Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,10,0,907.0,74.0,2.2,13.0,548.0,745.44,596.36
2016,2,22,10,15,919.5,75.5,2.2,13.5,581.5,757.49,602.64
2016,2,22,10,30,932.0,77.0,2.2,14.0,615.0,766.35,606.71
2016,2,22,10,45,940.0,79.0,2.2,14.5,641.0,769.18,606.55
2016,2,22,11,0,948.0,81.0,2.2,15.0,667.0,768.58,604.13
2016,2,22,11,15,953.5,82.0,2.15,15.0,686.0,761.69,598.11
2016,2,22,11,30,959.0,83.0,2.1,15.0,705.0,751.39,589.85
2016,2,22,11,45,961.5,83.5,2.1,15.5,715.0,735.15,576.5
2016,2,22,12,0,964.0,84.0,2.1,16.0,725.0,715.66,560.05
2016,2,22,12,15,965.0,84.0,2.1,16.0,727.5,691.54,541.11
2016,2,22,12,30,966.0,84.0,2.1,16.0,730.0,664.4,519.67
2016,2,22,12,45,961.5,85.5,2.15,16.0,723.5,632.67,494.65
2016,2,22,13,0,957.0,87.0,2.2,16.0,717.0,598.44,467.21
2016,2,22,13,15,953.5,86.0,2.2,16.0,703.0,560.07,435.79
2016,2,22,13,30,950.0,85.0,2.2,16.0,689.0,519.54,401.94
2016,2,22,13,45,785.0,128.0,2.2,16.0,616.0,443.56,341.4
2016,2,22,14,0,620.0,171.0,2.2,16.0,543.0,382.38,292.58
2016,2,22,14,15,648.5,152.5,2.1,16.0,525.0,344.35,258.88
2016,2,22,14,30,677.0,134.0,2.0,16.0,507.0,303.0,221.49
2016,2,22,14,45,692.0,119.5,1.95,16.0,480.0,258.53,181.44
2016,2,22,15,0,707.0,105.0,1.9,16.0,453.0,212.03,139.98
2016,2,22,15,15,777.0,88.0,1.75,15.5,441.5,173.55,104.61
2016,2,22,15,30,847.0,71.0,1.6,15.0,430.0,122.75,64.4
2016,2,22,15,45,816.5,68.0,1.45,14.5,383.0,72.66,39.8
2016,2,22,16,0,786.0,65.0,1.3,14.0,336.0,47.49,36.93
2016,2,22,16,15,742.5,60.5,1.3,13.0,286.0,45.51,35.37
2016,2,22,16,30,699.0,56.0,1.3,12.0,236.0,43.55,33.71
2016,2,22,16,45,628.5,49.5,1.3,11.5,186.0,39.69,30.13
2016,2,22,17,0,558.0,43.0,1.3,11.0,136.0,32.68,23.55
2016,2,22,17,15,437.5,33.5,1.35,10.5,90.5,26.24,17.19
2016,2,22,17,30,317.0,24.0,1.4,10.0,45.0,19.53,7.1
2016,2,22,17,45,158.5,12.0,1.45,10.0,22.5,11.44,0.0
2016,2,22,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,7.5,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,8.0,13.0,12.39,0.0
2016,2,23,7,15,184.5,25.5,1.55,8.0,48.0,141.51,88.93
2016,2,23,7,30,369.0,38.0,1.6,8.0,83.0,261.28,211.43
2016,2,23,7,45,448.5,48.0,1.65,8.5,127.5,328.29,272.62
2016,2,23,8,0,528.0,58.0,1.7,9.0,172.0,399.45,334.36
2016,2,23,8,15,576.5,65.0,1.8,9.0,218.0,451.52,379.19
2016,2,23,8,30,625.0,72.0,1.9,9.0,264.0,504.37,423.1
2016,2,23,8,45,674.5,71.5,2.0,9.5,308.5,548.97,458.56
2016,2,23,9,0,724.0,71.0,2.1,10.0,353.0,590.82,490.92
2016,2,23,9,15,802.0,73.0,2.1,10.5,417.5,658.01,540.64
2016,2,23,9,30,880.0,75.0,2.1,11.0,482.0,724.75,587.93
2016,2,23,9,45,899.0,76.5,2.1,11.5,522.5,742.26,597.76
2016,2,23,10,0,918.0,78.0,2.1,12.0,563.0,762.07,609.66
2016,2,23,10,15,930.0,80.0,1.95,12.5,596.5,774.32,614.77
2016,2,23,10,30,942.0,82.0,1.8,13.0,630.0,783.32,617.51
2016,2,23,10,45,950.5,83.0,1.7,13.5,656.0,785.28,615.72
2016,2,23,11,0,959.0,84.0,1.6,14.0,682.0,783.81,611.67
2016,2,23,11,15,964.0,85.0,1.55,14.5,700.5,776.37,604.1
2016,2,23,11,30,969.0,86.0,1.5,15.0,719.0,765.5,594.34
2016,2,23,11,45,969.5,87.5,1.45,15.5,728.5,748.68,580.44
2016,2,23,12,0,970.0,89.0,1.4,16.0,738.0,728.62,563.39
2016,2,23,12,15,970.0,89.0,1.3,16.0,740.0,703.59,543.3
2016,2,23,12,30,970.0,89.0,1.2,16.0,742.0,675.58,520.85
2016,2,23,12,45,964.5,90.0,1.2,16.5,734.5,642.52,494.4
2016,2,23,13,0,959.0,91.0,1.2,17.0,727.0,607.03,465.77
2016,2,23,13,15,954.0,90.5,1.1,17.0,712.0,568.16,434.22
2016,2,23,13,30,949.0,90.0,1.0,17.0,697.0,527.23,400.47
2016,2,23,13,45,939.5,89.5,0.95,17.0,673.5,482.53,363.48
2016,2,23,14,0,930.0,89.0,0.9,17.0,650.0,436.52,324.58
2016,2,23,14,15,919.0,87.0,0.85,17.0,620.0,387.64,282.61
2016,2,23,14,30,908.0,85.0,0.8,17.0,590.0,338.08,239.33
2016,2,23,14,45,891.5,83.5,0.75,17.0,553.0,282.38,191.11
2016,2,23,15,0,875.0,82.0,0.7,17.0,516.0,231.44,147.12
2016,2,23,15,15,811.0,79.0,0.65,16.5,455.5,173.26,101.8
2016,2,23,15,30,747.0,76.0,0.6,16.0,395.0,120.95,65.8
2016,2,23,15,45,697.0,79.0,0.55,16.0,351.5,75.28,42.83
2016,2,23,16,0,647.0,82.0,0.5,16.0,308.0,55.56,43.74
2016,2,23,16,15,606.5,75.0,0.55,15.5,262.5,52.42,41.14
2016,2,23,16,30,566.0,68.0,0.6,15.0,217.0,49.18,38.31
2016,2,23,16,45,490.5,60.5,0.7,14.5,170.5,45.33,34.78
2016,2,23,17,0,415.0,53.0,0.8,14.0,124.0,41.45,31.0
2016,2,23,17,15,318.5,39.5,0.9,13.5,83.0,31.6,21.66
2016,2,23,17,30,222.0,26.0,1.0,13.0,42.0,21.25,9.06
2016,2,23,17,45,111.0,13.0,1.1,13.0,21.0,12.39,0.0
2016,2,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,45,50.0,5.5,1.1,8.5,7.0,0.0,0.0
2016,2,24,7,0,100.0,11.0,1.1,9.0,14.0,54.48,0.0
2016,2,24,7,15,241.5,25.0,1.2,9.0,50.5,171.85,115.76
2016,2,24,7,30,383.0,39.0,1.3,9.0,87.0,271.32,219.3
2016,2,24,7,45,472.5,47.5,1.4,9.5,134.0,343.01,283.67
2016,2,24,8,0,562.0,56.0,1.5,10.0,181.0,419.31,349.05
2016,2,24,8,15,617.0,62.5,1.45,10.5,229.5,475.88,395.6
2016,2,24,8,30,672.0,69.0,1.4,11.0,278.0,533.54,440.91
2016,2,24,8,45,714.5,72.5,1.4,11.5,326.0,579.74,475.85
2016,2,24,9,0,757.0,76.0,1.4,12.0,374.0,622.48,507.09
2016,2,24,9,15,782.5,79.5,1.3,12.5,418.0,655.64,528.75
2016,2,24,9,30,808.0,83.0,1.2,13.0,462.0,686.76,548.04
2016,2,24,9,45,830.0,84.5,1.2,13.5,501.0,710.73,562.71
2016,2,24,10,0,852.0,86.0,1.2,14.0,540.0,732.07,575.41
2016,2,24,10,15,865.0,88.0,1.15,14.5,572.5,744.52,581.16
2016,2,24,10,30,878.0,90.0,1.1,15.0,605.0,753.86,584.83
2016,2,24,10,45,887.0,91.5,1.1,15.5,630.5,752.41,581.67
2016,2,24,11,0,896.0,93.0,1.1,16.0,656.0,752.16,579.63
2016,2,24,11,15,901.5,94.0,1.05,16.0,674.0,745.59,573.77
2016,2,24,11,30,907.0,95.0,1.0,16.0,692.0,735.78,565.87
2016,2,24,11,45,909.0,96.0,1.0,16.5,701.5,720.35,553.37
2016,2,24,12,0,911.0,97.0,1.0,17.0,711.0,701.85,538.22
2016,2,24,12,15,911.5,97.0,0.95,17.0,713.0,678.38,519.91
2016,2,24,12,30,912.0,97.0,0.9,17.0,715.0,652.09,499.37
2016,2,24,12,45,908.5,97.0,0.85,17.0,708.0,620.77,474.93
2016,2,24,13,0,905.0,97.0,0.8,17.0,701.0,587.08,448.37
2016,2,24,13,15,900.0,96.0,0.75,17.0,686.5,549.52,418.46
2016,2,24,13,30,895.0,95.0,0.7,17.0,672.0,510.05,386.47
2016,2,24,13,45,888.0,94.0,0.7,17.0,650.0,468.0,352.14
2016,2,24,14,0,881.0,93.0,0.7,17.0,628.0,424.58,315.79
2016,2,24,14,15,869.5,91.0,0.7,17.0,599.0,373.75,272.99
2016,2,24,14,30,858.0,89.0,0.7,17.0,570.0,325.74,231.41
2016,2,24,14,45,841.5,87.0,0.7,17.0,534.0,276.25,188.35
2016,2,24,15,0,825.0,85.0,0.7,17.0,498.0,227.25,146.06
2016,2,24,15,15,803.5,82.0,0.7,16.5,457.0,177.4,105.49
2016,2,24,15,30,782.0,79.0,0.7,16.0,416.0,129.04,70.63
2016,2,24,15,45,750.5,75.0,0.7,16.0,370.0,81.21,45.4
2016,2,24,16,0,719.0,71.0,0.7,16.0,324.0,51.93,40.52
2016,2,24,16,15,675.0,65.5,0.8,15.5,276.0,44.79,34.37
2016,2,24,16,30,631.0,60.0,0.9,15.0,228.0,42.43,32.32
2016,2,24,16,45,563.5,53.0,1.0,14.5,180.0,38.71,28.92
2016,2,24,17,0,496.0,46.0,1.1,14.0,132.0,34.88,25.25
2016,2,24,17,15,386.0,35.5,1.2,13.5,89.0,27.66,18.34
2016,2,24,17,30,276.0,25.0,1.3,13.0,46.0,20.11,9.01
2016,2,24,17,45,138.0,12.5,1.4,12.5,23.0,11.91,0.0
2016,2,24,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,45,45.5,6.5,0.8,9.5,8.0,0.0,0.0
2016,2,25,7,0,91.0,13.0,0.8,10.0,16.0,52.8,0.0
2016,2,25,7,15,222.5,27.5,0.85,10.5,52.0,168.22,117.93
2016,2,25,7,30,354.0,42.0,0.9,11.0,88.0,261.13,209.86
2016,2,25,7,45,432.5,53.0,0.95,11.5,133.5,329.17,269.81
2016,2,25,8,0,511.0,64.0,1.0,12.0,179.0,401.22,330.46
2016,2,25,8,15,566.5,71.5,0.95,12.0,227.0,458.31,377.11
2016,2,25,8,30,622.0,79.0,0.9,12.0,275.0,516.51,422.69
2016,2,25,8,45,658.0,85.0,0.9,12.5,321.0,560.53,455.26
2016,2,25,9,0,694.0,91.0,0.9,13.0,367.0,603.78,486.2
2016,2,25,9,15,721.0,95.0,0.9,13.5,410.0,637.18,508.94
2016,2,25,9,30,748.0,99.0,0.9,14.0,453.0,668.79,529.8
2016,2,25,9,45,686.5,121.5,0.9,15.0,466.5,655.01,515.41
2016,2,25,10,0,625.0,144.0,0.9,16.0,480.0,636.49,498.13
2016,2,25,10,15,559.5,177.5,0.9,16.0,491.5,618.75,483.07
2016,2,25,10,30,494.0,211.0,0.9,16.0,503.0,602.6,469.04
2016,2,25,10,45,537.5,204.5,0.95,16.5,534.5,622.1,482.69
2016,2,25,11,0,581.0,198.0,1.0,17.0,566.0,639.22,494.09
2016,2,25,11,15,485.0,239.5,0.95,17.0,552.5,602.6,464.32
2016,2,25,11,30,389.0,281.0,0.9,17.0,539.0,558.88,430.15
2016,2,25,11,45,390.0,285.0,0.85,17.5,547.5,552.32,423.91
2016,2,25,12,0,391.0,289.0,0.8,18.0,556.0,544.3,416.24
2016,2,25,12,15,634.5,199.0,0.75,18.0,632.0,606.25,463.0
2016,2,25,12,30,878.0,109.0,0.7,18.0,708.0,647.22,492.41
2016,2,25,12,45,648.5,193.5,0.65,18.5,634.0,564.17,427.72
2016,2,25,13,0,419.0,278.0,0.6,19.0,560.0,486.82,368.52
2016,2,25,13,15,651.0,188.5,0.55,19.0,616.0,507.81,383.92
2016,2,25,13,30,883.0,99.0,0.5,19.0,672.0,511.34,383.54
2016,2,25,13,45,874.0,98.5,0.45,19.0,650.0,466.57,347.02
2016,2,25,14,0,865.0,98.0,0.4,19.0,628.0,422.72,310.73
2016,2,25,14,15,854.0,96.5,0.4,19.0,599.5,376.36,272.01
2016,2,25,14,30,843.0,95.0,0.4,19.0,571.0,329.5,232.05
2016,2,25,14,45,823.0,94.0,0.4,19.0,534.5,280.57,190.28
2016,2,25,15,0,803.0,93.0,0.4,19.0,498.0,232.49,149.53
2016,2,25,15,15,781.5,89.5,0.5,18.5,457.5,183.18,109.99
2016,2,25,15,30,760.0,86.0,0.6,18.0,417.0,135.41,75.64
2016,2,25,15,45,727.0,82.0,0.75,18.0,371.5,83.3,46.14
2016,2,25,16,0,694.0,78.0,0.9,18.0,326.0,52.11,40.33
2016,2,25,16,15,649.5,72.0,0.95,17.0,278.0,49.65,38.43
2016,2,25,16,30,605.0,66.0,1.0,16.0,230.0,47.12,36.33
2016,2,25,16,45,545.5,57.5,1.1,15.5,182.5,42.34,32.02
2016,2,25,17,0,486.0,49.0,1.2,15.0,135.0,37.37,27.35
2016,2,25,17,15,378.5,38.0,1.2,14.5,91.5,29.79,20.16
2016,2,25,17,30,271.0,27.0,1.2,14.0,48.0,21.87,10.85
2016,2,25,17,45,135.5,13.5,1.25,14.0,24.0,12.87,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.85,10.5,6.5,0.0,0.0
2016,2,26,7,0,0.0,13.0,0.9,11.0,13.0,12.39,0.0
2016,2,26,7,15,66.0,31.5,1.0,11.0,40.0,79.22,55.03
2016,2,26,7,30,132.0,50.0,1.1,11.0,67.0,146.12,117.11
2016,2,26,7,45,163.0,70.0,1.2,11.5,101.0,190.39,156.54
2016,2,26,8,0,194.0,90.0,1.3,12.0,135.0,235.67,195.72
2016,2,26,8,15,214.5,110.0,1.35,12.0,170.0,275.33,229.38
2016,2,26,8,30,235.0,130.0,1.4,12.0,205.0,315.11,262.19
2016,2,26,8,45,256.0,145.5,1.5,12.5,239.0,349.51,289.53
2016,2,26,9,0,277.0,161.0,1.6,13.0,273.0,383.91,316.24
2016,2,26,9,15,372.5,162.5,1.6,13.5,330.5,454.16,371.63
2016,2,26,9,30,468.0,164.0,1.6,14.0,388.0,538.36,435.48
2016,2,26,9,45,338.5,204.5,1.65,14.5,373.5,479.52,385.94
2016,2,26,10,0,209.0,245.0,1.7,15.0,359.0,417.51,334.43
2016,2,26,10,15,404.5,210.5,1.7,15.0,446.0,541.64,432.58
2016,2,26,10,30,600.0,176.0,1.7,15.0,533.0,650.3,514.71
2016,2,26,10,45,545.0,205.0,1.7,15.5,540.0,630.51,496.04
2016,2,26,11,0,490.0,234.0,1.7,16.0,547.0,612.3,479.7
2016,2,26,11,15,524.0,228.0,1.7,16.0,571.0,621.18,486.11
2016,2,26,11,30,558.0,222.0,1.7,16.0,595.0,627.43,490.28
2016,2,26,11,45,507.0,246.0,1.75,16.0,588.5,601.81,469.87
2016,2,26,12,0,456.0,270.0,1.8,16.0,582.0,575.51,449.17
2016,2,26,12,15,668.5,190.5,1.85,16.0,649.0,622.55,486.68
2016,2,26,12,30,881.0,111.0,1.9,16.0,716.0,654.5,511.38
2016,2,26,12,45,881.5,109.0,2.0,16.0,710.5,623.52,487.18
2016,2,26,13,0,882.0,107.0,2.1,16.0,705.0,590.06,461.02
2016,2,26,13,15,876.5,106.0,2.15,16.0,689.5,552.11,430.54
2016,2,26,13,30,871.0,105.0,2.2,16.0,674.0,512.38,397.92
2016,2,26,13,45,705.0,155.5,2.3,16.0,606.5,444.77,344.06
2016,2,26,14,0,539.0,206.0,2.4,16.0,539.0,388.86,299.63
2016,2,26,14,15,684.5,151.5,2.45,15.5,554.5,365.06,276.41
2016,2,26,14,30,830.0,97.0,2.5,15.0,570.0,330.27,241.67
2016,2,26,14,45,818.0,93.0,2.6,15.0,534.5,281.26,197.66
2016,2,26,15,0,806.0,89.0,2.7,15.0,499.0,232.36,154.12
2016,2,26,15,15,783.5,85.5,2.7,14.5,458.0,182.65,112.35
2016,2,26,15,30,761.0,82.0,2.7,14.0,417.0,134.58,76.19
2016,2,26,15,45,734.0,77.0,2.7,14.0,372.0,86.92,48.8
2016,2,26,16,0,707.0,72.0,2.7,14.0,327.0,47.4,36.8
2016,2,26,16,15,663.5,67.0,2.55,13.5,279.5,45.54,35.3
2016,2,26,16,30,620.0,62.0,2.4,13.0,232.0,43.65,33.66
2016,2,26,16,45,555.5,55.0,2.3,12.5,184.5,40.01,30.34
2016,2,26,17,0,491.0,48.0,2.2,12.0,137.0,36.27,26.75
2016,2,26,17,15,383.0,37.5,2.05,11.5,93.5,29.13,19.91
2016,2,26,17,30,275.0,27.0,1.9,11.0,50.0,21.68,11.36
2016,2,26,17,45,137.5,13.5,1.8,11.0,25.0,12.87,0.0
2016,2,26,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,1.55,8.5,11.5,10.96,0.0
2016,2,27,7,0,0.0,23.0,1.5,9.0,23.0,27.68,0.0
2016,2,27,7,15,231.5,31.0,1.5,9.5,63.0,179.11,134.37
2016,2,27,7,30,463.0,39.0,1.5,10.0,103.0,319.08,259.97
2016,2,27,7,45,543.5,46.0,1.55,10.5,151.5,387.63,320.58
2016,2,27,8,0,624.0,53.0,1.6,11.0,200.0,460.13,381.92
2016,2,27,8,15,673.5,58.5,1.55,11.0,249.5,510.83,423.89
2016,2,27,8,30,723.0,64.0,1.5,11.0,299.0,566.38,467.72
2016,2,27,8,45,757.0,67.5,1.5,11.5,346.5,609.09,499.46
2016,2,27,9,0,791.0,71.0,1.5,12.0,394.0,650.67,528.61
2016,2,27,9,15,814.5,74.0,1.4,12.5,438.0,682.66,548.81
2016,2,27,9,30,838.0,77.0,1.3,13.0,482.0,712.49,566.89
2016,2,27,9,45,854.0,80.0,1.2,13.5,520.5,734.35,578.78
2016,2,27,10,0,870.0,83.0,1.1,14.0,559.0,748.38,584.93
2016,2,27,10,15,882.5,84.5,1.05,14.0,591.5,760.31,591.32
2016,2,27,10,30,895.0,86.0,1.0,14.0,624.0,769.15,595.6
2016,2,27,10,45,903.5,87.5,0.95,14.5,649.5,771.77,594.58
2016,2,27,11,0,912.0,89.0,0.9,15.0,675.0,771.1,591.48
2016,2,27,11,15,756.5,149.5,0.9,15.0,644.5,715.33,550.75
2016,2,27,11,30,601.0,210.0,0.9,15.0,614.0,648.24,500.19
2016,2,27,11,45,764.0,151.0,0.95,15.5,672.5,690.62,532.47
2016,2,27,12,0,927.0,92.0,1.0,16.0,731.0,718.67,552.73
2016,2,27,12,15,928.0,92.0,1.0,16.0,733.0,695.07,534.37
2016,2,27,12,30,929.0,92.0,1.0,16.0,735.0,668.56,514.25
2016,2,27,12,45,709.5,173.0,1.0,16.0,662.0,585.9,451.16
2016,2,27,13,0,490.0,254.0,1.0,16.0,589.0,509.05,392.36
2016,2,27,13,15,690.0,178.0,1.0,16.0,638.5,523.33,403.2
2016,2,27,13,30,890.0,102.0,1.0,16.0,688.0,523.93,401.2
2016,2,27,13,45,886.5,99.5,1.05,16.0,666.5,481.96,366.67
2016,2,27,14,0,883.0,97.0,1.1,16.0,645.0,435.11,327.77
2016,2,27,14,15,671.5,155.0,1.1,16.0,561.0,365.92,273.9
2016,2,27,14,30,460.0,213.0,1.1,16.0,477.0,314.61,235.53
2016,2,27,14,45,650.5,148.5,1.1,16.0,497.0,284.28,203.28
2016,2,27,15,0,841.0,84.0,1.1,16.0,517.0,237.93,155.71
2016,2,27,15,15,820.5,81.5,1.1,15.5,475.0,187.49,113.64
2016,2,27,15,30,800.0,79.0,1.1,15.0,433.0,138.41,76.79
2016,2,27,15,45,776.5,73.5,1.1,14.5,388.0,88.33,47.57
2016,2,27,16,0,753.0,68.0,1.1,14.0,343.0,48.93,38.16
2016,2,27,16,15,711.5,63.5,1.15,13.5,294.0,47.07,36.69
2016,2,27,16,30,670.0,59.0,1.2,13.0,245.0,45.21,35.1
2016,2,27,16,45,612.0,52.0,1.25,12.5,196.0,37.43,28.07
2016,2,27,17,0,554.0,45.0,1.3,12.0,147.0,33.55,24.38
2016,2,27,17,15,446.0,36.0,1.35,11.5,101.5,27.66,18.7
2016,2,27,17,30,338.0,27.0,1.4,11.0,56.0,21.55,11.66
2016,2,27,17,45,169.0,13.5,1.5,11.0,28.0,12.87,0.0
2016,2,27,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.0,2.0,8.5,5.0,4.77,0.0
2016,2,28,7,0,0.0,10.0,2.0,9.0,10.0,9.27,0.0
2016,2,28,7,15,0.0,25.5,2.0,9.5,25.5,24.02,13.6
2016,2,28,7,30,0.0,41.0,2.0,10.0,41.0,40.2,28.49
2016,2,28,7,45,0.0,60.0,2.05,10.5,60.0,60.11,46.02
2016,2,28,8,0,0.0,79.0,2.1,11.0,79.0,79.43,62.84
2016,2,28,8,15,2.5,98.0,2.1,11.0,98.5,99.98,80.59
2016,2,28,8,30,5.0,117.0,2.1,11.0,118.0,120.42,97.96
2016,2,28,8,45,9.0,133.5,2.1,11.5,136.5,138.98,113.31
2016,2,28,9,0,13.0,150.0,2.1,12.0,155.0,157.65,128.49
2016,2,28,9,15,30.0,175.5,2.05,12.0,189.5,205.25,167.91
2016,2,28,9,30,47.0,201.0,2.0,12.0,224.0,244.11,199.46
2016,2,28,9,45,68.0,224.0,1.95,12.5,260.5,282.85,230.13
2016,2,28,10,0,89.0,247.0,1.9,13.0,297.0,321.28,259.97
2016,2,28,10,15,137.0,265.5,1.85,13.0,347.0,384.23,309.6
2016,2,28,10,30,185.0,284.0,1.8,13.0,397.0,436.27,349.72
2016,2,28,10,45,182.5,296.5,1.8,13.5,412.0,442.92,353.0
2016,2,28,11,0,180.0,309.0,1.8,14.0,427.0,448.69,355.91
2016,2,28,11,15,305.0,293.5,1.8,14.0,498.0,525.23,415.75
2016,2,28,11,30,430.0,278.0,1.8,14.0,569.0,596.06,469.3
2016,2,28,11,45,435.5,279.5,1.85,14.5,578.0,588.73,462.02
2016,2,28,12,0,441.0,281.0,1.9,15.0,587.0,579.59,454.03
2016,2,28,12,15,376.0,300.5,1.95,15.0,562.0,536.25,420.41
2016,2,28,12,30,311.0,320.0,2.0,15.0,537.0,498.99,391.29
2016,2,28,12,45,245.5,326.5,2.05,15.0,497.0,449.82,353.24
2016,2,28,13,0,180.0,333.0,2.1,15.0,457.0,406.59,319.54
2016,2,28,13,15,508.0,229.0,2.1,15.0,568.0,475.63,374.06
2016,2,28,13,30,836.0,125.0,2.1,15.0,679.0,520.24,405.78
2016,2,28,13,45,547.5,206.5,2.1,15.0,564.5,424.33,330.17
2016,2,28,14,0,259.0,288.0,2.1,15.0,450.0,351.57,274.39
2016,2,28,14,15,527.0,202.5,2.05,15.0,513.5,357.06,273.32
2016,2,28,14,30,795.0,117.0,2.0,15.0,577.0,342.74,252.33
2016,2,28,14,45,517.5,172.0,2.0,15.0,464.5,271.41,199.45
2016,2,28,15,0,240.0,227.0,2.0,15.0,352.0,236.0,179.08
2016,2,28,15,15,388.0,181.0,1.95,14.5,363.5,203.27,146.14
2016,2,28,15,30,536.0,135.0,1.9,14.0,375.0,154.19,101.08
2016,2,28,15,45,360.5,143.5,1.9,14.0,297.5,119.65,85.0
2016,2,28,16,0,185.0,152.0,1.9,14.0,220.0,116.6,97.77
2016,2,28,16,15,166.5,134.0,1.85,13.5,188.5,104.06,87.11
2016,2,28,16,30,148.0,116.0,1.8,13.0,157.0,91.14,75.89
2016,2,28,16,45,131.0,94.5,1.75,12.5,125.5,75.56,62.03
2016,2,28,17,0,114.0,73.0,1.7,12.0,94.0,59.51,47.44
2016,2,28,17,15,82.0,52.5,1.8,11.5,65.0,43.66,32.75
2016,2,28,17,30,50.0,32.0,1.9,11.0,36.0,27.37,16.7
2016,2,28,17,45,25.0,16.0,2.0,11.0,18.0,14.07,0.0
2016,2,28,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,101.0,9.5,1.45,7.5,14.5,52.23,0.0
2016,2,29,7,0,202.0,19.0,1.4,8.0,29.0,136.52,33.69
2016,2,29,7,15,334.5,30.5,1.45,8.5,70.5,234.55,185.11
2016,2,29,7,30,467.0,42.0,1.5,9.0,112.0,331.17,272.85
2016,2,29,7,45,554.0,48.0,1.55,9.5,162.0,403.55,336.22
2016,2,29,8,0,641.0,54.0,1.6,10.0,212.0,476.17,397.33
2016,2,29,8,15,689.0,59.5,1.55,10.5,262.0,531.38,441.45
2016,2,29,8,30,737.0,65.0,1.5,11.0,312.0,586.96,483.87
2016,2,29,8,45,770.5,68.5,1.5,12.0,360.0,630.05,514.08
2016,2,29,9,0,804.0,72.0,1.5,13.0,408.0,671.94,541.81
2016,2,29,9,15,826.5,75.0,1.5,13.5,452.0,703.66,562.29
2016,2,29,9,30,849.0,78.0,1.5,14.0,496.0,733.15,580.85
2016,2,29,9,45,859.0,82.5,1.5,14.5,533.5,752.5,591.9
2016,2,29,10,0,869.0,87.0,1.5,15.0,571.0,768.84,600.86
2016,2,29,10,15,880.5,89.0,1.45,15.0,603.5,775.39,603.54
2016,2,29,10,30,892.0,91.0,1.4,15.0,636.0,783.99,607.86
2016,2,29,10,45,900.0,92.5,1.35,15.5,661.5,786.16,606.62
2016,2,29,11,0,908.0,94.0,1.3,16.0,687.0,785.03,603.29
2016,2,29,11,15,913.5,94.5,1.3,16.0,704.5,777.65,597.52
2016,2,29,11,30,919.0,95.0,1.3,16.0,722.0,767.0,589.67
2016,2,29,11,45,928.0,92.5,1.3,16.5,733.0,752.47,578.19
2016,2,29,12,0,937.0,90.0,1.3,17.0,744.0,734.61,564.57
2016,2,29,12,15,938.0,90.0,1.25,17.0,746.0,710.65,546.07
2016,2,29,12,30,939.0,90.0,1.2,17.0,748.0,683.74,525.24
2016,2,29,12,45,940.0,88.5,1.2,17.5,742.5,652.55,500.6
2016,2,29,13,0,941.0,87.0,1.2,18.0,737.0,618.67,473.61
2016,2,29,13,15,937.0,86.5,1.15,18.0,722.5,580.51,443.43
2016,2,29,13,30,933.0,86.0,1.1,18.0,708.0,540.27,411.03
2016,2,29,13,45,745.5,145.0,1.05,18.0,632.0,463.69,351.68
2016,2,29,14,0,558.0,204.0,1.0,18.0,556.0,402.55,304.38
2016,2,29,14,15,725.0,143.5,0.9,18.0,579.5,382.13,283.55
2016,2,29,14,30,892.0,83.0,0.8,18.0,603.0,353.4,253.28
2016,2,29,14,45,871.0,83.5,0.75,18.5,565.0,303.04,209.0
2016,2,29,15,0,850.0,84.0,0.7,19.0,527.0,248.14,161.69
2016,2,29,15,15,829.5,81.0,0.6,18.5,485.0,196.49,118.81
2016,2,29,15,30,809.0,78.0,0.5,18.0,443.0,146.2,80.59
2016,2,29,15,45,777.0,75.0,0.4,18.0,396.5,96.87,50.89
2016,2,29,16,0,745.0,72.0,0.3,18.0,350.0,51.62,39.82
2016,2,29,16,15,703.5,67.5,0.25,17.5,301.0,49.9,38.58
2016,2,29,16,30,662.0,63.0,0.2,17.0,252.0,43.81,33.32
2016,2,29,16,45,590.5,57.5,0.2,16.5,201.5,41.43,31.22
2016,2,29,17,0,519.0,52.0,0.2,16.0,151.0,39.07,28.96
2016,2,29,17,15,416.0,41.5,0.2,16.0,105.5,32.1,22.36
2016,2,29,17,30,313.0,31.0,0.2,16.0,60.0,24.81,14.83
2016,2,29,17,45,156.5,15.5,0.2,16.0,30.0,12.22,0.0
2016,2,29,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,1,6,45,89.0,10.0,1.6,9.5,15.0,47.94,0.0
2016,3,1,7,0,178.0,20.0,1.6,10.0,30.0,128.9,51.52
2016,3,1,7,15,282.0,34.0,1.65,10.5,68.5,213.17,168.53
2016,3,1,7,30,386.0,48.0,1.7,11.0,107.0,295.75,243.13
2016,3,1,7,45,453.5,58.0,1.8,12.0,152.5,359.62,298.57
2016,3,1,8,0,521.0,68.0,1.9,13.0,198.0,426.59,354.23
2016,3,1,8,15,573.0,72.5,1.9,13.5,243.5,479.54,397.0
2016,3,1,8,30,625.0,77.0,1.9,14.0,289.0,533.33,438.8
2016,3,1,8,45,625.0,90.0,1.95,14.5,328.0,561.73,459.2
2016,3,1,9,0,625.0,103.0,2.0,15.0,367.0,587.64,477.19
2016,3,1,9,15,483.0,151.5,2.1,15.0,368.5,542.21,439.16
2016,3,1,9,30,341.0,200.0,2.2,15.0,370.0,483.42,390.78
2016,3,1,9,45,622.5,138.5,2.3,15.5,478.0,644.22,517.1
2016,3,1,10,0,904.0,77.0,2.4,16.0,586.0,782.63,616.8
2016,3,1,10,15,915.0,78.5,2.45,16.0,618.5,793.72,622.58
2016,3,1,10,30,926.0,80.0,2.5,16.0,651.0,801.56,627.31
2016,3,1,10,45,935.0,81.0,2.55,16.5,677.0,803.98,627.15
2016,3,1,11,0,944.0,82.0,2.6,17.0,703.0,802.99,624.75
2016,3,1,11,15,949.0,82.5,2.6,17.0,721.0,795.02,618.41
2016,3,1,11,30,954.0,83.0,2.6,17.0,739.0,783.65,609.85
2016,3,1,11,45,959.0,82.5,2.6,17.0,749.5,767.87,598.29
2016,3,1,12,0,964.0,82.0,2.6,17.0,760.0,748.76,584.46
2016,3,1,12,15,964.0,82.0,2.55,17.0,761.5,723.54,565.33
2016,3,1,12,30,964.0,82.0,2.5,17.0,763.0,695.36,543.17
2016,3,1,12,45,962.0,82.0,2.5,17.0,756.5,663.1,517.93
2016,3,1,13,0,960.0,82.0,2.5,17.0,750.0,628.24,490.27
2016,3,1,13,15,955.5,81.5,2.5,16.5,735.0,589.13,459.68
2016,3,1,13,30,951.0,81.0,2.5,16.0,720.0,547.93,426.62
2016,3,1,13,45,944.5,79.5,2.5,16.0,697.0,503.02,389.0
2016,3,1,14,0,938.0,78.0,2.5,16.0,674.0,456.6,349.19
2016,3,1,14,15,927.5,77.0,2.45,16.0,643.5,407.85,306.48
2016,3,1,14,30,917.0,76.0,2.4,16.0,613.0,358.36,262.28
2016,3,1,14,45,903.0,74.0,2.4,16.0,576.0,306.57,215.83
2016,3,1,15,0,889.0,72.0,2.4,16.0,539.0,254.86,169.52
2016,3,1,15,15,869.0,69.5,2.35,15.5,496.5,202.06,124.25
2016,3,1,15,30,849.0,67.0,2.3,15.0,454.0,150.43,83.66
2016,3,1,15,45,822.0,64.0,2.3,15.0,407.0,93.13,46.27
2016,3,1,16,0,795.0,61.0,2.3,15.0,360.0,44.38,33.92
2016,3,1,16,15,755.5,57.5,2.1,14.5,310.0,41.53,31.57
2016,3,1,16,30,716.0,54.0,1.9,14.0,260.0,40.28,30.54
2016,3,1,16,45,654.0,49.0,1.75,13.5,209.5,37.7,28.23
2016,3,1,17,0,592.0,44.0,1.6,13.0,159.0,35.11,25.76
2016,3,1,17,15,492.5,36.0,1.5,12.5,112.5,27.1,18.3
2016,3,1,17,30,393.0,28.0,1.4,12.0,66.0,21.88,12.8
2016,3,1,17,45,196.5,14.0,1.35,11.5,33.0,10.77,0.0
2016,3,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,6,45,129.5,10.0,0.9,10.5,18.0,65.95,0.0
2016,3,2,7,0,259.0,20.0,1.0,11.0,36.0,169.92,87.71
2016,3,2,7,15,383.0,30.0,1.05,11.5,78.5,261.62,207.11
2016,3,2,7,30,507.0,40.0,1.1,12.0,121.0,354.94,289.33
2016,3,2,7,45,357.5,69.0,1.15,12.5,136.0,315.94,260.67
2016,3,2,8,0,208.0,98.0,1.2,13.0,151.0,257.62,213.37
2016,3,2,8,15,225.0,117.0,1.2,13.5,185.0,294.74,244.16
2016,3,2,8,30,242.0,136.0,1.2,14.0,219.0,331.8,273.4
2016,3,2,8,45,518.5,104.0,1.2,14.5,316.0,506.34,413.29
2016,3,2,9,0,795.0,72.0,1.2,15.0,413.0,672.78,536.83
2016,3,2,9,15,817.5,75.0,1.2,15.0,456.5,704.51,556.51
2016,3,2,9,30,840.0,78.0,1.2,15.0,500.0,734.01,575.81
2016,3,2,9,45,853.5,81.0,1.3,15.5,538.0,754.19,588.38
2016,3,2,10,0,867.0,84.0,1.4,16.0,576.0,766.3,595.33
2016,3,2,10,15,879.0,86.0,1.45,16.0,608.5,778.49,603.07
2016,3,2,10,30,891.0,88.0,1.5,16.0,641.0,787.55,608.71
2016,3,2,10,45,897.5,90.0,1.6,16.5,666.5,789.14,608.68
2016,3,2,11,0,904.0,92.0,1.7,17.0,692.0,787.45,606.52
2016,3,2,11,15,738.0,160.5,1.8,17.0,658.0,728.83,564.41
2016,3,2,11,30,572.0,229.0,1.9,17.0,624.0,658.56,511.04
2016,3,2,11,45,568.0,234.5,2.0,17.5,631.5,646.46,501.54
2016,3,2,12,0,564.0,240.0,2.1,18.0,639.0,632.39,490.04
2016,3,2,12,15,742.5,168.5,2.15,17.5,695.5,666.44,518.16
2016,3,2,12,30,921.0,97.0,2.2,17.0,752.0,686.23,534.87
2016,3,2,12,45,504.0,213.0,2.3,17.0,571.0,510.34,399.61
2016,3,2,13,0,87.0,329.0,2.4,17.0,390.0,351.95,274.71
2016,3,2,13,15,83.0,325.0,2.4,17.0,382.5,339.82,265.89
2016,3,2,13,30,79.0,321.0,2.4,17.0,375.0,327.76,256.49
2016,3,2,13,45,179.0,306.5,2.45,17.0,423.0,352.39,275.39
2016,3,2,14,0,279.0,292.0,2.5,17.0,471.0,366.98,285.12
2016,3,2,14,15,156.5,265.0,2.5,16.5,364.5,286.16,223.21
2016,3,2,14,30,34.0,238.0,2.5,16.0,258.0,218.28,172.07
2016,3,2,14,45,37.0,227.0,2.5,16.0,247.5,205.75,162.23
2016,3,2,15,0,40.0,216.0,2.5,16.0,237.0,192.85,151.89
2016,3,2,15,15,44.5,202.0,2.45,15.5,224.0,177.6,139.82
2016,3,2,15,30,49.0,188.0,2.4,15.0,211.0,161.83,127.4
2016,3,2,15,45,42.0,168.0,2.35,14.5,186.0,140.76,111.37
2016,3,2,16,0,35.0,148.0,2.3,14.0,161.0,120.68,101.26
2016,3,2,16,15,27.5,129.0,2.15,13.5,138.5,106.05,88.84
2016,3,2,16,30,20.0,110.0,2.0,13.0,116.0,95.37,79.66
2016,3,2,16,45,14.0,90.0,1.9,13.0,94.0,78.7,64.78
2016,3,2,17,0,8.0,70.0,1.8,13.0,72.0,61.84,49.48
2016,3,2,17,15,4.0,50.0,1.8,12.5,51.0,44.8,33.88
2016,3,2,17,30,0.0,30.0,1.8,12.0,30.0,27.51,17.69
2016,3,2,17,45,0.0,15.0,1.8,12.0,15.0,13.92,0.0
2016,3,2,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,11.0,1.55,11.0,11.0,10.48,0.0
2016,3,3,7,0,0.0,22.0,1.6,11.0,22.0,21.65,8.07
2016,3,3,7,15,32.5,41.0,1.55,11.0,46.5,64.95,48.61
2016,3,3,7,30,65.0,60.0,1.5,11.0,71.0,113.61,91.62
2016,3,3,7,45,80.0,81.5,1.5,11.5,99.5,148.85,122.5
2016,3,3,8,0,95.0,103.0,1.5,12.0,128.0,184.06,152.63
2016,3,3,8,15,106.0,124.0,1.4,12.0,157.0,216.08,179.49
2016,3,3,8,30,117.0,145.0,1.3,12.0,186.0,248.01,205.56
2016,3,3,8,45,121.0,166.0,1.2,12.5,214.0,274.84,226.28
2016,3,3,9,0,125.0,187.0,1.1,13.0,242.0,301.1,245.99
2016,3,3,9,15,78.0,193.5,1.1,13.0,229.0,260.88,211.96
2016,3,3,9,30,31.0,200.0,1.1,13.0,216.0,230.39,185.73
2016,3,3,9,45,41.5,222.0,1.1,13.5,245.0,260.35,209.19
2016,3,3,10,0,52.0,244.0,1.1,14.0,274.0,289.97,231.71
2016,3,3,10,15,51.5,257.0,1.1,14.0,288.0,300.78,239.41
2016,3,3,10,30,51.0,270.0,1.1,14.0,302.0,311.29,246.98
2016,3,3,10,45,39.5,267.0,1.15,14.0,293.0,296.22,234.58
2016,3,3,11,0,28.0,264.0,1.2,14.0,284.0,281.55,222.66
2016,3,3,11,15,31.0,275.5,1.3,14.0,297.5,292.82,231.46
2016,3,3,11,30,34.0,287.0,1.4,14.0,311.0,303.66,239.8
2016,3,3,11,45,35.0,290.5,1.5,14.5,315.0,304.75,240.13
2016,3,3,12,0,36.0,294.0,1.6,15.0,319.0,305.64,240.38
2016,3,3,12,15,40.5,302.0,1.5,14.5,331.0,312.9,246.22
2016,3,3,12,30,45.0,310.0,1.4,14.0,343.0,319.54,251.54
2016,3,3,12,45,52.0,313.0,1.35,14.0,350.5,322.42,253.67
2016,3,3,13,0,59.0,316.0,1.3,14.0,358.0,324.53,255.19
2016,3,3,13,15,59.5,309.5,1.2,14.0,351.0,313.91,246.73
2016,3,3,13,30,60.0,303.0,1.1,14.0,344.0,303.17,238.25
2016,3,3,13,45,56.0,291.5,1.05,14.0,328.5,286.01,224.88
2016,3,3,14,0,52.0,280.0,1.0,14.0,313.0,269.22,211.82
2016,3,3,14,15,82.5,277.5,1.0,14.0,328.0,272.83,214.3
2016,3,3,14,30,113.0,275.0,1.0,14.0,343.0,273.08,213.6
2016,3,3,14,45,130.5,259.0,1.0,14.0,332.5,251.36,195.59
