Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,15,0,148.0,243.0,1.0,14.0,322.0,232.09,179.3
2016,3,3,15,15,101.0,217.5,0.9,14.0,269.5,198.81,154.33
2016,3,3,15,30,54.0,192.0,0.8,14.0,217.0,165.63,129.95
2016,3,3,15,45,27.0,144.5,0.7,14.0,157.0,123.87,97.59
2016,3,3,16,0,0.0,97.0,0.6,14.0,97.0,88.07,72.51
2016,3,3,16,15,0.0,83.5,0.6,13.5,83.5,76.23,62.49
2016,3,3,16,30,0.0,70.0,0.6,13.0,70.0,64.33,52.14
2016,3,3,16,45,0.0,56.5,0.6,13.0,56.5,52.32,41.39
2016,3,3,17,0,0.0,43.0,0.6,13.0,43.0,39.95,30.15
2016,3,3,17,15,0.0,30.5,0.6,12.5,30.5,28.31,19.48
2016,3,3,17,30,0.0,18.0,0.6,12.0,18.0,16.69,8.65
2016,3,3,17,45,0.0,9.0,0.65,12.0,9.0,8.33,0.0
2016,3,3,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,6.5,1.3,11.5,6.5,6.2,0.0
2016,3,4,7,0,0.0,13.0,1.3,12.0,13.0,12.05,2.63
2016,3,4,7,15,0.0,26.5,1.3,12.0,26.5,24.6,14.88
2016,3,4,7,30,0.0,40.0,1.3,12.0,40.0,37.19,26.1
2016,3,4,7,45,0.0,55.0,1.3,12.5,55.0,52.27,39.27
2016,3,4,8,0,0.0,70.0,1.3,13.0,70.0,67.16,52.05
2016,3,4,8,15,0.0,85.5,1.35,13.0,85.5,82.45,65.05
2016,3,4,8,30,0.0,101.0,1.4,13.0,101.0,97.63,77.76
2016,3,4,8,45,0.0,109.0,1.5,13.5,109.0,104.73,83.35
2016,3,4,9,0,0.0,117.0,1.6,14.0,117.0,111.97,88.98
2016,3,4,9,15,0.0,128.5,1.75,14.5,128.5,122.9,97.6
2016,3,4,9,30,0.0,140.0,1.9,15.0,140.0,133.81,106.11
2016,3,4,9,45,0.0,139.5,2.05,15.5,139.5,132.6,104.64
2016,3,4,10,0,0.0,139.0,2.2,16.0,139.0,131.6,103.39
2016,3,4,10,15,0.5,154.0,2.2,16.0,154.5,146.36,115.18
2016,3,4,10,30,1.0,169.0,2.2,16.0,170.0,161.03,126.79
2016,3,4,10,45,0.5,139.0,2.25,16.0,139.5,131.09,102.37
2016,3,4,11,0,0.0,109.0,2.3,16.0,109.0,101.89,78.53
2016,3,4,11,15,0.0,115.0,2.25,15.5,115.0,107.54,83.24
2016,3,4,11,30,0.0,121.0,2.2,15.0,121.0,113.16,87.9
2016,3,4,11,45,0.0,71.0,2.2,15.0,71.0,66.2,49.35
2016,3,4,12,0,0.0,21.0,2.2,15.0,21.0,19.55,10.68
2016,3,4,12,15,0.0,62.5,2.3,15.0,62.5,58.26,42.85
2016,3,4,12,30,0.0,104.0,2.4,15.0,104.0,97.03,74.71
2016,3,4,12,45,0.0,66.0,2.5,15.0,66.0,61.53,45.5
2016,3,4,13,0,0.0,28.0,2.6,15.0,28.0,26.07,16.12
2016,3,4,13,15,0.0,27.5,2.6,15.0,27.5,25.6,15.76
2016,3,4,13,30,0.0,27.0,2.6,15.0,27.0,25.13,15.39
2016,3,4,13,45,0.5,98.5,2.65,15.0,99.0,92.04,70.92
2016,3,4,14,0,1.0,170.0,2.7,15.0,171.0,156.67,123.75
2016,3,4,14,15,3.5,180.0,2.6,14.5,182.5,165.76,131.4
2016,3,4,14,30,6.0,190.0,2.5,14.0,194.0,174.19,138.62
2016,3,4,14,45,19.5,202.0,2.4,14.0,213.0,186.48,148.41
2016,3,4,15,0,33.0,214.0,2.3,14.0,232.0,190.41,151.24
2016,3,4,15,15,17.5,183.5,2.25,13.5,193.0,165.45,131.99
2016,3,4,15,30,2.0,153.0,2.2,13.0,154.0,136.37,109.29
2016,3,4,15,45,1.0,102.0,2.15,13.0,102.5,93.27,73.67
2016,3,4,16,0,0.0,51.0,2.1,13.0,51.0,47.4,35.04
2016,3,4,16,15,0.0,44.0,2.15,13.0,44.0,40.87,31.16
2016,3,4,16,30,0.0,37.0,2.2,13.0,37.0,34.35,25.34
2016,3,4,16,45,0.0,29.5,2.3,13.0,29.5,27.37,19.03
2016,3,4,17,0,0.0,22.0,2.4,13.0,22.0,20.39,12.65
2016,3,4,17,15,0.0,15.5,2.45,13.0,15.5,14.36,7.07
2016,3,4,17,30,0.0,9.0,2.5,13.0,9.0,8.33,1.48
2016,3,4,17,45,0.0,4.5,2.6,13.0,4.5,4.16,0.0
2016,3,4,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,1.5,3.15,12.5,1.5,1.43,0.0
2016,3,5,7,0,0.0,3.0,3.3,13.0,3.0,2.77,0.0
2016,3,5,7,15,0.0,6.0,3.35,13.0,6.0,5.55,0.0
2016,3,5,7,30,0.0,9.0,3.4,13.0,9.0,8.33,1.45
2016,3,5,7,45,0.0,12.5,3.5,13.5,12.5,11.58,4.29
2016,3,5,8,0,0.0,16.0,3.6,14.0,16.0,14.83,7.11
2016,3,5,8,15,0.0,20.0,3.75,14.0,20.0,18.54,10.31
2016,3,5,8,30,0.0,24.0,3.9,14.0,24.0,22.26,13.47
2016,3,5,8,45,0.0,66.5,4.05,14.0,66.5,61.86,47.16
2016,3,5,9,0,0.0,109.0,4.2,14.0,109.0,103.62,82.17
2016,3,5,9,15,0.0,95.5,4.25,14.0,95.5,89.53,70.09
2016,3,5,9,30,0.0,82.0,4.3,14.0,82.0,76.37,58.88
2016,3,5,9,45,0.0,78.0,4.35,14.5,78.0,72.64,55.5
2016,3,5,10,0,0.0,74.0,4.4,15.0,74.0,68.92,52.16
2016,3,5,10,15,5.0,141.5,4.45,15.0,144.5,137.55,108.91
2016,3,5,10,30,10.0,209.0,4.5,15.0,215.0,207.67,165.78
2016,3,5,10,45,5.0,170.0,4.6,15.5,173.0,164.61,130.17
2016,3,5,11,0,0.0,131.0,4.7,16.0,131.0,122.85,95.72
2016,3,5,11,15,1.5,153.0,4.75,16.0,154.0,144.83,113.58
2016,3,5,11,30,3.0,175.0,4.8,16.0,177.0,166.64,131.16
2016,3,5,11,45,3.0,176.0,4.85,16.5,178.5,167.21,131.25
2016,3,5,12,0,3.0,177.0,4.9,17.0,180.0,167.76,131.39
2016,3,5,12,15,3.5,180.5,4.9,16.5,184.0,170.97,134.2
2016,3,5,12,30,4.0,184.0,4.9,16.0,188.0,174.1,136.98
2016,3,5,12,45,2.0,155.0,4.9,16.0,157.0,145.54,113.9
2016,3,5,13,0,0.0,126.0,4.9,16.0,126.0,117.33,91.02
2016,3,5,13,15,0.0,123.5,5.05,15.5,123.5,114.92,89.33
2016,3,5,13,30,0.0,121.0,5.2,15.0,121.0,112.52,87.63
2016,3,5,13,45,0.0,91.5,5.35,15.0,91.5,85.34,65.35
2016,3,5,14,0,0.0,62.0,5.5,15.0,62.0,57.75,42.6
2016,3,5,14,15,0.0,65.0,6.0,15.0,65.0,60.54,45.0
2016,3,5,14,30,0.0,68.0,6.5,15.0,68.0,63.33,47.42
2016,3,5,14,45,0.0,45.0,7.05,15.0,45.0,41.86,29.56
2016,3,5,15,0,0.0,22.0,7.6,15.0,22.0,20.44,11.6
2016,3,5,15,15,0.0,23.5,7.85,14.5,23.5,21.83,12.85
2016,3,5,15,30,0.0,25.0,8.1,14.0,25.0,23.21,14.12
2016,3,5,15,45,0.0,15.0,8.4,14.0,15.0,13.92,6.23
2016,3,5,16,0,0.0,5.0,8.7,14.0,5.0,4.63,0.0
2016,3,5,16,15,0.0,4.5,8.65,13.5,4.5,4.17,0.0
2016,3,5,16,30,0.0,4.0,8.6,13.0,4.0,3.7,0.0
2016,3,5,16,45,0.0,3.0,8.6,13.0,3.0,2.78,0.0
2016,3,5,17,0,0.0,2.0,8.6,13.0,2.0,1.85,0.0
2016,3,5,17,15,0.0,1.5,8.4,13.0,1.5,1.39,0.0
2016,3,5,17,30,0.0,1.0,8.2,13.0,1.0,0.92,0.0
2016,3,5,17,45,0.0,0.5,8.05,13.0,0.5,0.46,0.0
2016,3,5,18,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,6,6,45,73.5,17.0,2.5,9.5,22.5,49.51,0.0
2016,3,6,7,0,147.0,34.0,2.5,10.0,45.0,144.67,104.08
2016,3,6,7,15,263.5,48.5,2.65,10.0,88.5,226.46,184.81
2016,3,6,7,30,380.0,63.0,2.8,10.0,132.0,317.83,265.84
2016,3,6,7,45,459.0,73.0,3.0,10.5,181.5,390.39,328.88
2016,3,6,8,0,538.0,83.0,3.2,11.0,231.0,466.78,393.0
2016,3,6,8,15,589.5,90.0,3.3,11.0,281.0,524.36,440.42
2016,3,6,8,30,641.0,97.0,3.4,11.0,331.0,582.55,487.01
2016,3,6,8,45,676.0,102.5,3.5,11.5,379.0,627.36,520.93
2016,3,6,9,0,711.0,108.0,3.6,12.0,427.0,671.18,553.19
2016,3,6,9,15,505.0,164.5,3.65,12.0,402.5,584.31,480.91
2016,3,6,9,30,299.0,221.0,3.7,12.0,378.0,482.09,395.8
2016,3,6,9,45,548.0,172.0,3.75,12.5,485.0,631.85,516.56
2016,3,6,10,0,797.0,123.0,3.8,13.0,592.0,778.72,627.25
2016,3,6,10,15,810.5,125.5,3.8,13.0,624.0,788.43,632.16
2016,3,6,10,30,824.0,128.0,3.8,13.0,656.0,798.5,638.41
2016,3,6,10,45,485.5,229.0,3.8,13.0,543.0,632.4,508.12
2016,3,6,11,0,147.0,330.0,3.8,13.0,430.0,449.99,359.9
2016,3,6,11,15,73.5,211.5,3.85,13.0,261.5,261.13,210.53
2016,3,6,11,30,0.0,93.0,3.9,13.0,93.0,86.77,66.71
2016,3,6,11,45,197.0,204.0,3.95,13.0,347.5,348.64,284.11
2016,3,6,12,0,394.0,315.0,4.0,13.0,602.0,588.36,470.76
2016,3,6,12,15,355.5,326.5,4.1,13.0,585.5,558.4,445.49
2016,3,6,12,30,317.0,338.0,4.2,13.0,569.0,528.94,422.02
2016,3,6,12,45,199.5,338.0,4.3,13.0,483.0,439.15,350.88
2016,3,6,13,0,82.0,338.0,4.4,13.0,397.0,358.44,286.19
2016,3,6,13,15,81.0,331.5,4.45,13.0,389.0,345.82,276.41
2016,3,6,13,30,80.0,325.0,4.5,13.0,381.0,333.13,266.35
2016,3,6,13,45,76.0,311.5,4.6,13.0,363.0,313.08,250.45
2016,3,6,14,0,72.0,298.0,4.7,13.0,345.0,293.43,234.81
2016,3,6,14,15,108.5,291.5,4.75,12.5,359.0,295.19,236.17
2016,3,6,14,30,145.0,285.0,4.8,12.0,373.0,288.84,230.38
2016,3,6,14,45,84.5,247.0,4.85,12.0,297.5,235.81,188.43
2016,3,6,15,0,24.0,209.0,4.9,12.0,222.0,190.83,153.62
2016,3,6,15,15,12.0,178.5,4.9,12.0,185.0,160.84,129.59
2016,3,6,15,30,0.0,148.0,4.9,12.0,148.0,132.35,106.7
2016,3,6,15,45,0.0,111.0,4.9,12.0,111.0,100.84,80.47
2016,3,6,16,0,0.0,74.0,4.9,12.0,74.0,68.87,53.52
2016,3,6,16,15,0.0,63.5,4.9,11.5,63.5,59.06,47.67
2016,3,6,16,30,0.0,53.0,4.9,11.0,53.0,49.26,39.0
2016,3,6,16,45,0.0,42.5,4.9,11.0,42.5,39.47,30.13
2016,3,6,17,0,0.0,32.0,4.9,11.0,32.0,29.7,21.16
2016,3,6,17,15,0.0,23.0,4.95,10.5,23.0,21.33,13.43
2016,3,6,17,30,0.0,14.0,5.0,10.0,14.0,12.97,5.65
2016,3,6,17,45,0.0,7.0,5.1,10.0,7.0,6.48,0.0
2016,3,6,18,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,7,6,45,71.0,14.5,2.9,7.5,20.5,46.31,0.0
2016,3,7,7,0,142.0,29.0,3.0,8.0,41.0,133.49,99.49
2016,3,7,7,15,193.0,47.5,3.1,8.0,76.0,187.74,154.5
2016,3,7,7,30,244.0,66.0,3.2,8.0,111.0,244.96,206.7
2016,3,7,7,45,273.5,84.0,3.3,8.0,149.0,279.71,238.71
2016,3,7,8,0,303.0,102.0,3.4,8.0,187.0,326.63,279.61
2016,3,7,8,15,325.5,118.5,3.45,8.0,225.5,367.56,314.25
2016,3,7,8,30,348.0,135.0,3.5,8.0,264.0,408.58,348.06
2016,3,7,8,45,270.0,165.5,3.55,8.5,274.0,393.9,332.81
2016,3,7,9,0,192.0,196.0,3.6,9.0,284.0,362.46,303.94
2016,3,7,9,15,109.5,200.0,3.6,9.0,251.5,303.47,252.89
2016,3,7,9,30,27.0,204.0,3.6,9.0,219.0,221.11,182.04
2016,3,7,9,45,56.0,236.0,3.65,9.5,268.5,287.04,236.38
2016,3,7,10,0,85.0,268.0,3.7,10.0,318.0,342.48,280.8
2016,3,7,10,15,55.5,260.0,3.75,10.0,293.5,307.19,250.8
2016,3,7,10,30,26.0,252.0,3.8,10.0,269.0,263.48,214.19
2016,3,7,10,45,24.5,257.0,3.85,10.0,273.5,265.77,215.76
2016,3,7,11,0,23.0,262.0,3.9,10.0,278.0,268.06,217.26
2016,3,7,11,15,33.0,284.5,3.95,10.0,308.0,303.54,245.82
2016,3,7,11,30,43.0,307.0,4.0,10.0,338.0,330.53,267.32
2016,3,7,11,45,96.5,334.0,4.1,10.5,404.5,392.68,317.22
2016,3,7,12,0,150.0,361.0,4.2,11.0,471.0,456.14,367.0
2016,3,7,12,15,124.5,357.5,4.25,11.0,449.0,427.07,343.3
2016,3,7,12,30,99.0,354.0,4.3,11.0,427.0,396.51,318.77
2016,3,7,12,45,93.5,348.5,4.35,11.0,417.0,381.54,306.88
2016,3,7,13,0,88.0,343.0,4.4,11.0,407.0,366.78,295.1
2016,3,7,13,15,138.0,341.5,4.4,11.0,439.0,386.03,310.78
2016,3,7,13,30,188.0,340.0,4.4,11.0,471.0,400.5,322.07
2016,3,7,13,45,300.5,306.0,4.4,11.0,508.0,410.85,329.76
2016,3,7,14,0,413.0,272.0,4.4,11.0,545.0,413.0,329.53
2016,3,7,14,15,343.0,274.0,4.35,11.0,494.0,364.34,289.42
2016,3,7,14,30,273.0,276.0,4.3,11.0,443.0,321.32,254.37
2016,3,7,14,45,348.5,242.5,4.25,11.0,443.0,298.76,232.53
2016,3,7,15,0,424.0,209.0,4.2,11.0,443.0,264.1,199.56
2016,3,7,15,15,574.0,160.0,4.05,11.0,450.5,227.61,161.24
2016,3,7,15,30,724.0,111.0,3.9,11.0,458.0,174.32,109.66
2016,3,7,15,45,705.5,102.5,3.8,11.0,413.0,124.74,73.81
2016,3,7,16,0,687.0,94.0,3.7,11.0,368.0,76.97,49.93
2016,3,7,16,15,644.5,88.0,3.55,10.5,318.5,59.6,48.34
2016,3,7,16,30,602.0,82.0,3.4,10.0,269.0,57.66,46.77
2016,3,7,16,45,550.0,72.5,3.3,10.0,220.0,52.62,42.18
2016,3,7,17,0,498.0,63.0,3.2,10.0,171.0,47.34,37.22
2016,3,7,17,15,401.0,52.0,3.25,9.5,124.0,40.34,30.58
2016,3,7,17,30,304.0,41.0,3.3,9.0,77.0,31.76,22.2
2016,3,7,17,45,152.0,20.5,3.35,8.5,38.5,15.97,5.35
2016,3,7,18,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,162.5,15.0,2.05,6.0,29.5,109.7,0.0
2016,3,8,7,0,325.0,30.0,2.0,7.0,59.0,229.28,177.53
2016,3,8,7,15,433.0,40.0,1.95,7.5,106.0,311.28,257.74
2016,3,8,7,30,541.0,50.0,1.9,8.0,153.0,401.06,336.51
2016,3,8,7,45,592.5,59.0,1.85,8.5,202.5,461.32,388.04
2016,3,8,8,0,644.0,68.0,1.8,9.0,252.0,523.31,438.46
2016,3,8,8,15,668.0,70.5,1.75,9.0,292.5,559.7,467.48
2016,3,8,8,30,692.0,73.0,1.7,9.0,333.0,595.22,494.52
2016,3,8,8,45,726.0,84.5,1.7,9.5,389.0,648.27,532.71
2016,3,8,9,0,760.0,96.0,1.7,10.0,445.0,699.98,568.63
2016,3,8,9,15,781.0,99.5,1.75,10.0,488.0,727.11,587.05
2016,3,8,9,30,802.0,103.0,1.8,10.0,531.0,755.77,606.7
2016,3,8,9,45,677.0,146.5,1.85,10.5,525.5,715.28,574.37
2016,3,8,10,0,552.0,190.0,1.9,11.0,520.0,659.81,529.24
2016,3,8,10,15,571.5,195.5,1.9,11.0,552.5,679.34,543.33
2016,3,8,10,30,591.0,201.0,1.9,11.0,585.0,696.63,555.02
2016,3,8,10,45,481.0,251.0,1.95,11.0,571.5,655.54,521.08
2016,3,8,11,0,371.0,301.0,2.0,11.0,558.0,604.33,480.1
2016,3,8,11,15,195.5,283.5,1.95,11.0,419.5,435.12,348.48
2016,3,8,11,30,20.0,266.0,1.9,11.0,281.0,266.79,212.83
2016,3,8,11,45,26.5,283.5,1.9,11.0,303.5,292.03,233.45
2016,3,8,12,0,33.0,301.0,1.9,11.0,326.0,310.7,248.01
2016,3,8,12,15,67.5,328.5,1.9,11.0,379.0,357.19,284.86
2016,3,8,12,30,102.0,356.0,1.9,11.0,432.0,400.69,318.66
2016,3,8,12,45,56.5,295.0,1.95,11.0,337.5,309.76,247.13
2016,3,8,13,0,11.0,234.0,2.0,11.0,243.0,223.04,178.05
2016,3,8,13,15,48.0,281.5,2.05,11.0,316.0,284.06,227.53
2016,3,8,13,30,85.0,329.0,2.1,11.0,389.0,339.85,271.38
2016,3,8,13,45,57.0,296.0,2.2,11.0,336.0,291.67,233.2
2016,3,8,14,0,29.0,263.0,2.3,11.0,283.0,246.52,197.59
2016,3,8,14,15,19.5,234.0,2.15,10.5,247.0,218.96,176.02
2016,3,8,14,30,10.0,205.0,2.0,10.0,211.0,188.74,152.1
2016,3,8,14,45,13.5,204.0,1.85,10.0,211.5,187.07,150.9
2016,3,8,15,0,17.0,203.0,1.7,10.0,212.0,184.72,149.04
2016,3,8,15,15,26.0,197.0,1.55,9.5,210.0,178.62,144.12
2016,3,8,15,30,35.0,191.0,1.4,9.0,208.0,164.5,132.55
2016,3,8,15,45,17.5,127.5,1.3,9.0,136.0,115.93,93.14
2016,3,8,16,0,0.0,64.0,1.2,9.0,64.0,59.53,46.03
2016,3,8,16,15,0.0,55.5,1.2,9.0,55.5,51.59,41.4
2016,3,8,16,30,0.0,47.0,1.2,9.0,47.0,43.66,34.28
2016,3,8,16,45,0.0,38.5,1.3,9.0,38.5,35.74,27.06
2016,3,8,17,0,0.0,30.0,1.4,9.0,30.0,27.83,19.75
2016,3,8,17,15,0.0,22.0,1.45,8.5,22.0,20.4,12.82
2016,3,8,17,30,0.0,14.0,1.5,8.0,14.0,12.97,5.83
2016,3,8,17,45,0.0,8.0,1.6,7.5,8.0,7.4,0.0
2016,3,8,18,0,0.0,2.0,1.7,7.0,2.0,1.91,0.0
2016,3,8,18,15,0.0,1.0,1.7,7.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,6,45,135.0,16.5,2.4,9.0,29.0,98.26,0.0
2016,3,9,7,0,270.0,33.0,2.4,9.0,58.0,205.88,160.72
2016,3,9,7,15,374.0,44.0,2.4,9.0,103.0,285.56,236.48
2016,3,9,7,30,478.0,55.0,2.4,9.0,148.0,372.64,313.46
2016,3,9,7,45,534.0,64.0,2.4,9.5,196.5,433.84,366.06
2016,3,9,8,0,590.0,73.0,2.4,10.0,245.0,497.12,418.12
2016,3,9,8,15,295.0,100.5,2.35,10.0,187.0,339.42,286.58
2016,3,9,8,30,0.0,128.0,2.3,10.0,129.0,126.25,102.47
2016,3,9,8,45,0.0,129.0,2.3,10.5,129.5,125.26,101.54
2016,3,9,9,0,0.0,130.0,2.3,11.0,130.0,124.93,100.76
2016,3,9,9,15,35.0,182.0,2.25,11.0,201.0,214.78,176.14
2016,3,9,9,30,70.0,234.0,2.2,11.0,272.0,298.74,244.39
2016,3,9,9,45,41.5,222.0,2.15,11.5,245.5,259.9,210.92
2016,3,9,10,0,13.0,210.0,2.1,12.0,219.0,213.1,171.48
2016,3,9,10,15,31.5,246.5,2.1,12.5,268.0,273.54,219.95
2016,3,9,10,30,50.0,283.0,2.1,13.0,317.0,324.48,259.53
2016,3,9,10,45,54.5,297.5,2.15,13.5,335.0,340.1,270.73
2016,3,9,11,0,59.0,312.0,2.2,14.0,353.0,355.21,281.62
2016,3,9,11,15,32.0,252.0,2.25,14.0,274.5,270.17,214.39
2016,3,9,11,30,5.0,192.0,2.3,14.0,196.0,184.38,145.57
2016,3,9,11,45,24.5,256.5,2.35,14.5,275.0,264.28,209.39
2016,3,9,12,0,44.0,321.0,2.4,15.0,354.0,337.91,266.31
2016,3,9,12,15,25.0,261.5,2.4,15.0,280.5,264.57,208.54
2016,3,9,12,30,6.0,202.0,2.4,15.0,207.0,192.24,151.15
2016,3,9,12,45,12.5,235.0,2.45,15.5,244.5,226.09,178.05
2016,3,9,13,0,19.0,268.0,2.5,16.0,282.0,258.83,203.5
2016,3,9,13,15,11.5,225.0,2.5,16.0,233.5,214.04,168.13
2016,3,9,13,30,4.0,182.0,2.5,16.0,185.0,170.19,133.39
2016,3,9,13,45,19.5,228.5,2.55,16.0,241.5,218.39,172.1
2016,3,9,14,0,35.0,275.0,2.6,16.0,298.0,259.33,204.37
2016,3,9,14,15,22.5,241.0,2.6,16.0,256.0,226.26,178.35
2016,3,9,14,30,10.0,207.0,2.6,16.0,214.0,190.55,150.34
2016,3,9,14,45,8.5,196.0,2.6,16.0,201.5,179.03,141.44
2016,3,9,15,0,7.0,185.0,2.6,16.0,189.0,167.66,132.6
2016,3,9,15,15,18.5,187.5,2.5,15.5,197.0,169.83,134.45
2016,3,9,15,30,30.0,190.0,2.4,15.0,205.0,163.44,129.26
2016,3,9,15,45,15.0,130.0,2.3,15.0,137.5,117.9,92.88
2016,3,9,16,0,0.0,70.0,2.2,15.0,70.0,65.13,49.65
2016,3,9,16,15,0.0,60.5,2.05,14.5,60.5,56.26,44.6
2016,3,9,16,30,0.0,51.0,1.9,14.0,51.0,47.39,36.88
2016,3,9,16,45,0.0,42.0,1.75,13.5,42.0,39.0,29.45
2016,3,9,17,0,0.0,33.0,1.6,13.0,33.0,30.62,21.89
2016,3,9,17,15,0.0,24.0,1.6,12.5,24.0,22.25,14.23
2016,3,9,17,30,0.0,15.0,1.6,12.0,15.0,13.9,6.51
2016,3,9,17,45,0.0,8.5,1.6,12.0,8.5,7.87,0.23
2016,3,9,18,0,0.0,2.0,1.6,12.0,2.0,1.91,0.0
2016,3,9,18,15,0.0,1.0,1.65,11.5,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,14.5,3.35,11.5,14.5,13.45,0.0
2016,3,10,7,0,0.0,29.0,3.4,12.0,29.0,27.94,17.04
2016,3,10,7,15,4.0,49.5,3.45,12.0,50.5,52.69,38.97
2016,3,10,7,30,8.0,70.0,3.5,12.0,72.0,76.61,60.06
2016,3,10,7,45,16.0,90.5,3.55,12.5,95.0,102.67,82.69
2016,3,10,8,0,24.0,111.0,3.6,13.0,118.0,137.12,111.99
2016,3,10,8,15,30.5,131.0,3.75,13.0,141.5,162.69,133.53
2016,3,10,8,30,37.0,151.0,3.9,13.0,165.0,188.28,154.75
2016,3,10,8,45,95.5,178.5,4.05,13.5,221.5,261.28,215.9
2016,3,10,9,0,154.0,206.0,4.2,14.0,278.0,347.25,285.91
2016,3,10,9,15,77.0,163.0,4.15,14.0,199.0,225.76,184.8
2016,3,10,9,30,0.0,120.0,4.1,14.0,120.0,113.31,89.42
2016,3,10,9,45,4.0,159.0,4.1,14.5,161.5,154.99,123.59
2016,3,10,10,0,8.0,198.0,4.1,15.0,203.0,196.79,157.12
2016,3,10,10,15,4.0,157.5,4.0,15.0,160.0,152.39,120.56
2016,3,10,10,30,0.0,117.0,3.9,15.0,117.0,109.63,85.32
2016,3,10,10,45,0.5,141.5,3.8,15.0,142.5,133.43,104.7
2016,3,10,11,0,1.0,166.0,3.7,15.0,168.0,157.16,123.8
2016,3,10,11,15,0.5,157.5,3.6,15.0,158.5,148.34,116.46
2016,3,10,11,30,0.0,149.0,3.5,15.0,149.0,139.66,109.31
2016,3,10,11,45,0.0,150.5,3.45,15.5,151.0,140.9,110.05
2016,3,10,12,0,0.0,152.0,3.4,16.0,153.0,142.13,110.78
2016,3,10,12,15,1.0,159.5,3.3,15.5,161.0,149.66,117.06
2016,3,10,12,30,2.0,167.0,3.2,15.0,169.0,157.05,123.25
2016,3,10,12,45,1.0,113.0,3.15,15.0,114.0,106.03,81.87
2016,3,10,13,0,0.0,59.0,3.1,15.0,59.0,55.0,40.05
2016,3,10,13,15,0.0,95.0,3.0,15.0,95.0,88.64,67.82
2016,3,10,13,30,0.0,131.0,2.9,15.0,131.0,121.72,94.9
2016,3,10,13,45,0.0,110.0,2.8,15.0,110.0,102.39,79.17
2016,3,10,14,0,0.0,89.0,2.7,15.0,89.0,83.0,63.37
2016,3,10,14,15,0.0,61.0,2.55,15.0,61.0,56.82,41.83
2016,3,10,14,30,0.0,33.0,2.4,15.0,33.0,30.7,20.13
2016,3,10,14,45,0.0,27.5,2.3,15.0,27.5,25.57,15.89
2016,3,10,15,0,0.0,22.0,2.2,15.0,22.0,20.44,11.62
2016,3,10,15,15,0.0,27.0,2.1,14.5,27.0,25.08,15.64
2016,3,10,15,30,0.0,32.0,2.0,14.0,32.0,29.73,19.68
2016,3,10,15,45,0.0,33.5,1.9,14.0,33.5,31.11,20.93
2016,3,10,16,0,0.0,35.0,1.8,14.0,35.0,32.5,22.19
2016,3,10,16,15,0.0,30.0,1.75,13.5,30.0,27.84,19.41
2016,3,10,16,30,0.0,25.0,1.7,13.0,25.0,23.19,15.3
2016,3,10,16,45,0.0,20.5,1.7,13.0,20.5,19.0,11.53
2016,3,10,17,0,0.0,16.0,1.7,13.0,16.0,14.82,7.71
2016,3,10,17,15,0.0,11.5,1.8,12.5,11.5,10.65,3.87
2016,3,10,17,30,0.0,7.0,1.9,12.0,7.0,6.48,0.03
2016,3,10,17,45,0.0,4.0,2.05,12.0,4.0,3.7,0.0
2016,3,10,18,0,0.0,1.0,2.2,12.0,1.0,0.95,0.0
2016,3,10,18,15,0.0,0.5,2.3,12.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,5.15,11.0,2.5,2.31,0.0
2016,3,11,7,0,0.0,5.0,5.2,11.0,5.0,4.62,0.0
2016,3,11,7,15,0.0,9.5,5.15,11.0,9.5,8.79,1.84
2016,3,11,7,30,0.0,14.0,5.1,11.0,14.0,12.97,5.55
2016,3,11,7,45,0.0,18.0,5.05,11.0,18.0,16.68,8.83
2016,3,11,8,0,0.0,22.0,5.0,11.0,22.0,20.4,12.08
2016,3,11,8,15,0.0,26.5,4.85,11.0,26.5,24.58,15.69
2016,3,11,8,30,0.0,31.0,4.7,11.0,31.0,28.78,19.27
2016,3,11,8,45,0.0,70.0,4.55,11.0,70.0,65.13,50.42
2016,3,11,9,0,0.0,109.0,4.4,11.0,109.0,103.17,82.56
2016,3,11,9,15,0.0,100.0,4.45,11.0,100.0,93.79,74.35
2016,3,11,9,30,0.0,91.0,4.5,11.0,91.0,84.84,66.6
2016,3,11,9,45,0.0,115.5,4.6,11.0,115.5,108.56,86.37
2016,3,11,10,0,0.0,140.0,4.7,11.0,140.0,132.32,105.99
2016,3,11,10,15,1.0,154.5,4.45,11.0,155.0,147.0,117.94
2016,3,11,10,30,2.0,169.0,4.2,11.0,170.0,161.6,129.75
2016,3,11,10,45,1.5,165.5,4.0,11.5,166.5,157.4,125.78
2016,3,11,11,0,1.0,162.0,3.8,12.0,163.0,153.3,121.98
2016,3,11,11,15,0.5,92.5,3.6,12.0,93.0,86.7,66.97
2016,3,11,11,30,0.0,23.0,3.4,12.0,23.0,21.42,12.4
2016,3,11,11,45,3.5,112.5,3.25,12.0,115.0,107.73,84.48
2016,3,11,12,0,7.0,202.0,3.1,12.0,207.0,194.25,155.06
2016,3,11,12,15,3.5,126.5,3.15,12.0,129.0,120.56,94.76
2016,3,11,12,30,0.0,51.0,3.2,12.0,51.0,47.54,34.26
2016,3,11,12,45,194.5,189.5,3.25,12.0,333.5,304.22,247.66
2016,3,11,13,0,389.0,328.0,3.3,12.0,616.0,537.91,429.2
2016,3,11,13,15,194.5,198.0,3.6,12.0,342.0,292.59,235.9
2016,3,11,13,30,0.0,68.0,3.9,12.0,68.0,63.4,47.51
2016,3,11,13,45,1.5,124.0,4.2,12.0,125.5,115.92,91.41
2016,3,11,14,0,3.0,180.0,4.5,12.0,183.0,166.69,133.34
2016,3,11,14,15,159.0,228.5,4.65,11.5,329.0,262.93,210.83
2016,3,11,14,30,315.0,277.0,4.8,11.0,475.0,340.5,269.97
2016,3,11,14,45,202.0,265.5,4.95,11.0,390.0,282.37,223.89
2016,3,11,15,0,89.0,254.0,5.1,11.0,305.0,236.31,189.18
2016,3,11,15,15,44.5,131.0,5.0,10.5,156.5,125.05,98.8
2016,3,11,15,30,0.0,8.0,4.9,10.0,8.0,7.42,0.75
2016,3,11,15,45,0.0,45.5,4.85,10.0,45.5,42.29,30.91
2016,3,11,16,0,0.0,83.0,4.8,10.0,83.0,76.85,60.76
2016,3,11,16,15,0.0,72.5,4.65,9.5,72.5,67.42,55.55
2016,3,11,16,30,0.0,62.0,4.5,9.0,62.0,57.66,46.93
2016,3,11,16,45,0.0,50.5,4.4,9.0,50.5,46.93,37.2
2016,3,11,17,0,0.0,39.0,4.3,9.0,39.0,36.21,27.35
2016,3,11,17,15,0.0,29.0,4.2,8.5,29.0,26.91,18.72
2016,3,11,17,30,0.0,19.0,4.1,8.0,19.0,17.61,10.02
2016,3,11,17,45,0.0,11.0,4.05,8.0,11.0,10.19,2.5
2016,3,11,18,0,0.0,3.0,4.0,8.0,3.0,2.86,0.0
2016,3,11,18,15,0.0,1.5,3.95,8.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,8.0,3.45,8.5,8.0,7.4,0.0
2016,3,12,7,0,0.0,16.0,3.6,9.0,16.0,14.83,6.72
2016,3,12,7,15,0.0,27.5,3.7,9.0,27.5,25.52,16.3
2016,3,12,7,30,0.0,39.0,3.8,9.0,39.0,36.22,25.85
2016,3,12,7,45,0.0,51.5,3.95,9.0,51.5,47.87,36.14
2016,3,12,8,0,0.0,64.0,4.1,9.0,64.0,59.63,46.38
2016,3,12,8,15,0.0,76.5,4.2,9.0,76.5,71.83,56.86
2016,3,12,8,30,0.0,89.0,4.3,9.0,89.0,83.98,67.18
2016,3,12,8,45,42.5,148.0,4.4,9.5,168.5,185.42,154.4
2016,3,12,9,0,85.0,207.0,4.5,10.0,248.0,284.82,237.29
2016,3,12,9,15,149.5,228.0,4.55,10.0,308.0,368.45,306.58
2016,3,12,9,30,214.0,249.0,4.6,10.0,368.0,441.62,366.18
2016,3,12,9,45,107.0,175.0,4.65,10.5,234.5,271.4,224.74
2016,3,12,10,0,0.0,101.0,4.7,11.0,101.0,94.38,74.12
2016,3,12,10,15,1.5,140.5,4.75,11.0,141.5,133.7,106.95
2016,3,12,10,30,3.0,180.0,4.8,11.0,182.0,173.16,139.39
2016,3,12,10,45,14.0,228.0,4.85,11.0,238.0,228.57,184.86
2016,3,12,11,0,25.0,276.0,4.9,11.0,294.0,283.54,229.34
2016,3,12,11,15,16.0,241.0,5.0,11.0,253.0,240.84,194.29
2016,3,12,11,30,7.0,206.0,5.1,11.0,212.0,199.3,160.16
2016,3,12,11,45,8.0,212.5,5.2,11.5,219.0,205.6,164.99
2016,3,12,12,0,9.0,219.0,5.3,12.0,226.0,211.75,169.64
2016,3,12,12,15,9.0,219.5,5.2,12.0,226.5,211.42,169.29
2016,3,12,12,30,9.0,220.0,5.1,12.0,227.0,211.06,168.95
2016,3,12,12,45,4.5,134.0,5.1,12.0,137.5,127.78,100.88
2016,3,12,13,0,0.0,48.0,5.1,12.0,48.0,44.74,31.93
2016,3,12,13,15,0.0,74.0,5.05,12.0,74.0,69.02,52.28
2016,3,12,13,30,0.0,100.0,5.0,12.0,100.0,93.25,72.5
2016,3,12,13,45,0.0,72.0,4.95,12.0,72.0,67.12,50.79
2016,3,12,14,0,0.0,44.0,4.9,12.0,44.0,40.97,28.94
2016,3,12,14,15,0.0,76.0,4.75,12.0,76.0,70.83,54.1
2016,3,12,14,30,0.0,108.0,4.6,12.0,108.0,100.32,78.86
2016,3,12,14,45,0.0,64.5,4.5,12.0,64.5,60.06,45.23
2016,3,12,15,0,0.0,21.0,4.4,12.0,21.0,19.51,10.98
2016,3,12,15,15,0.0,74.5,4.3,12.0,74.5,69.37,53.4
2016,3,12,15,30,0.0,128.0,4.2,12.0,128.0,116.36,93.15
2016,3,12,15,45,0.0,121.0,4.1,12.0,121.0,109.57,87.67
2016,3,12,16,0,0.0,114.0,4.0,12.0,114.0,102.66,82.1
2016,3,12,16,15,0.0,99.0,3.9,11.5,99.0,89.44,74.73
2016,3,12,16,30,0.0,84.0,3.8,11.0,84.0,76.41,63.38
2016,3,12,16,45,0.0,69.0,3.75,11.0,69.0,63.26,51.6
2016,3,12,17,0,0.0,54.0,3.7,11.0,54.0,49.97,39.51
2016,3,12,17,15,0.0,39.5,3.6,11.0,39.5,36.7,27.29
2016,3,12,17,30,0.0,25.0,3.5,11.0,25.0,23.2,14.81
2016,3,12,17,45,0.0,14.5,3.4,11.0,14.5,13.44,5.2
2016,3,12,18,0,0.0,4.0,3.3,11.0,4.0,3.81,0.0
2016,3,12,18,15,0.0,2.0,3.2,11.0,2.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.0,3.6,11.0,1.0,0.92,0.0
2016,3,13,7,0,0.0,2.0,3.7,11.0,2.0,1.85,0.0
2016,3,13,7,15,0.0,3.0,3.75,11.0,3.0,2.77,0.0
2016,3,13,7,30,0.0,4.0,3.8,11.0,4.0,3.7,0.0
2016,3,13,7,45,0.0,5.5,3.9,11.5,5.5,5.09,0.0
2016,3,13,8,0,0.0,7.0,4.0,12.0,7.0,6.48,0.0
2016,3,13,8,15,0.0,8.5,4.05,12.0,8.5,7.88,1.16
2016,3,13,8,30,0.0,10.0,4.1,12.0,10.0,9.27,2.35
2016,3,13,8,45,0.0,42.0,4.2,12.0,42.0,39.02,27.89
2016,3,13,9,0,0.0,74.0,4.3,12.0,74.0,68.88,53.2
2016,3,13,9,15,0.0,64.0,4.3,12.0,64.0,59.56,45.12
2016,3,13,9,30,0.0,54.0,4.3,12.0,54.0,50.24,37.1
2016,3,13,9,45,0.0,91.0,4.3,12.0,91.0,84.82,66.12
2016,3,13,10,0,0.0,128.0,4.3,12.0,128.0,120.52,95.7
2016,3,13,10,15,3.0,161.5,4.35,12.0,164.0,155.45,124.45
2016,3,13,10,30,6.0,195.0,4.4,12.0,200.0,190.33,152.87
2016,3,13,10,45,3.0,153.5,4.45,12.0,156.0,146.99,117.02
2016,3,13,11,0,0.0,112.0,4.5,12.0,112.0,104.75,81.98
2016,3,13,11,15,0.0,130.0,4.55,12.0,130.0,121.77,95.99
2016,3,13,11,30,0.0,148.0,4.6,12.0,148.0,138.71,109.83
2016,3,13,11,45,2.5,165.5,4.65,12.5,167.5,156.95,124.56
2016,3,13,12,0,5.0,183.0,4.7,13.0,187.0,174.94,138.97
2016,3,13,12,15,4.0,175.0,4.65,13.0,178.0,166.29,131.85
2016,3,13,12,30,3.0,167.0,4.6,13.0,169.0,157.76,124.88
2016,3,13,12,45,2.0,162.5,4.6,13.0,164.0,152.59,120.68
2016,3,13,13,0,1.0,158.0,4.6,13.0,159.0,147.52,116.57
2016,3,13,13,15,1.5,163.5,4.5,13.0,165.0,152.55,120.77
2016,3,13,13,30,2.0,169.0,4.4,13.0,171.0,157.46,124.86
2016,3,13,13,45,1.5,168.0,4.35,13.0,169.5,155.86,123.68
2016,3,13,14,0,1.0,167.0,4.3,13.0,168.0,154.27,122.53
2016,3,13,14,15,0.5,122.5,4.2,13.0,123.0,113.76,89.41
2016,3,13,14,30,0.0,78.0,4.1,13.0,78.0,72.69,55.48
2016,3,13,14,45,0.0,83.0,4.05,13.0,83.0,77.34,59.53
2016,3,13,15,0,0.0,88.0,4.0,13.0,88.0,82.0,63.58
2016,3,13,15,15,0.0,111.0,3.9,12.5,111.0,102.37,80.96
2016,3,13,15,30,0.0,134.0,3.8,12.0,134.0,121.46,97.33
2016,3,13,15,45,0.0,102.5,3.75,12.0,102.5,94.11,74.59
2016,3,13,16,0,0.0,71.0,3.7,12.0,71.0,66.07,51.03
2016,3,13,16,15,0.0,62.0,3.65,12.0,62.0,57.66,46.26
2016,3,13,16,30,0.0,53.0,3.6,12.0,53.0,49.26,38.83
2016,3,13,16,45,0.0,43.5,3.55,12.0,43.5,40.4,30.88
2016,3,13,17,0,0.0,34.0,3.5,12.0,34.0,31.55,22.84
2016,3,13,17,15,0.0,25.0,3.45,12.0,25.0,23.18,15.14
2016,3,13,17,30,0.0,16.0,3.4,12.0,16.0,14.82,7.41
2016,3,13,17,45,0.0,9.5,3.35,12.0,9.5,8.79,1.53
2016,3,13,18,0,0.0,3.0,3.3,12.0,3.0,2.77,0.0
2016,3,13,18,15,0.0,1.5,3.15,11.5,1.5,1.43,0.0
2016,3,13,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
