Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,2.5,8.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,2.5,8.0,9.0,8.58,0.0
2016,3,14,6,45,70.5,28.0,2.5,8.5,36.5,84.49,53.44
2016,3,14,7,0,141.0,47.0,2.5,9.0,64.0,149.9,120.79
2016,3,14,7,15,199.5,66.5,2.5,9.0,103.5,210.54,175.81
2016,3,14,7,30,258.0,86.0,2.5,9.0,143.0,274.76,232.61
2016,3,14,7,45,298.0,104.0,2.55,9.5,186.0,328.26,278.42
2016,3,14,8,0,338.0,122.0,2.6,10.0,229.0,383.47,324.15
2016,3,14,8,15,389.0,128.5,2.6,10.0,271.5,445.79,374.95
2016,3,14,8,30,440.0,135.0,2.6,10.0,314.0,498.3,416.87
2016,3,14,8,45,467.5,147.5,2.65,10.5,358.5,541.14,449.09
2016,3,14,9,0,495.0,160.0,2.7,11.0,403.0,583.33,480.14
2016,3,14,9,15,421.5,196.0,2.65,11.0,415.5,571.12,467.04
2016,3,14,9,30,348.0,232.0,2.6,11.0,428.0,542.81,442.13
2016,3,14,9,45,274.0,262.5,2.6,11.0,423.5,516.38,418.75
2016,3,14,10,0,200.0,293.0,2.6,11.0,419.0,475.74,384.49
2016,3,14,10,15,190.5,309.5,2.6,11.0,434.5,482.2,388.48
2016,3,14,10,30,181.0,326.0,2.6,11.0,450.0,487.61,391.45
2016,3,14,10,45,154.5,338.0,2.6,11.5,446.0,473.49,378.39
2016,3,14,11,0,128.0,350.0,2.6,12.0,442.0,458.91,365.21
2016,3,14,11,15,102.0,350.0,2.6,12.0,425.0,424.64,337.88
2016,3,14,11,30,76.0,350.0,2.6,12.0,408.0,399.46,317.53
2016,3,14,11,45,45.5,306.0,2.6,12.5,341.0,328.61,261.2
2016,3,14,12,0,15.0,262.0,2.6,13.0,274.0,256.8,203.65
2016,3,14,12,15,106.0,320.5,2.65,13.0,402.0,381.97,304.0
2016,3,14,12,30,197.0,379.0,2.7,13.0,530.0,491.16,388.18
2016,3,14,12,45,109.5,331.5,2.75,13.0,416.0,380.33,301.4
2016,3,14,13,0,22.0,284.0,2.8,13.0,302.0,275.63,218.56
2016,3,14,13,15,443.5,207.5,2.85,13.0,531.5,447.29,358.68
2016,3,14,13,30,865.0,131.0,2.9,13.0,761.0,586.73,464.72
2016,3,14,13,45,856.0,130.0,3.0,13.0,737.0,542.34,427.3
2016,3,14,14,0,847.0,129.0,3.1,13.0,713.0,496.95,389.22
2016,3,14,14,15,510.5,215.5,3.15,13.0,563.0,388.79,304.1
2016,3,14,14,30,174.0,302.0,3.2,13.0,413.0,317.13,250.19
2016,3,14,14,45,481.0,211.0,3.3,13.0,493.5,318.06,243.16
2016,3,14,15,0,788.0,120.0,3.4,13.0,574.0,294.62,211.43
2016,3,14,15,15,766.0,116.0,3.4,12.5,531.0,243.03,165.94
2016,3,14,15,30,744.0,112.0,3.4,12.0,488.0,193.16,123.67
2016,3,14,15,45,712.0,108.0,3.45,12.0,440.5,144.24,86.66
2016,3,14,16,0,680.0,104.0,3.5,12.0,393.0,98.58,60.49
2016,3,14,16,15,639.0,97.5,3.45,11.5,342.5,65.38,53.24
2016,3,14,16,30,598.0,91.0,3.4,11.0,292.0,63.37,51.68
2016,3,14,16,45,538.0,83.0,3.35,10.5,241.0,59.96,48.75
2016,3,14,17,0,478.0,75.0,3.3,10.0,190.0,56.45,45.56
2016,3,14,17,15,389.5,63.0,3.2,9.5,142.0,47.37,37.13
2016,3,14,17,30,301.0,51.0,3.1,9.0,94.0,39.2,29.25
2016,3,14,17,45,180.5,34.0,3.05,9.0,56.5,26.56,16.54
2016,3,14,18,0,60.0,17.0,3.0,9.0,19.0,14.26,0.0
2016,3,14,18,15,30.0,8.5,2.95,8.5,9.5,8.1,0.0
2016,3,14,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,15,6,15,28.5,5.5,1.8,5.5,6.5,0.0,0.0
2016,3,15,6,30,57.0,11.0,1.8,6.0,13.0,36.26,0.0
2016,3,15,6,45,207.5,25.5,1.8,6.5,49.0,162.06,114.6
2016,3,15,7,0,358.0,40.0,1.8,7.0,85.0,268.61,221.0
2016,3,15,7,15,449.5,50.0,1.75,7.5,133.5,346.67,291.1
2016,3,15,7,30,541.0,60.0,1.7,8.0,182.0,430.64,363.03
2016,3,15,7,45,606.0,65.5,1.65,8.5,234.5,496.98,417.72
2016,3,15,8,0,671.0,71.0,1.6,9.0,287.0,565.72,471.83
2016,3,15,8,15,709.5,76.0,1.6,9.5,338.0,616.88,509.87
2016,3,15,8,30,748.0,81.0,1.6,10.0,389.0,664.41,543.26
2016,3,15,8,45,778.0,83.5,1.6,11.0,437.5,705.69,570.0
2016,3,15,9,0,808.0,86.0,1.6,12.0,486.0,745.47,594.94
2016,3,15,9,15,827.5,89.0,1.55,12.5,529.5,775.68,613.03
2016,3,15,9,30,847.0,92.0,1.5,13.0,573.0,803.47,629.16
2016,3,15,9,45,863.0,93.5,1.45,13.5,612.0,823.99,639.99
2016,3,15,10,0,879.0,95.0,1.4,14.0,651.0,835.77,644.76
2016,3,15,10,15,889.5,96.5,1.4,14.0,683.0,846.03,650.46
2016,3,15,10,30,900.0,98.0,1.4,14.0,715.0,853.08,654.1
2016,3,15,10,45,908.5,98.5,1.4,14.5,740.0,854.11,652.58
2016,3,15,11,0,917.0,99.0,1.4,15.0,765.0,851.8,649.0
2016,3,15,11,15,921.5,100.0,1.4,15.0,782.0,843.44,642.68
2016,3,15,11,30,926.0,101.0,1.4,15.0,799.0,831.75,634.3
2016,3,15,11,45,929.5,101.0,1.45,15.0,808.5,814.99,623.17
2016,3,15,12,0,933.0,101.0,1.5,15.0,818.0,795.05,609.91
2016,3,15,12,15,933.5,101.0,1.55,15.0,819.0,769.82,592.98
2016,3,15,12,30,934.0,101.0,1.6,15.0,820.0,741.71,573.8
2016,3,15,12,45,936.0,98.5,1.65,15.5,813.5,709.43,549.12
2016,3,15,13,0,938.0,96.0,1.7,16.0,807.0,674.47,522.04
2016,3,15,13,15,934.5,95.5,1.75,16.0,791.5,635.56,492.38
2016,3,15,13,30,931.0,95.0,1.8,16.0,776.0,594.59,460.38
2016,3,15,13,45,925.0,94.0,1.85,16.0,753.0,550.03,424.78
2016,3,15,14,0,919.0,93.0,1.9,16.0,730.0,503.98,386.97
2016,3,15,14,15,910.0,91.5,1.95,15.5,699.5,455.0,346.42
2016,3,15,14,30,901.0,90.0,2.0,15.0,669.0,405.24,303.92
2016,3,15,14,45,888.0,88.0,2.05,15.0,631.5,353.25,258.06
2016,3,15,15,0,875.0,86.0,2.1,15.0,594.0,301.31,211.61
2016,3,15,15,15,857.5,83.5,2.1,15.0,551.0,242.39,159.91
2016,3,15,15,30,840.0,81.0,2.1,15.0,508.0,190.13,115.34
2016,3,15,15,45,817.0,77.5,2.15,15.0,461.0,137.84,75.54
2016,3,15,16,0,794.0,74.0,2.2,15.0,414.0,87.68,46.61
2016,3,15,16,15,760.0,70.0,2.2,14.5,363.0,49.45,38.49
2016,3,15,16,30,726.0,66.0,2.2,14.0,312.0,48.22,37.59
2016,3,15,16,45,676.5,60.5,2.2,13.5,260.0,45.63,35.39
2016,3,15,17,0,627.0,55.0,2.2,13.0,208.0,39.2,29.62
2016,3,15,17,15,547.5,47.5,2.3,12.0,157.5,35.02,25.78
2016,3,15,17,30,468.0,40.0,2.4,11.0,107.0,30.7,21.57
2016,3,15,17,45,326.0,28.5,2.55,10.5,66.0,22.42,13.18
2016,3,15,18,0,184.0,17.0,2.7,10.0,25.0,13.67,0.0
2016,3,15,18,15,92.0,8.5,2.7,9.5,12.5,8.1,0.0
2016,3,15,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,6,15,58.0,6.0,1.1,7.5,8.0,0.0,0.0
2016,3,16,6,30,116.0,12.0,1.0,8.0,16.0,64.41,0.0
2016,3,16,6,45,267.5,25.0,0.9,8.5,54.5,194.27,142.29
2016,3,16,7,0,419.0,38.0,0.8,9.0,93.0,301.09,244.97
2016,3,16,7,15,506.5,46.5,0.8,9.5,142.5,377.58,311.87
2016,3,16,7,30,594.0,55.0,0.8,10.0,192.0,459.65,380.05
2016,3,16,7,45,649.5,61.0,0.85,10.5,244.5,522.33,430.29
2016,3,16,8,0,705.0,67.0,0.9,11.0,297.0,583.08,477.07
2016,3,16,8,15,741.5,71.5,1.0,11.5,348.5,633.79,513.75
2016,3,16,8,30,778.0,76.0,1.1,12.0,400.0,684.0,549.0
2016,3,16,8,45,804.5,79.0,1.25,12.5,448.5,723.9,576.46
2016,3,16,9,0,831.0,82.0,1.4,13.0,497.0,762.13,602.36
2016,3,16,9,15,849.5,84.5,1.4,13.5,541.0,791.37,619.9
2016,3,16,9,30,868.0,87.0,1.4,14.0,585.0,811.99,631.28
2016,3,16,9,45,882.0,89.0,1.45,14.5,624.0,831.86,642.79
2016,3,16,10,0,896.0,91.0,1.5,15.0,663.0,848.79,652.27
2016,3,16,10,15,906.0,92.5,1.5,15.0,694.5,858.71,657.65
2016,3,16,10,30,916.0,94.0,1.5,15.0,726.0,865.37,661.0
2016,3,16,10,45,923.0,95.0,1.55,15.5,751.0,865.67,659.58
2016,3,16,11,0,930.0,96.0,1.6,16.0,776.0,862.58,656.05
2016,3,16,11,15,934.0,97.0,1.6,16.0,792.5,853.66,649.37
2016,3,16,11,30,938.0,98.0,1.6,16.0,809.0,841.39,640.59
2016,3,16,11,45,940.5,98.0,1.6,16.5,818.0,823.64,627.03
2016,3,16,12,0,943.0,98.0,1.6,17.0,827.0,802.7,611.45
2016,3,16,12,15,942.5,98.0,1.6,17.0,827.0,776.49,593.47
2016,3,16,12,30,942.0,98.0,1.6,17.0,827.0,747.42,573.52
2016,3,16,12,45,944.5,95.0,1.65,17.5,820.0,714.75,548.9
2016,3,16,13,0,947.0,92.0,1.7,18.0,813.0,679.34,521.77
2016,3,16,13,15,942.5,91.5,1.7,18.0,797.0,639.51,491.4
2016,3,16,13,30,938.0,91.0,1.7,18.0,781.0,597.68,458.83
2016,3,16,13,45,932.0,90.0,1.7,18.0,757.5,552.82,423.17
2016,3,16,14,0,926.0,89.0,1.7,18.0,734.0,506.47,385.37
2016,3,16,14,15,916.5,87.5,1.7,18.0,703.5,456.96,344.11
2016,3,16,14,30,907.0,86.0,1.7,18.0,673.0,406.71,301.14
2016,3,16,14,45,894.5,84.0,1.7,18.0,635.5,354.57,255.76
2016,3,16,15,0,882.0,82.0,1.7,18.0,598.0,302.45,209.74
2016,3,16,15,15,865.0,79.5,1.65,17.5,555.0,249.21,163.41
2016,3,16,15,30,848.0,77.0,1.6,17.0,512.0,190.58,114.31
2016,3,16,15,45,824.5,74.0,1.6,17.0,464.5,138.16,74.49
2016,3,16,16,0,801.0,71.0,1.6,17.0,417.0,87.92,45.23
2016,3,16,16,15,768.5,67.0,1.55,16.5,366.0,46.94,35.95
2016,3,16,16,30,736.0,63.0,1.5,16.0,315.0,45.59,34.96
2016,3,16,16,45,687.5,58.0,1.45,15.5,263.0,43.33,33.06
2016,3,16,17,0,639.0,53.0,1.4,15.0,211.0,41.03,31.03
2016,3,16,17,15,562.0,46.0,1.45,14.0,160.5,33.63,24.35
2016,3,16,17,30,485.0,39.0,1.5,13.0,110.0,29.67,20.53
2016,3,16,17,45,349.5,28.0,1.6,12.5,68.5,21.83,12.73
2016,3,16,18,0,214.0,17.0,1.7,12.0,27.0,13.56,0.0
2016,3,16,18,15,107.0,8.5,1.7,11.5,13.5,8.1,0.0
2016,3,16,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,6,15,87.0,7.0,2.1,9.5,9.5,6.67,0.0
2016,3,17,6,30,174.0,14.0,2.2,10.0,19.0,93.57,0.0
2016,3,17,6,45,323.5,25.5,2.35,10.5,60.0,224.02,168.65
2016,3,17,7,0,473.0,37.0,2.5,11.0,101.0,331.18,270.94
2016,3,17,7,15,556.5,44.5,2.45,11.5,152.0,406.46,337.86
2016,3,17,7,30,640.0,52.0,2.4,12.0,203.0,482.73,402.62
2016,3,17,7,45,691.5,57.0,2.4,12.5,256.0,543.98,452.51
2016,3,17,8,0,743.0,62.0,2.4,13.0,309.0,606.45,500.62
2016,3,17,8,15,778.0,66.0,2.3,13.5,361.5,656.59,536.09
2016,3,17,8,30,813.0,70.0,2.2,14.0,414.0,706.12,569.8
2016,3,17,8,45,837.0,73.5,2.1,14.5,462.5,745.57,594.98
2016,3,17,9,0,861.0,77.0,2.0,15.0,511.0,783.16,618.16
2016,3,17,9,15,878.5,79.5,1.9,15.5,555.5,806.0,630.29
2016,3,17,9,30,896.0,82.0,1.8,16.0,600.0,832.48,644.87
2016,3,17,9,45,909.0,84.0,1.75,16.5,639.0,851.88,654.78
2016,3,17,10,0,922.0,86.0,1.7,17.0,678.0,868.21,662.6
2016,3,17,10,15,931.0,87.5,1.65,17.0,710.0,877.42,666.87
2016,3,17,10,30,940.0,89.0,1.6,17.0,742.0,883.28,669.03
2016,3,17,10,45,946.0,90.0,1.55,17.5,766.5,882.68,665.75
2016,3,17,11,0,952.0,91.0,1.5,18.0,791.0,878.62,660.36
2016,3,17,11,15,956.0,91.5,1.4,18.0,808.0,868.94,652.01
2016,3,17,11,30,960.0,92.0,1.3,18.0,825.0,855.86,641.55
2016,3,17,11,45,962.0,92.5,1.25,18.5,834.0,837.85,627.44
2016,3,17,12,0,964.0,93.0,1.2,19.0,843.0,816.6,611.35
2016,3,17,12,15,964.0,93.0,1.1,19.0,843.5,790.23,592.46
2016,3,17,12,30,964.0,93.0,1.0,19.0,844.0,760.91,571.67
2016,3,17,12,45,961.5,93.0,0.95,19.5,835.5,727.11,546.29
2016,3,17,13,0,959.0,93.0,0.9,20.0,827.0,690.77,518.37
2016,3,17,13,15,955.0,92.5,0.8,20.0,811.0,650.71,487.85
2016,3,17,13,30,951.0,92.0,0.7,20.0,795.0,608.58,455.27
2016,3,17,13,45,944.5,91.0,0.6,20.0,771.0,562.85,419.44
2016,3,17,14,0,938.0,90.0,0.5,20.0,747.0,515.65,381.69
2016,3,17,14,15,929.0,88.5,0.5,20.0,716.0,465.72,341.82
2016,3,17,14,30,920.0,87.0,0.5,20.0,685.0,414.98,300.11
2016,3,17,14,45,907.0,85.0,0.5,20.0,647.0,361.97,255.65
2016,3,17,15,0,894.0,83.0,0.5,20.0,609.0,309.01,210.4
2016,3,17,15,15,877.0,80.5,0.55,20.0,565.5,255.06,164.59
2016,3,17,15,30,860.0,78.0,0.6,20.0,522.0,202.04,120.8
2016,3,17,15,45,837.0,75.0,0.7,20.0,474.0,142.63,76.1
2016,3,17,16,0,814.0,72.0,0.8,20.0,426.0,91.66,46.36
2016,3,17,16,15,781.0,68.0,0.85,19.5,374.5,47.62,36.07
2016,3,17,16,30,748.0,64.0,0.9,19.0,323.0,46.31,35.14
2016,3,17,16,45,700.0,59.0,0.95,18.5,270.0,44.08,33.3
2016,3,17,17,0,652.0,54.0,1.0,18.0,217.0,41.81,31.33
2016,3,17,17,15,575.5,46.5,1.1,17.0,166.0,33.93,24.32
2016,3,17,17,30,499.0,39.0,1.2,16.0,115.0,29.54,20.18
2016,3,17,17,45,364.5,28.5,1.35,15.5,72.0,22.17,12.94
2016,3,17,18,0,230.0,18.0,1.5,15.0,29.0,14.39,0.0
2016,3,17,18,15,115.0,9.0,1.5,14.5,14.5,8.58,0.0
2016,3,17,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,6,15,85.5,8.0,2.35,8.5,11.0,43.91,0.0
2016,3,18,6,30,171.0,16.0,2.4,9.0,22.0,115.72,0.0
2016,3,18,6,45,313.5,28.0,2.45,9.5,63.5,223.28,172.21
2016,3,18,7,0,456.0,40.0,2.5,10.0,105.0,327.61,269.88
2016,3,18,7,15,539.5,48.0,2.45,10.5,155.5,403.41,337.1
2016,3,18,7,30,623.0,56.0,2.4,11.0,206.0,484.35,405.46
2016,3,18,7,45,411.5,95.0,2.4,11.5,204.0,407.85,342.08
2016,3,18,8,0,200.0,134.0,2.4,12.0,202.0,307.7,257.01
2016,3,18,8,15,496.5,105.5,2.4,12.0,309.0,501.81,419.01
2016,3,18,8,30,793.0,77.0,2.4,12.0,416.0,703.16,574.14
2016,3,18,8,45,815.5,81.5,2.4,12.5,464.5,742.24,598.79
2016,3,18,9,0,838.0,86.0,2.4,13.0,513.0,779.4,622.88
2016,3,18,9,15,856.5,88.5,2.4,13.0,557.0,808.78,642.12
2016,3,18,9,30,875.0,91.0,2.4,13.0,601.0,835.6,659.45
2016,3,18,9,45,598.5,188.0,2.4,13.5,547.0,723.08,573.55
2016,3,18,10,0,322.0,285.0,2.4,14.0,493.0,582.33,461.41
2016,3,18,10,15,459.0,253.0,2.35,14.0,565.5,669.5,529.14
2016,3,18,10,30,596.0,221.0,2.3,14.0,638.0,745.3,585.45
2016,3,18,10,45,763.0,162.5,2.3,14.5,715.0,819.95,638.41
2016,3,18,11,0,930.0,104.0,2.3,15.0,792.0,877.73,676.21
2016,3,18,11,15,934.5,105.0,2.25,15.0,809.0,868.98,668.47
2016,3,18,11,30,939.0,106.0,2.2,15.0,826.0,856.87,659.2
2016,3,18,11,45,938.0,108.0,2.2,15.0,834.0,838.15,645.93
2016,3,18,12,0,937.0,110.0,2.2,15.0,842.0,816.34,630.64
2016,3,18,12,15,937.0,110.0,2.15,15.0,842.5,790.34,612.06
2016,3,18,12,30,937.0,110.0,2.1,15.0,843.0,761.48,591.51
2016,3,18,12,45,929.0,112.5,2.1,15.5,834.0,726.88,564.46
2016,3,18,13,0,921.0,115.0,2.1,16.0,825.0,690.13,535.49
2016,3,18,13,15,917.0,114.0,2.15,16.0,808.5,650.67,505.4
2016,3,18,13,30,913.0,113.0,2.2,16.0,792.0,609.25,473.08
2016,3,18,13,45,906.5,111.5,2.3,16.0,768.5,564.35,437.45
2016,3,18,14,0,900.0,110.0,2.4,16.0,745.0,518.07,399.67
2016,3,18,14,15,890.0,108.0,2.45,15.5,713.5,468.73,358.94
2016,3,18,14,30,880.0,106.0,2.5,15.0,682.0,414.4,313.09
2016,3,18,14,45,870.0,102.0,2.55,15.0,645.0,361.85,266.82
2016,3,18,15,0,860.0,98.0,2.6,15.0,608.0,309.23,219.72
2016,3,18,15,15,842.0,95.5,2.65,14.5,564.5,256.27,172.97
2016,3,18,15,30,824.0,93.0,2.7,14.0,521.0,204.5,128.56
2016,3,18,15,45,634.5,120.5,2.75,14.0,432.0,153.79,96.06
2016,3,18,16,0,445.0,148.0,2.8,14.0,343.0,127.51,88.16
2016,3,18,16,15,415.5,136.5,2.65,13.5,301.5,93.13,77.25
2016,3,18,16,30,386.0,125.0,2.5,13.0,260.0,87.42,72.58
2016,3,18,16,45,359.5,107.5,2.45,12.5,217.5,76.9,63.46
2016,3,18,17,0,333.0,90.0,2.4,12.0,175.0,65.83,53.63
2016,3,18,17,15,287.5,72.5,2.3,11.5,133.5,54.16,43.01
2016,3,18,17,30,242.0,55.0,2.2,11.0,92.0,41.94,31.64
2016,3,18,17,45,159.5,37.5,2.15,10.5,58.0,29.1,19.31
2016,3,18,18,0,77.0,20.0,2.1,10.0,24.0,16.72,0.28
2016,3,18,18,15,38.5,10.0,2.05,9.5,12.0,9.53,0.0
2016,3,18,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.0,1.55,9.5,9.0,8.58,0.0
2016,3,19,6,30,0.0,18.0,1.6,10.0,18.0,17.84,0.0
2016,3,19,6,45,83.5,35.0,1.7,10.5,47.5,102.41,77.56
2016,3,19,7,0,167.0,52.0,1.8,11.0,77.0,170.86,139.66
2016,3,19,7,15,201.0,72.0,1.85,11.0,113.5,220.47,183.99
2016,3,19,7,30,235.0,92.0,1.9,11.0,150.0,271.53,228.41
2016,3,19,7,45,262.0,110.0,1.95,11.5,188.5,316.62,266.11
2016,3,19,8,0,289.0,128.0,2.0,12.0,227.0,362.57,303.29
2016,3,19,8,15,281.5,151.0,2.0,12.0,260.0,390.25,324.5
2016,3,19,8,30,274.0,174.0,2.0,12.0,293.0,416.09,343.77
2016,3,19,8,45,239.5,200.5,2.05,12.5,313.0,423.42,346.88
2016,3,19,9,0,205.0,227.0,2.1,13.0,333.0,415.52,338.22
2016,3,19,9,15,262.5,239.0,2.05,13.5,386.5,487.41,393.33
2016,3,19,9,30,320.0,251.0,2.0,14.0,440.0,547.6,437.79
2016,3,19,9,45,259.0,279.5,2.0,14.5,438.5,527.55,418.6
2016,3,19,10,0,198.0,308.0,2.0,15.0,437.0,493.45,389.7
2016,3,19,10,15,281.0,307.5,2.0,15.0,500.5,569.64,447.95
2016,3,19,10,30,364.0,307.0,2.0,15.0,564.0,633.55,495.36
2016,3,19,10,45,626.5,206.0,2.0,15.0,666.0,754.32,587.77
2016,3,19,11,0,889.0,105.0,2.0,15.0,768.0,848.33,653.54
2016,3,19,11,15,711.0,193.0,2.0,15.0,730.5,788.29,609.49
2016,3,19,11,30,533.0,281.0,2.0,15.0,693.0,715.64,553.21
2016,3,19,11,45,416.0,327.5,2.05,15.0,651.0,654.1,506.52
2016,3,19,12,0,299.0,374.0,2.1,15.0,609.0,591.08,458.12
2016,3,19,12,15,600.5,241.5,2.1,15.0,714.0,677.29,527.77
2016,3,19,12,30,902.0,109.0,2.1,15.0,819.0,739.06,576.42
2016,3,19,12,45,905.0,106.5,2.1,15.0,813.0,708.2,552.43
2016,3,19,13,0,908.0,104.0,2.1,15.0,807.0,674.68,526.82
2016,3,19,13,15,905.0,103.0,2.05,15.0,792.0,636.41,496.83
2016,3,19,13,30,902.0,102.0,2.0,15.0,777.0,596.13,464.73
2016,3,19,13,45,898.5,100.0,2.0,15.0,754.5,552.88,429.86
2016,3,19,14,0,895.0,98.0,2.0,15.0,732.0,508.03,392.81
2016,3,19,14,15,887.0,96.0,2.0,15.0,702.5,459.88,352.19
2016,3,19,14,30,879.0,94.0,2.0,15.0,673.0,410.92,309.82
2016,3,19,14,45,871.0,90.5,2.05,15.0,637.0,360.12,265.08
2016,3,19,15,0,863.0,87.0,2.1,15.0,601.0,308.96,219.25
2016,3,19,15,15,595.5,150.5,2.15,14.5,493.0,244.57,172.72
2016,3,19,15,30,328.0,214.0,2.2,14.0,385.0,220.08,162.34
2016,3,19,15,45,351.5,188.5,2.3,14.0,357.0,182.45,131.44
2016,3,19,16,0,375.0,163.0,2.4,14.0,329.0,135.79,96.7
2016,3,19,16,15,360.5,145.5,2.35,13.5,289.5,106.36,88.83
2016,3,19,16,30,346.0,128.0,2.3,13.0,250.0,89.3,74.21
2016,3,19,16,45,334.0,108.0,2.3,13.0,210.5,77.03,63.44
2016,3,19,17,0,322.0,88.0,2.3,13.0,171.0,64.13,51.91
2016,3,19,17,15,285.5,70.5,2.15,12.0,132.0,52.48,41.45
2016,3,19,17,30,249.0,53.0,2.0,11.0,93.0,40.26,30.2
2016,3,19,17,45,181.0,36.5,1.9,10.5,59.5,28.24,18.7
2016,3,19,18,0,113.0,20.0,1.8,10.0,26.0,15.69,1.55
2016,3,19,18,15,56.5,10.0,1.75,10.0,13.0,9.53,0.0
2016,3,19,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.0,2.4,10.5,11.0,10.48,0.0
2016,3,20,6,30,0.0,22.0,2.5,11.0,22.0,23.57,1.03
2016,3,20,6,45,119.0,37.0,2.6,11.5,55.0,123.61,95.53
2016,3,20,7,0,238.0,52.0,2.7,12.0,88.0,222.28,182.71
2016,3,20,7,15,280.0,69.5,2.75,12.0,128.0,276.39,231.07
2016,3,20,7,30,322.0,87.0,2.8,12.0,168.0,332.81,279.97
2016,3,20,7,45,352.0,102.5,2.85,12.5,209.5,380.58,319.6
2016,3,20,8,0,382.0,118.0,2.9,13.0,251.0,429.15,358.52
2016,3,20,8,15,307.5,150.0,2.9,13.0,267.5,408.89,340.07
2016,3,20,8,30,233.0,182.0,2.9,13.0,284.0,395.7,326.84
2016,3,20,8,45,350.5,181.5,2.95,13.5,354.0,487.92,401.08
2016,3,20,9,0,468.0,181.0,3.0,14.0,424.0,597.89,485.79
2016,3,20,9,15,293.5,226.5,3.05,14.0,383.5,499.06,404.14
2016,3,20,9,30,119.0,272.0,3.1,14.0,343.0,394.13,317.07
2016,3,20,9,45,122.0,291.0,3.2,14.5,368.0,414.82,332.34
2016,3,20,10,0,125.0,310.0,3.3,15.0,393.0,434.75,346.39
2016,3,20,10,15,184.5,323.5,3.4,15.0,451.5,495.52,393.97
2016,3,20,10,30,244.0,337.0,3.5,15.0,510.0,555.37,439.94
2016,3,20,10,45,122.0,216.5,3.65,15.5,303.0,322.62,258.11
2016,3,20,11,0,0.0,96.0,3.8,16.0,96.0,89.64,68.04
2016,3,20,11,15,34.5,228.5,3.85,16.0,255.5,249.51,197.77
2016,3,20,11,30,69.0,361.0,3.9,16.0,415.0,405.77,319.33
2016,3,20,11,45,40.5,303.0,4.0,16.0,335.0,322.37,253.71
2016,3,20,12,0,12.0,245.0,4.1,16.0,255.0,238.71,187.56
2016,3,20,12,15,9.0,217.0,4.1,16.0,224.5,209.31,164.35
2016,3,20,12,30,6.0,189.0,4.1,16.0,194.0,180.42,141.31
2016,3,20,12,45,3.0,112.5,4.15,16.0,115.0,106.97,82.19
2016,3,20,13,0,0.0,36.0,4.2,16.0,36.0,33.56,22.11
2016,3,20,13,15,10.5,157.5,4.1,15.5,165.5,152.53,119.66
2016,3,20,13,30,21.0,279.0,4.0,15.0,295.0,267.02,211.31
2016,3,20,13,45,10.5,155.5,3.95,15.0,163.5,149.33,117.1
2016,3,20,14,0,0.0,32.0,3.9,15.0,32.0,29.8,19.19
2016,3,20,14,15,0.0,23.5,3.8,14.5,23.5,21.87,12.68
2016,3,20,14,30,0.0,15.0,3.7,14.0,15.0,13.95,6.09
2016,3,20,14,45,0.0,20.5,3.6,14.0,20.5,19.06,10.42
2016,3,20,15,0,0.0,26.0,3.5,14.0,26.0,24.17,14.77
2016,3,20,15,15,0.0,23.5,3.35,14.0,23.5,21.84,12.85
2016,3,20,15,30,0.0,21.0,3.2,14.0,21.0,19.5,10.93
2016,3,20,15,45,0.0,14.0,3.1,14.0,14.0,12.99,5.43
2016,3,20,16,0,0.0,7.0,3.0,14.0,7.0,6.49,0.0
2016,3,20,16,15,0.0,6.0,2.85,13.5,6.0,5.56,0.0
2016,3,20,16,30,0.0,5.0,2.7,13.0,5.0,4.63,0.0
2016,3,20,16,45,0.0,4.0,2.6,13.0,4.0,3.7,0.0
2016,3,20,17,0,0.0,3.0,2.5,13.0,3.0,2.78,0.0
2016,3,20,17,15,0.0,2.0,2.4,12.5,2.0,1.85,0.0
2016,3,20,17,30,0.0,1.0,2.3,12.0,1.0,0.92,0.0
2016,3,20,17,45,0.0,0.5,2.2,12.0,0.5,0.46,0.0
2016,3,20,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,6,15,13.0,10.0,2.8,9.5,11.0,15.21,0.0
2016,3,21,6,30,26.0,20.0,2.9,10.0,22.0,40.02,12.61
2016,3,21,6,45,91.0,40.0,3.05,10.5,53.5,113.71,88.49
2016,3,21,7,0,156.0,60.0,3.2,11.0,85.0,177.14,145.74
2016,3,21,7,15,196.5,80.0,3.3,11.0,123.0,229.93,192.89
2016,3,21,7,30,237.0,100.0,3.4,11.0,161.0,284.9,240.84
2016,3,21,7,45,279.5,114.0,3.55,11.5,201.5,335.17,283.4
2016,3,21,8,0,322.0,128.0,3.7,12.0,242.0,387.69,326.61
2016,3,21,8,15,466.5,119.0,3.75,12.0,311.0,502.39,421.13
2016,3,21,8,30,611.0,110.0,3.8,12.0,380.0,617.74,513.12
2016,3,21,8,45,386.5,172.5,3.9,12.0,350.0,519.93,429.93
2016,3,21,9,0,162.0,235.0,4.0,12.0,320.0,391.45,321.54
2016,3,21,9,15,118.0,250.0,4.05,12.0,314.5,371.04,303.49
2016,3,21,9,30,74.0,265.0,4.1,12.0,309.0,336.93,274.15
2016,3,21,9,45,56.0,269.0,4.2,12.5,303.5,323.26,261.66
2016,3,21,10,0,38.0,273.0,4.3,13.0,298.0,309.51,249.12
2016,3,21,10,15,19.0,215.5,4.4,13.0,228.5,222.16,178.22
2016,3,21,10,30,0.0,158.0,4.5,13.0,159.0,149.04,117.98
2016,3,21,10,45,7.5,208.0,4.65,13.5,214.5,203.53,162.21
2016,3,21,11,0,15.0,258.0,4.8,14.0,270.0,257.77,205.37
2016,3,21,11,15,10.0,223.0,4.85,14.0,231.5,218.77,173.76
2016,3,21,11,30,5.0,188.0,4.9,14.0,193.0,180.65,142.87
2016,3,21,11,45,2.5,152.5,5.0,14.0,155.0,144.75,113.68
2016,3,21,12,0,0.0,117.0,5.1,14.0,117.0,109.33,84.71
2016,3,21,12,15,0.0,117.0,5.1,14.0,117.0,109.27,84.69
2016,3,21,12,30,0.0,117.0,5.1,14.0,117.0,109.21,84.64
2016,3,21,12,45,147.0,246.0,5.1,14.0,361.0,329.79,265.54
2016,3,21,13,0,294.0,375.0,5.1,14.0,605.0,531.21,422.75
2016,3,21,13,15,296.5,365.0,5.0,14.0,593.0,507.21,402.88
2016,3,21,13,30,299.0,355.0,4.9,14.0,581.0,482.57,383.13
2016,3,21,13,45,266.5,349.0,4.85,14.0,546.0,442.53,351.1
2016,3,21,14,0,234.0,343.0,4.8,14.0,511.0,408.33,323.56
2016,3,21,14,15,125.0,289.5,4.8,14.0,379.0,303.47,240.96
2016,3,21,14,30,16.0,236.0,4.8,14.0,247.0,218.75,174.24
2016,3,21,14,45,8.0,143.5,4.8,14.0,149.0,134.52,106.16
2016,3,21,15,0,0.0,51.0,4.8,14.0,51.0,47.46,34.3
2016,3,21,15,15,0.0,105.5,4.65,13.5,105.5,97.71,76.64
2016,3,21,15,30,0.0,160.0,4.5,13.0,160.0,143.63,115.24
2016,3,21,15,45,6.5,160.0,4.35,12.5,163.0,142.78,114.75
2016,3,21,16,0,13.0,160.0,4.2,12.0,166.0,140.57,113.3
2016,3,21,16,15,6.5,93.0,4.0,11.5,96.0,85.16,70.75
2016,3,21,16,30,0.0,26.0,3.8,11.0,26.0,24.12,16.23
2016,3,21,16,45,0.0,22.0,3.65,11.0,22.0,20.4,12.9
2016,3,21,17,0,0.0,18.0,3.5,11.0,18.0,16.68,9.51
2016,3,21,17,15,0.0,13.5,3.35,10.5,13.5,12.5,5.68
2016,3,21,17,30,0.0,9.0,3.2,10.0,9.0,8.33,1.82
2016,3,21,17,45,0.0,5.5,3.1,10.0,5.5,5.09,0.0
2016,3,21,18,0,0.0,2.0,3.0,10.0,2.0,1.85,0.0
2016,3,21,18,15,0.0,1.0,2.95,9.5,1.0,0.95,0.0
2016,3,21,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,22,6,15,102.0,11.5,2.25,7.5,17.5,55.91,0.0
2016,3,22,6,30,204.0,23.0,2.3,8.0,35.0,149.58,80.02
2016,3,22,6,45,340.0,34.5,2.4,8.5,79.0,250.07,202.26
2016,3,22,7,0,476.0,46.0,2.5,9.0,123.0,354.3,295.65
2016,3,22,7,15,553.5,54.0,2.6,9.0,175.0,428.91,361.88
2016,3,22,7,30,631.0,62.0,2.7,9.0,227.0,507.98,429.3
2016,3,22,7,45,682.0,67.0,2.8,9.5,280.5,568.95,478.92
2016,3,22,8,0,733.0,72.0,2.9,10.0,334.0,627.55,524.03
2016,3,22,8,15,766.5,76.0,2.9,10.0,386.0,676.91,560.6
2016,3,22,8,30,800.0,80.0,2.9,10.0,438.0,725.49,595.71
2016,3,22,8,45,827.5,82.0,2.95,10.5,487.5,765.8,623.04
2016,3,22,9,0,855.0,84.0,3.0,11.0,537.0,804.38,648.66
2016,3,22,9,15,871.5,86.5,3.0,11.0,581.0,826.02,662.43
2016,3,22,9,30,888.0,89.0,3.0,11.0,625.0,851.52,679.13
2016,3,22,9,45,904.5,89.5,3.05,11.5,664.0,871.93,691.16
2016,3,22,10,0,921.0,90.0,3.1,12.0,703.0,889.36,701.12
2016,3,22,10,15,929.5,91.5,3.1,12.0,735.0,897.93,705.8
2016,3,22,10,30,938.0,93.0,3.1,12.0,767.0,903.14,708.31
2016,3,22,10,45,945.5,93.5,3.1,12.5,791.5,902.99,705.89
2016,3,22,11,0,953.0,94.0,3.1,13.0,816.0,899.37,701.24
2016,3,22,11,15,956.5,94.5,3.1,13.0,832.5,888.97,693.29
2016,3,22,11,30,960.0,95.0,3.1,13.0,849.0,875.18,683.11
2016,3,22,11,45,962.5,95.0,3.15,13.0,857.5,856.74,670.1
2016,3,22,12,0,965.0,95.0,3.2,13.0,866.0,835.05,654.85
2016,3,22,12,15,964.5,95.0,3.25,13.0,866.0,807.97,635.75
2016,3,22,12,30,964.0,95.0,3.3,13.0,866.0,777.98,614.52
2016,3,22,12,45,960.0,95.5,3.4,13.0,857.0,743.31,589.57
2016,3,22,13,0,956.0,96.0,3.5,13.0,848.0,706.22,561.02
2016,3,22,13,15,698.0,202.0,3.55,13.0,745.5,606.71,481.56
2016,3,22,13,30,440.0,308.0,3.6,13.0,643.0,521.27,412.66
2016,3,22,13,45,228.0,281.0,3.7,13.0,454.5,366.05,291.35
2016,3,22,14,0,16.0,254.0,3.8,13.0,266.0,238.53,189.79
2016,3,22,14,15,217.5,263.5,3.8,13.0,409.5,317.99,252.67
2016,3,22,14,30,419.0,273.0,3.8,13.0,553.0,383.71,300.41
2016,3,22,14,45,658.0,179.0,3.85,13.0,591.0,361.44,275.4
2016,3,22,15,0,897.0,85.0,3.9,13.0,629.0,324.12,234.41
2016,3,22,15,15,880.5,82.5,3.85,13.0,585.0,269.85,185.08
2016,3,22,15,30,864.0,80.0,3.8,13.0,541.0,216.47,137.85
2016,3,22,15,45,550.0,134.0,3.8,13.0,418.0,161.55,106.03
2016,3,22,16,0,236.0,188.0,3.8,13.0,295.0,154.14,116.26
2016,3,22,16,15,496.0,127.5,3.7,12.5,318.0,90.86,75.49
2016,3,22,16,30,756.0,67.0,3.6,12.0,341.0,48.04,37.67
2016,3,22,16,45,711.5,62.0,3.5,11.5,288.0,45.92,35.92
2016,3,22,17,0,667.0,57.0,3.4,11.0,235.0,43.75,34.03
2016,3,22,17,15,594.5,50.0,3.3,10.5,183.0,36.19,27.11
2016,3,22,17,30,522.0,43.0,3.2,10.0,131.0,32.36,23.39
2016,3,22,17,45,396.5,33.0,3.1,9.5,86.0,25.6,16.75
2016,3,22,18,0,271.0,23.0,3.0,9.0,41.0,18.51,6.55
2016,3,22,18,15,135.5,11.5,2.95,9.0,20.5,10.96,0.0
2016,3,22,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,54.5,11.5,1.8,5.5,15.0,35.21,0.0
2016,3,23,6,30,109.0,23.0,1.8,6.0,30.0,103.8,62.76
2016,3,23,6,45,174.0,41.0,1.8,7.0,64.5,169.74,137.71
2016,3,23,7,0,239.0,59.0,1.8,8.0,99.0,234.5,196.28
2016,3,23,7,15,276.0,77.0,1.75,8.5,139.0,286.63,242.33
2016,3,23,7,30,313.0,95.0,1.7,9.0,179.0,340.66,288.19
2016,3,23,7,45,342.5,110.0,1.7,9.5,220.0,387.41,326.45
2016,3,23,8,0,372.0,125.0,1.7,10.0,261.0,434.96,364.0
2016,3,23,8,15,497.0,117.5,1.7,10.5,326.0,526.93,437.19
2016,3,23,8,30,622.0,110.0,1.7,11.0,391.0,631.29,516.36
2016,3,23,8,45,736.0,99.0,1.75,11.5,466.5,720.33,579.67
2016,3,23,9,0,850.0,88.0,1.8,12.0,542.0,808.49,640.4
2016,3,23,9,15,867.0,90.5,1.7,12.5,586.5,836.87,655.59
2016,3,23,9,30,884.0,93.0,1.6,13.0,631.0,856.14,664.74
2016,3,23,9,45,898.0,94.5,1.55,13.5,669.5,875.47,674.52
2016,3,23,10,0,912.0,96.0,1.5,14.0,708.0,891.78,682.17
2016,3,23,10,15,921.0,98.0,1.5,14.0,740.0,901.17,687.12
2016,3,23,10,30,930.0,100.0,1.5,14.0,772.0,907.21,690.02
2016,3,23,10,45,937.0,100.5,1.5,14.5,796.5,906.53,687.29
2016,3,23,11,0,944.0,101.0,1.5,15.0,821.0,902.42,682.49
2016,3,23,11,15,769.5,184.0,1.55,15.0,779.0,837.0,638.09
2016,3,23,11,30,595.0,267.0,1.6,15.0,737.0,759.01,580.96
2016,3,23,11,45,774.5,185.5,1.7,15.5,803.5,806.76,618.44
2016,3,23,12,0,954.0,104.0,1.8,16.0,870.0,838.5,639.57
2016,3,23,12,15,783.0,186.0,1.85,16.0,815.0,767.22,588.7
2016,3,23,12,30,612.0,268.0,1.9,16.0,760.0,694.58,533.91
2016,3,23,12,45,772.5,190.0,1.95,16.0,804.5,707.43,546.28
2016,3,23,13,0,933.0,112.0,2.0,16.0,849.0,708.9,548.88
2016,3,23,13,15,928.5,111.5,2.05,16.0,832.5,668.93,518.43
2016,3,23,13,30,924.0,111.0,2.1,16.0,816.0,627.02,486.11
2016,3,23,13,45,913.5,111.5,2.2,16.0,790.5,581.07,450.1
2016,3,23,14,0,903.0,112.0,2.3,16.0,765.0,534.06,412.18
2016,3,23,14,15,893.0,110.0,2.35,16.0,733.5,484.32,370.89
2016,3,23,14,30,883.0,108.0,2.4,16.0,702.0,429.58,324.63
2016,3,23,14,45,868.0,106.5,2.45,16.0,663.5,377.1,278.99
2016,3,23,15,0,853.0,105.0,2.5,16.0,625.0,325.04,232.85
2016,3,23,15,15,834.5,101.5,2.5,15.5,581.0,271.17,185.58
2016,3,23,15,30,816.0,98.0,2.5,15.0,537.0,218.6,140.28
2016,3,23,15,45,791.5,94.5,2.55,15.0,488.0,166.82,98.75
2016,3,23,16,0,767.0,91.0,2.6,15.0,439.0,117.46,65.94
2016,3,23,16,15,449.0,121.0,2.6,14.5,319.0,87.09,64.35
2016,3,23,16,30,131.0,151.0,2.6,14.0,199.0,115.82,97.21
2016,3,23,16,45,115.0,130.0,2.6,13.5,167.0,101.28,84.72
2016,3,23,17,0,99.0,109.0,2.6,13.0,135.0,86.26,71.6
2016,3,23,17,15,82.0,86.5,2.55,12.0,105.0,69.78,56.95
2016,3,23,17,30,65.0,64.0,2.5,11.0,75.0,52.79,41.48
2016,3,23,17,45,32.5,43.5,2.5,10.5,49.0,37.97,27.51
2016,3,23,18,0,0.0,23.0,2.5,10.0,23.0,21.07,9.05
2016,3,23,18,15,0.0,11.5,2.45,9.5,11.5,10.96,0.0
2016,3,23,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,6,15,96.5,12.5,2.6,7.5,19.5,55.25,0.0
2016,3,24,6,30,193.0,25.0,2.7,8.0,39.0,150.34,100.7
2016,3,24,6,45,305.0,38.5,2.8,9.0,81.5,238.78,195.03
2016,3,24,7,0,417.0,52.0,2.9,10.0,124.0,331.33,277.21
2016,3,24,7,15,491.0,61.5,2.9,10.5,174.5,404.2,340.75
2016,3,24,7,30,565.0,71.0,2.9,11.0,225.0,481.26,405.17
2016,3,24,7,45,602.5,81.0,2.95,11.5,275.5,537.33,450.17
2016,3,24,8,0,640.0,91.0,3.0,12.0,326.0,593.95,493.93
