Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,8,15,676.0,97.0,3.0,12.5,377.0,644.78,531.14
2016,3,24,8,30,712.0,103.0,3.0,13.0,428.0,695.22,566.67
2016,3,24,8,45,716.0,115.5,3.05,13.5,472.5,727.07,587.68
2016,3,24,9,0,720.0,128.0,3.1,14.0,517.0,756.28,606.55
2016,3,24,9,15,741.0,132.0,3.0,14.0,560.0,787.21,626.83
2016,3,24,9,30,762.0,136.0,2.9,14.0,603.0,815.91,645.23
2016,3,24,9,45,782.0,137.0,2.8,14.5,641.5,837.9,657.43
2016,3,24,10,0,802.0,138.0,2.7,15.0,680.0,853.42,664.99
2016,3,24,10,15,813.5,140.5,2.6,15.0,711.5,864.57,670.76
2016,3,24,10,30,825.0,143.0,2.5,15.0,743.0,872.61,674.44
2016,3,24,10,45,838.0,142.0,2.45,15.5,768.5,875.07,673.51
2016,3,24,11,0,851.0,141.0,2.4,16.0,794.0,874.29,670.52
2016,3,24,11,15,856.0,142.5,2.4,16.0,811.0,866.11,664.26
2016,3,24,11,30,861.0,144.0,2.4,16.0,828.0,854.74,655.99
2016,3,24,11,45,855.0,150.0,2.4,16.5,834.5,835.95,641.49
2016,3,24,12,0,849.0,156.0,2.4,17.0,841.0,814.39,625.24
2016,3,24,12,15,849.0,156.0,2.4,17.0,841.0,788.96,607.53
2016,3,24,12,30,849.0,156.0,2.4,17.0,841.0,760.94,587.0
2016,3,24,12,45,872.5,141.0,2.4,17.0,839.0,732.47,566.32
2016,3,24,13,0,896.0,126.0,2.4,17.0,837.0,700.29,542.49
2016,3,24,13,15,892.0,125.0,2.4,17.0,821.0,661.33,512.68
2016,3,24,13,30,888.0,124.0,2.4,17.0,805.0,620.5,480.87
2016,3,24,13,45,881.5,122.0,2.4,17.0,781.0,575.81,445.42
2016,3,24,14,0,875.0,120.0,2.4,17.0,757.0,526.89,405.94
2016,3,24,14,15,865.0,118.5,2.4,17.0,725.5,478.11,365.45
2016,3,24,14,30,855.0,117.0,2.4,17.0,694.0,428.85,323.48
2016,3,24,14,45,834.5,117.0,2.45,17.0,655.0,377.07,278.84
2016,3,24,15,0,814.0,117.0,2.5,17.0,616.0,326.32,234.31
2016,3,24,15,15,795.5,113.5,2.55,16.5,573.0,274.38,189.07
2016,3,24,15,30,777.0,110.0,2.6,16.0,530.0,218.42,141.38
2016,3,24,15,45,740.5,109.0,2.65,16.0,480.5,168.61,101.93
2016,3,24,16,0,704.0,108.0,2.7,16.0,431.0,122.53,71.53
2016,3,24,16,15,668.5,101.5,2.8,15.5,380.0,76.15,51.71
2016,3,24,16,30,633.0,95.0,2.9,15.0,329.0,64.27,51.57
2016,3,24,16,45,599.0,84.5,3.0,14.5,279.0,58.99,47.09
2016,3,24,17,0,565.0,74.0,3.1,14.0,229.0,53.36,42.17
2016,3,24,17,15,493.0,64.0,3.1,13.5,178.0,47.74,37.09
2016,3,24,17,30,421.0,54.0,3.1,13.0,127.0,41.85,31.53
2016,3,24,17,45,322.0,39.5,3.15,12.5,84.0,31.27,21.55
2016,3,24,18,0,223.0,25.0,3.2,12.0,41.0,20.1,8.92
2016,3,24,18,15,111.5,12.5,3.1,11.5,20.5,11.91,0.0
2016,3,24,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,6,15,114.5,14.0,2.05,8.0,22.5,65.25,0.0
2016,3,25,6,30,229.0,28.0,2.1,8.0,45.0,176.34,125.47
2016,3,25,6,45,333.0,41.5,2.2,8.5,89.0,258.5,212.09
2016,3,25,7,0,437.0,55.0,2.3,9.0,133.0,348.18,291.89
2016,3,25,7,15,509.0,64.0,2.4,9.0,183.5,420.47,355.36
2016,3,25,7,30,581.0,73.0,2.5,9.0,234.0,496.61,419.7
2016,3,25,7,45,637.5,77.5,2.6,9.5,287.5,559.9,470.76
2016,3,25,8,0,694.0,82.0,2.7,10.0,341.0,624.76,520.72
2016,3,25,8,15,727.5,86.5,2.75,10.5,392.0,673.44,555.71
2016,3,25,8,30,761.0,91.0,2.8,11.0,443.0,717.84,586.64
2016,3,25,8,45,794.0,91.5,2.85,12.0,492.5,760.18,614.27
2016,3,25,9,0,827.0,92.0,2.9,13.0,542.0,801.0,640.18
2016,3,25,9,15,844.0,94.5,2.75,13.5,585.5,829.0,656.22
2016,3,25,9,30,861.0,97.0,2.6,14.0,629.0,854.41,670.19
2016,3,25,9,45,874.5,99.0,2.5,14.5,667.0,866.99,675.29
2016,3,25,10,0,888.0,101.0,2.4,15.0,705.0,883.21,683.05
2016,3,25,10,15,897.5,102.5,2.35,15.0,736.5,892.31,687.55
2016,3,25,10,30,907.0,104.0,2.3,15.0,768.0,898.15,689.98
2016,3,25,10,45,909.5,107.5,2.25,15.5,791.5,896.78,686.31
2016,3,25,11,0,912.0,111.0,2.2,16.0,815.0,892.04,680.57
2016,3,25,11,15,916.5,112.0,2.15,16.0,831.5,883.07,673.38
2016,3,25,11,30,921.0,113.0,2.1,16.0,848.0,870.8,664.11
2016,3,25,11,45,924.5,112.5,2.05,16.5,856.5,852.98,649.97
2016,3,25,12,0,928.0,112.0,2.0,17.0,865.0,832.03,633.87
2016,3,25,12,15,928.0,112.0,2.0,17.0,865.0,805.86,615.92
2016,3,25,12,30,928.0,112.0,2.0,17.0,865.0,776.89,596.04
2016,3,25,12,45,935.0,106.5,2.05,17.5,858.5,744.91,572.92
2016,3,25,13,0,942.0,101.0,2.1,18.0,852.0,710.01,546.35
2016,3,25,13,15,938.0,100.0,2.15,18.0,835.5,669.62,516.11
2016,3,25,13,30,934.0,99.0,2.2,18.0,819.0,627.24,483.66
2016,3,25,13,45,928.5,97.5,2.25,18.0,795.0,581.84,448.07
2016,3,25,14,0,923.0,96.0,2.3,18.0,771.0,534.96,410.32
2016,3,25,14,15,914.0,94.5,2.35,17.5,739.5,485.28,370.02
2016,3,25,14,30,905.0,93.0,2.4,17.0,708.0,434.86,327.77
2016,3,25,14,45,892.0,91.0,2.5,17.0,669.5,382.15,282.06
2016,3,25,15,0,879.0,89.0,2.6,17.0,631.0,329.54,235.5
2016,3,25,15,15,862.5,86.5,2.65,16.5,587.5,276.03,188.38
2016,3,25,15,30,846.0,84.0,2.7,16.0,544.0,217.09,137.64
2016,3,25,15,45,818.5,82.0,2.8,16.0,495.0,164.45,95.08
2016,3,25,16,0,791.0,80.0,2.9,16.0,446.0,114.48,61.18
2016,3,25,16,15,759.5,76.0,2.95,15.5,394.5,65.73,40.47
2016,3,25,16,30,728.0,72.0,3.0,15.0,343.0,51.59,40.34
2016,3,25,16,45,677.0,67.5,3.1,14.5,289.5,45.45,35.05
2016,3,25,17,0,626.0,63.0,3.2,14.0,236.0,44.15,33.96
2016,3,25,17,15,555.0,55.5,3.2,13.5,185.0,40.28,30.45
2016,3,25,17,30,484.0,48.0,3.2,13.0,134.0,36.26,26.61
2016,3,25,17,45,363.5,37.0,3.25,12.5,89.0,28.79,19.45
2016,3,25,18,0,243.0,26.0,3.3,12.0,44.0,20.92,10.06
2016,3,25,18,15,121.5,13.0,3.25,11.5,22.0,12.39,0.0
2016,3,25,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,26,6,15,162.0,12.5,2.4,9.5,25.5,86.04,0.0
2016,3,26,6,30,324.0,25.0,2.4,10.0,51.0,223.37,164.78
2016,3,26,6,45,432.5,34.0,2.45,10.5,96.5,305.35,249.92
2016,3,26,7,0,541.0,43.0,2.5,11.0,142.0,396.64,330.56
2016,3,26,7,15,605.5,49.5,2.45,11.5,193.5,460.83,386.02
2016,3,26,7,30,670.0,56.0,2.4,12.0,245.0,532.93,444.94
2016,3,26,7,45,711.5,60.5,2.4,12.5,297.5,589.15,488.19
2016,3,26,8,0,753.0,65.0,2.4,13.0,350.0,645.89,529.56
2016,3,26,8,15,782.0,68.5,2.4,13.5,400.5,692.02,561.53
2016,3,26,8,30,811.0,72.0,2.4,14.0,451.0,737.18,591.94
2016,3,26,8,45,831.0,75.5,2.4,14.5,498.5,773.75,615.39
2016,3,26,9,0,851.0,79.0,2.4,15.0,546.0,801.81,632.36
2016,3,26,9,15,866.0,81.0,2.45,15.5,588.5,828.11,648.34
2016,3,26,9,30,881.0,83.0,2.5,16.0,631.0,851.8,662.39
2016,3,26,9,45,890.0,86.0,2.55,16.5,668.0,868.67,671.65
2016,3,26,10,0,899.0,89.0,2.6,17.0,705.0,882.42,678.85
2016,3,26,10,15,907.0,90.5,2.6,17.0,735.0,890.41,683.06
2016,3,26,10,30,915.0,92.0,2.6,17.0,765.0,895.12,685.19
2016,3,26,10,45,921.5,92.5,2.65,17.5,788.5,894.11,682.66
2016,3,26,11,0,928.0,93.0,2.7,18.0,812.0,889.73,678.03
2016,3,26,11,15,931.0,93.5,2.7,18.0,827.5,879.05,670.11
2016,3,26,11,30,934.0,94.0,2.7,18.0,843.0,865.08,660.1
2016,3,26,11,45,935.5,94.5,2.75,18.0,850.5,846.67,647.5
2016,3,26,12,0,937.0,95.0,2.8,18.0,858.0,825.13,632.79
2016,3,26,12,15,936.5,95.0,2.8,18.0,857.5,798.58,614.26
2016,3,26,12,30,936.0,95.0,2.8,18.0,857.0,769.21,593.77
2016,3,26,12,45,919.5,102.5,2.85,18.5,845.0,733.18,567.5
2016,3,26,13,0,903.0,110.0,2.9,19.0,833.0,695.43,538.01
2016,3,26,13,15,898.5,109.5,2.95,18.5,817.0,656.49,509.35
2016,3,26,13,30,894.0,109.0,3.0,18.0,801.0,615.7,478.5
2016,3,26,13,45,875.5,113.5,3.05,18.0,774.5,570.12,442.22
2016,3,26,14,0,857.0,118.0,3.1,18.0,748.0,521.09,402.54
2016,3,26,14,15,606.0,207.0,3.15,18.0,643.5,440.72,338.93
2016,3,26,14,30,355.0,296.0,3.2,18.0,539.0,385.63,296.25
2016,3,26,14,45,573.0,206.5,3.25,18.0,573.0,362.31,272.76
2016,3,26,15,0,791.0,117.0,3.3,18.0,607.0,323.96,233.56
2016,3,26,15,15,704.0,131.0,3.3,17.5,544.5,265.85,185.69
2016,3,26,15,30,617.0,145.0,3.3,17.0,482.0,220.92,149.93
2016,3,26,15,45,475.0,163.0,3.35,17.0,409.0,180.64,122.78
2016,3,26,16,0,333.0,181.0,3.4,17.0,336.0,160.19,114.97
2016,3,26,16,15,387.5,150.0,3.4,16.5,310.5,110.37,81.35
2016,3,26,16,30,442.0,119.0,3.4,16.0,285.0,81.84,66.75
2016,3,26,16,45,408.5,106.5,3.4,15.5,242.0,75.04,61.06
2016,3,26,17,0,375.0,94.0,3.4,15.0,199.0,67.86,54.85
2016,3,26,17,15,327.5,78.0,3.35,14.5,155.5,57.57,45.67
2016,3,26,17,30,280.0,62.0,3.3,14.0,112.0,46.76,35.78
2016,3,26,17,45,200.5,45.0,3.3,13.5,75.0,34.58,24.45
2016,3,26,18,0,121.0,28.0,3.3,13.0,38.0,21.87,11.18
2016,3,26,18,15,60.5,14.0,3.25,12.5,19.0,13.34,0.0
2016,3,26,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,6,15,145.0,14.0,2.6,9.5,26.5,99.38,0.0
2016,3,27,6,30,290.0,28.0,2.7,10.0,53.0,210.91,159.7
2016,3,27,6,45,397.0,39.5,2.8,10.5,99.5,294.56,242.17
2016,3,27,7,0,504.0,51.0,2.9,11.0,146.0,387.22,323.76
2016,3,27,7,15,572.5,58.0,2.9,11.0,198.0,457.62,384.95
2016,3,27,7,30,641.0,65.0,2.9,11.0,250.0,531.65,446.64
2016,3,27,7,45,679.0,72.5,2.95,11.5,302.5,587.95,491.02
2016,3,27,8,0,717.0,80.0,3.0,12.0,355.0,644.68,533.08
2016,3,27,8,15,544.0,128.5,3.1,12.0,354.0,583.72,482.81
2016,3,27,8,30,371.0,177.0,3.2,12.0,353.0,502.76,415.37
2016,3,27,8,45,599.5,137.0,3.3,12.5,454.0,665.9,545.11
2016,3,27,9,0,828.0,97.0,3.4,13.0,555.0,813.98,652.82
2016,3,27,9,15,845.5,99.5,3.45,13.0,599.0,842.39,670.92
2016,3,27,9,30,863.0,102.0,3.5,13.0,643.0,868.2,688.02
2016,3,27,9,45,875.0,104.5,3.6,13.5,681.0,886.45,698.7
2016,3,27,10,0,887.0,107.0,3.7,14.0,719.0,895.13,702.65
2016,3,27,10,15,896.5,109.0,3.75,14.0,750.5,904.6,708.4
2016,3,27,10,30,906.0,111.0,3.8,14.0,782.0,910.81,711.95
2016,3,27,10,45,912.5,112.5,3.85,14.5,806.5,910.55,709.75
2016,3,27,11,0,919.0,114.0,3.9,15.0,831.0,906.92,705.38
2016,3,27,11,15,923.5,115.0,3.9,15.0,847.5,897.72,698.28
2016,3,27,11,30,928.0,116.0,3.9,15.0,864.0,885.19,688.99
2016,3,27,11,45,929.0,117.5,3.95,15.0,872.0,867.06,676.11
2016,3,27,12,0,930.0,119.0,4.0,15.0,880.0,845.83,661.1
2016,3,27,12,15,930.5,119.0,4.0,15.0,880.5,819.78,642.45
2016,3,27,12,30,931.0,119.0,4.0,15.0,881.0,790.9,621.77
2016,3,27,12,45,929.5,118.5,4.05,15.0,873.0,757.46,597.43
2016,3,27,13,0,928.0,118.0,4.1,15.0,865.0,721.57,569.82
2016,3,27,13,15,924.0,117.0,4.1,15.0,848.5,681.39,538.3
2016,3,27,13,30,920.0,116.0,4.1,15.0,832.0,639.28,504.66
2016,3,27,13,45,911.0,116.5,4.2,15.0,807.0,594.04,468.1
2016,3,27,14,0,902.0,117.0,4.3,15.0,782.0,547.62,429.73
2016,3,27,14,15,823.5,136.0,4.35,14.5,724.0,481.82,376.29
2016,3,27,14,30,745.0,155.0,4.4,14.0,666.0,420.42,325.6
2016,3,27,14,45,665.0,170.5,4.45,14.0,608.5,365.4,279.04
2016,3,27,15,0,585.0,186.0,4.5,14.0,551.0,317.76,238.68
2016,3,27,15,15,479.5,201.5,4.45,13.5,487.0,270.42,200.71
2016,3,27,15,30,374.0,217.0,4.4,13.0,423.0,239.11,177.53
2016,3,27,15,45,434.5,183.0,4.4,13.0,402.0,191.5,135.53
2016,3,27,16,0,495.0,149.0,4.4,13.0,381.0,144.01,96.96
2016,3,27,16,15,353.5,151.0,4.3,12.5,307.0,118.98,89.83
2016,3,27,16,30,212.0,153.0,4.2,12.0,233.0,111.05,93.74
2016,3,27,16,45,183.0,134.5,4.15,11.5,196.5,104.71,88.48
2016,3,27,17,0,154.0,116.0,4.1,11.0,160.0,91.33,76.75
2016,3,27,17,15,130.5,93.5,4.1,10.5,125.5,74.96,62.03
2016,3,27,17,30,107.0,71.0,4.1,10.0,91.0,58.09,46.54
2016,3,27,17,45,68.5,50.0,4.1,10.0,61.0,41.76,31.18
2016,3,27,18,0,30.0,29.0,4.1,10.0,31.0,24.98,14.2
2016,3,27,18,15,15.0,14.5,4.1,9.5,15.5,13.82,0.0
2016,3,27,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,6,15,187.0,14.0,4.3,6.5,31.0,120.87,0.0
2016,3,28,6,30,374.0,28.0,4.4,7.0,62.0,254.91,200.08
2016,3,28,6,45,488.0,36.5,4.55,7.5,112.0,342.8,287.14
2016,3,28,7,0,602.0,45.0,4.7,8.0,162.0,435.28,370.69
2016,3,28,7,15,664.5,51.0,4.75,8.0,216.0,505.27,433.08
2016,3,28,7,30,727.0,57.0,4.8,8.0,270.0,578.05,495.31
2016,3,28,7,45,769.0,61.0,4.9,8.5,324.5,636.17,541.2
2016,3,28,8,0,811.0,65.0,5.0,9.0,379.0,694.68,585.78
2016,3,28,8,15,838.5,68.0,5.0,9.0,432.0,740.79,620.12
2016,3,28,8,30,866.0,71.0,5.0,9.0,485.0,779.21,647.84
2016,3,28,8,45,886.5,73.5,5.0,9.5,534.0,816.18,672.83
2016,3,28,9,0,907.0,76.0,5.0,10.0,583.0,851.04,695.84
2016,3,28,9,15,921.5,78.0,4.95,10.0,627.0,877.82,713.55
2016,3,28,9,30,936.0,80.0,4.9,10.0,671.0,901.79,729.12
2016,3,28,9,45,946.0,82.0,4.85,10.5,709.5,918.83,738.19
2016,3,28,10,0,956.0,84.0,4.8,11.0,748.0,932.6,744.93
2016,3,28,10,15,963.5,85.5,4.75,11.0,779.0,940.24,748.71
2016,3,28,10,30,971.0,87.0,4.7,11.0,810.0,944.39,750.14
2016,3,28,10,45,975.5,88.0,4.7,11.5,834.0,941.85,745.9
2016,3,28,11,0,980.0,89.0,4.7,12.0,858.0,935.78,739.34
2016,3,28,11,15,983.0,89.5,4.65,12.0,873.5,924.39,730.14
2016,3,28,11,30,986.0,90.0,4.6,12.0,889.0,909.54,718.63
2016,3,28,11,45,986.0,91.0,4.6,12.0,896.5,889.36,703.78
2016,3,28,12,0,986.0,92.0,4.6,12.0,904.0,865.94,686.69
2016,3,28,12,15,619.5,249.0,4.5,12.0,759.0,714.58,569.89
2016,3,28,12,30,253.0,406.0,4.4,12.0,614.0,566.71,449.35
2016,3,28,12,45,600.0,258.0,4.35,12.5,745.0,660.78,527.34
2016,3,28,13,0,947.0,110.0,4.3,13.0,876.0,729.35,581.73
2016,3,28,13,15,498.5,228.0,4.2,13.0,630.5,517.54,413.78
2016,3,28,13,30,50.0,346.0,4.1,13.0,385.0,340.37,269.75
2016,3,28,13,45,286.5,305.5,4.05,13.0,519.5,421.92,336.13
2016,3,28,14,0,523.0,265.0,4.0,13.0,654.0,484.32,383.43
2016,3,28,14,15,400.5,291.5,3.9,12.5,582.0,426.06,336.46
2016,3,28,14,30,278.0,318.0,3.8,12.0,510.0,374.31,295.67
2016,3,28,14,45,139.0,175.0,3.75,12.0,271.0,200.21,157.88
2016,3,28,15,0,0.0,32.0,3.7,12.0,32.0,29.77,19.57
2016,3,28,15,15,0.0,22.0,3.6,12.0,22.0,20.45,11.77
2016,3,28,15,30,0.0,12.0,3.5,12.0,12.0,11.14,3.87
2016,3,28,15,45,403.0,47.5,3.4,12.0,237.5,87.92,51.05
2016,3,28,16,0,806.0,83.0,3.3,12.0,463.0,124.6,68.59
2016,3,28,16,15,774.5,79.0,3.15,11.5,411.0,74.84,44.52
2016,3,28,16,30,743.0,75.0,3.0,11.0,359.0,53.63,42.82
2016,3,28,16,45,701.0,69.0,2.95,11.0,305.5,46.22,36.26
2016,3,28,17,0,659.0,63.0,2.9,11.0,252.0,43.77,34.07
2016,3,28,17,15,590.5,56.0,2.9,10.5,199.0,40.31,30.91
2016,3,28,17,30,522.0,49.0,2.9,10.0,146.0,36.72,27.45
2016,3,28,17,45,409.5,38.5,2.9,9.5,99.5,29.74,20.73
2016,3,28,18,0,297.0,28.0,2.9,9.0,53.0,22.41,12.57
2016,3,28,18,15,148.5,14.0,2.9,8.5,26.5,13.34,0.0
2016,3,28,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,6,15,189.5,14.5,1.7,6.5,32.5,124.8,3.97
2016,3,29,6,30,379.0,29.0,1.8,7.0,65.0,260.11,205.8
2016,3,29,6,45,489.0,37.0,1.95,7.5,114.5,345.92,287.73
2016,3,29,7,0,599.0,45.0,2.1,8.0,164.0,436.12,367.31
2016,3,29,7,15,660.5,51.0,2.25,8.5,218.0,505.5,426.78
2016,3,29,7,30,722.0,57.0,2.4,9.0,272.0,577.65,485.84
2016,3,29,7,45,765.0,60.5,2.6,9.5,326.5,635.78,530.37
2016,3,29,8,0,808.0,64.0,2.8,10.0,381.0,694.38,573.88
2016,3,29,8,15,835.5,67.0,2.75,10.5,434.0,740.45,605.39
2016,3,29,8,30,863.0,70.0,2.7,11.0,487.0,778.83,630.36
2016,3,29,8,45,883.5,72.5,2.7,11.5,536.0,815.78,654.11
2016,3,29,9,0,904.0,75.0,2.7,12.0,585.0,850.63,675.93
2016,3,29,9,15,918.5,77.0,2.5,12.0,629.0,877.38,691.35
2016,3,29,9,30,933.0,79.0,2.3,12.0,673.0,901.31,704.5
2016,3,29,9,45,943.0,81.0,2.15,12.5,711.0,918.32,711.75
2016,3,29,10,0,953.0,83.0,2.0,13.0,749.0,932.06,716.68
2016,3,29,10,15,961.0,84.5,1.9,13.0,780.5,940.11,719.6
2016,3,29,10,30,969.0,86.0,1.8,13.0,812.0,944.68,720.3
2016,3,29,10,45,973.5,87.5,1.7,13.5,835.5,942.66,715.34
2016,3,29,11,0,978.0,89.0,1.6,14.0,859.0,937.1,708.22
2016,3,29,11,15,981.0,89.5,1.55,14.0,875.0,925.68,699.34
2016,3,29,11,30,984.0,90.0,1.5,14.0,891.0,910.81,688.36
2016,3,29,11,45,984.5,90.5,1.5,14.0,898.5,890.52,674.55
2016,3,29,12,0,985.0,91.0,1.5,14.0,906.0,866.99,658.67
2016,3,29,12,15,527.0,240.0,1.5,14.0,676.0,637.77,493.63
2016,3,29,12,30,69.0,389.0,1.5,14.0,446.0,413.51,319.79
2016,3,29,12,45,521.5,241.0,1.5,14.5,665.5,591.87,462.2
2016,3,29,13,0,974.0,93.0,1.5,15.0,885.0,734.14,567.07
2016,3,29,13,15,577.5,241.5,1.55,14.5,708.5,579.96,449.36
2016,3,29,13,30,181.0,390.0,1.6,14.0,532.0,452.15,350.71
2016,3,29,13,45,346.0,330.5,1.65,14.0,592.0,475.85,370.63
2016,3,29,14,0,511.0,271.0,1.7,14.0,652.0,484.74,376.69
2016,3,29,14,15,720.0,180.5,1.75,14.0,693.0,473.93,366.05
2016,3,29,14,30,929.0,90.0,1.8,14.0,734.0,451.55,343.5
2016,3,29,14,45,914.0,89.5,1.85,14.0,694.5,398.09,297.03
2016,3,29,15,0,899.0,89.0,1.9,14.0,655.0,344.89,249.91
2016,3,29,15,15,882.5,86.5,1.95,13.5,610.5,290.22,201.59
2016,3,29,15,30,866.0,84.0,2.0,13.0,566.0,236.47,154.43
2016,3,29,15,45,841.5,81.5,2.05,13.0,516.5,176.11,104.33
2016,3,29,16,0,817.0,79.0,2.1,13.0,467.0,124.53,67.18
2016,3,29,16,15,786.5,75.0,2.1,12.5,414.5,74.15,42.26
2016,3,29,16,30,756.0,71.0,2.1,12.0,362.0,50.25,39.62
2016,3,29,16,45,711.0,66.5,2.15,12.0,308.0,48.69,38.33
2016,3,29,17,0,666.0,62.0,2.2,12.0,254.0,42.85,33.11
2016,3,29,17,15,599.0,55.0,2.2,11.0,201.5,39.35,30.0
2016,3,29,17,30,532.0,48.0,2.2,10.0,149.0,35.7,26.58
2016,3,29,17,45,417.5,38.0,2.2,9.5,102.0,29.14,20.25
2016,3,29,18,0,303.0,28.0,2.2,9.0,55.0,22.26,12.72
2016,3,29,18,15,151.5,14.0,2.2,8.5,27.5,11.06,0.0
2016,3,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,130.5,18.0,1.85,7.5,31.5,100.95,25.95
2016,3,30,6,30,261.0,36.0,1.9,8.0,63.0,207.35,165.0
2016,3,30,6,45,363.5,48.5,1.95,8.5,109.5,290.93,242.1
2016,3,30,7,0,466.0,61.0,2.0,9.0,156.0,382.25,321.65
2016,3,30,7,15,532.5,69.5,1.95,9.5,207.5,452.93,381.26
2016,3,30,7,30,599.0,78.0,1.9,10.0,259.0,526.93,440.87
2016,3,30,7,45,648.5,83.0,1.85,10.5,312.5,587.39,487.32
2016,3,30,8,0,698.0,88.0,1.8,11.0,366.0,648.93,531.77
2016,3,30,8,15,729.5,92.5,1.8,11.0,417.0,696.6,565.45
2016,3,30,8,30,761.0,97.0,1.8,11.0,468.0,739.6,595.03
2016,3,30,8,45,788.5,99.5,1.8,11.5,517.0,780.09,621.16
2016,3,30,9,0,816.0,102.0,1.8,12.0,566.0,818.85,645.57
2016,3,30,9,15,833.0,105.0,1.8,12.0,609.0,847.2,663.47
2016,3,30,9,30,850.0,108.0,1.8,12.0,652.0,872.95,679.58
2016,3,30,9,45,865.0,109.0,1.85,12.5,690.0,891.88,690.25
2016,3,30,10,0,880.0,110.0,1.9,13.0,728.0,901.16,694.39
2016,3,30,10,15,889.0,111.5,1.9,13.0,759.0,909.51,698.83
2016,3,30,10,30,898.0,113.0,1.9,13.0,790.0,914.63,701.2
2016,3,30,10,45,905.5,114.0,1.95,13.5,814.0,914.6,699.52
2016,3,30,11,0,913.0,115.0,2.0,14.0,838.0,911.25,695.76
2016,3,30,11,15,917.0,115.5,2.0,14.0,854.0,901.04,688.23
2016,3,30,11,30,921.0,116.0,2.0,14.0,870.0,887.58,678.67
2016,3,30,11,45,923.0,116.0,2.0,14.5,877.5,868.79,664.35
2016,3,30,12,0,925.0,116.0,2.0,15.0,885.0,846.92,648.07
2016,3,30,12,15,925.0,116.0,2.0,15.0,884.5,820.55,629.96
2016,3,30,12,30,925.0,116.0,2.0,15.0,884.0,791.39,609.92
2016,3,30,12,45,927.0,113.5,2.0,15.0,876.5,758.68,587.33
2016,3,30,13,0,929.0,111.0,2.0,15.0,869.0,723.36,561.15
2016,3,30,13,15,925.0,110.0,2.05,15.0,852.0,683.14,531.07
2016,3,30,13,30,921.0,109.0,2.1,15.0,835.0,641.0,498.83
2016,3,30,13,45,915.0,107.5,2.15,15.0,810.5,595.59,463.27
2016,3,30,14,0,909.0,106.0,2.2,15.0,786.0,548.82,425.64
2016,3,30,14,15,899.5,104.5,2.3,15.0,754.5,499.29,384.94
2016,3,30,14,30,890.0,103.0,2.4,15.0,723.0,449.12,342.45
2016,3,30,14,45,877.5,100.5,2.5,15.0,684.5,396.64,297.0
2016,3,30,15,0,865.0,98.0,2.6,15.0,646.0,338.67,246.26
2016,3,30,15,15,848.0,95.5,2.75,14.5,602.0,285.14,198.96
2016,3,30,15,30,831.0,93.0,2.9,14.0,558.0,232.74,152.89
2016,3,30,15,45,808.0,89.5,3.05,14.0,509.5,180.02,108.83
2016,3,30,16,0,785.0,86.0,3.2,14.0,461.0,129.54,72.0
2016,3,30,16,15,753.5,82.0,3.25,13.5,409.5,80.81,47.22
2016,3,30,16,30,722.0,78.0,3.3,13.0,358.0,50.34,39.52
2016,3,30,16,45,677.0,72.5,3.4,12.5,304.5,48.51,38.08
2016,3,30,17,0,632.0,67.0,3.5,12.0,251.0,46.59,36.46
2016,3,30,17,15,564.5,59.5,3.4,11.0,199.5,42.87,33.17
2016,3,30,17,30,497.0,52.0,3.3,10.0,148.0,39.0,29.54
2016,3,30,17,45,385.5,41.5,3.25,9.5,101.5,32.14,22.94
2016,3,30,18,0,274.0,31.0,3.2,9.0,55.0,24.96,15.17
2016,3,30,18,15,137.0,15.5,3.1,9.0,27.5,12.36,0.0
2016,3,30,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,6,15,149.5,18.5,2.3,9.0,34.5,112.28,47.12
2016,3,31,6,30,299.0,37.0,2.4,9.0,69.0,229.95,184.35
2016,3,31,6,45,398.0,48.5,2.5,9.5,116.0,312.19,259.9
2016,3,31,7,0,497.0,60.0,2.6,10.0,163.0,402.05,338.23
2016,3,31,7,15,351.5,92.0,2.6,10.0,175.0,362.02,305.94
2016,3,31,7,30,206.0,124.0,2.6,10.0,187.0,301.01,254.08
2016,3,31,7,45,230.0,142.0,2.6,10.5,225.0,343.65,289.25
2016,3,31,8,0,254.0,160.0,2.6,11.0,263.0,387.06,323.67
2016,3,31,8,15,269.5,181.0,2.55,11.0,303.0,428.03,355.53
2016,3,31,8,30,285.0,202.0,2.5,11.0,343.0,468.58,386.4
2016,3,31,8,45,564.0,148.0,2.45,11.5,460.0,657.93,536.52
2016,3,31,9,0,843.0,94.0,2.4,12.0,577.0,835.16,663.56
2016,3,31,9,15,859.0,96.5,2.4,12.5,620.5,862.51,678.38
2016,3,31,9,30,875.0,99.0,2.4,13.0,664.0,880.37,687.82
2016,3,31,9,45,890.0,99.5,2.4,13.5,702.0,899.18,698.05
2016,3,31,10,0,905.0,100.0,2.4,14.0,740.0,915.04,706.23
2016,3,31,10,15,913.0,101.5,2.4,14.0,771.0,922.66,710.13
2016,3,31,10,30,921.0,103.0,2.4,14.0,802.0,926.97,711.98
2016,3,31,10,45,928.0,103.5,2.45,14.5,825.5,925.98,709.51
2016,3,31,11,0,935.0,104.0,2.5,15.0,849.0,921.59,704.91
2016,3,31,11,15,939.0,104.5,2.5,15.0,864.5,911.23,697.24
2016,3,31,11,30,943.0,105.0,2.5,15.0,880.0,897.55,687.47
2016,3,31,11,45,945.0,105.0,2.5,15.0,888.0,878.44,674.08
2016,3,31,12,0,947.0,105.0,2.5,15.0,896.0,856.2,658.62
2016,3,31,12,15,946.5,105.0,2.6,15.0,895.0,828.99,640.47
2016,3,31,12,30,946.0,105.0,2.7,15.0,894.0,798.97,620.24
2016,3,31,12,45,950.0,101.5,2.8,15.5,886.5,766.16,596.74
2016,3,31,13,0,954.0,98.0,2.9,16.0,879.0,730.57,570.08
2016,3,31,13,15,950.0,97.0,2.95,16.0,862.0,689.54,538.9
2016,3,31,13,30,946.0,96.0,3.0,16.0,845.0,646.54,505.52
2016,3,31,13,45,939.0,95.5,3.15,16.0,820.5,600.54,469.33
2016,3,31,14,0,932.0,95.0,3.3,16.0,796.0,553.19,430.98
2016,3,31,14,15,923.5,93.5,3.4,15.5,764.0,503.15,390.01
2016,3,31,14,30,915.0,92.0,3.5,15.0,732.0,452.35,347.05
2016,3,31,14,45,902.5,90.5,3.6,15.0,693.5,399.57,300.67
2016,3,31,15,0,890.0,89.0,3.7,15.0,655.0,346.84,253.39
2016,3,31,15,15,874.5,87.0,3.7,14.5,611.5,293.25,205.39
2016,3,31,15,30,859.0,85.0,3.7,14.0,568.0,234.02,153.27
2016,3,31,15,45,836.5,82.5,3.75,14.0,519.5,180.68,108.22
2016,3,31,16,0,814.0,80.0,3.8,14.0,471.0,129.48,70.42
2016,3,31,16,15,785.0,76.0,3.75,13.5,419.5,79.21,44.06
2016,3,31,16,30,756.0,72.0,3.7,13.0,368.0,50.76,39.88
2016,3,31,16,45,714.0,67.0,3.7,12.5,314.5,48.82,38.34
2016,3,31,17,0,672.0,62.0,3.7,12.0,261.0,42.59,32.86
2016,3,31,17,15,608.0,55.5,3.55,11.5,208.5,39.5,30.07
2016,3,31,17,30,544.0,49.0,3.4,11.0,156.0,36.29,27.02
2016,3,31,17,45,436.5,39.5,3.25,10.5,108.5,30.22,21.18
2016,3,31,18,0,329.0,30.0,3.1,10.0,61.0,23.88,14.39
2016,3,31,18,15,164.5,15.0,2.95,9.5,30.5,11.8,0.0
2016,3,31,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,180.0,17.5,2.4,8.5,37.5,131.07,70.3
2016,4,1,6,30,360.0,35.0,2.5,9.0,75.0,261.56,211.42
2016,4,1,6,45,454.5,44.5,2.65,9.5,123.0,341.59,285.0
2016,4,1,7,0,549.0,54.0,2.8,10.0,171.0,428.81,361.14
2016,4,1,7,15,608.5,60.5,2.8,10.0,224.0,495.7,418.36
2016,4,1,7,30,668.0,67.0,2.8,10.0,277.0,565.43,475.56
2016,4,1,7,45,707.5,72.5,2.8,10.5,329.5,617.91,515.1
2016,4,1,8,0,747.0,78.0,2.8,11.0,382.0,674.98,556.56
2016,4,1,8,15,775.0,82.0,2.75,11.5,433.5,721.16,588.21
2016,4,1,8,30,803.0,86.0,2.7,12.0,485.0,766.22,618.23
2016,4,1,8,45,824.0,89.0,2.7,12.5,532.5,802.84,641.7
2016,4,1,9,0,845.0,92.0,2.7,13.0,580.0,837.43,663.39
2016,4,1,9,15,860.0,94.5,2.65,13.0,623.0,863.96,679.93
2016,4,1,9,30,875.0,97.0,2.6,13.0,666.0,881.0,689.73
2016,4,1,9,45,886.5,99.0,2.6,13.5,703.0,898.44,699.06
2016,4,1,10,0,898.0,101.0,2.6,14.0,740.0,912.84,706.3
2016,4,1,10,15,906.0,102.5,2.5,14.0,770.5,920.4,709.33
2016,4,1,10,30,914.0,104.0,2.4,14.0,801.0,924.68,710.24
2016,4,1,10,45,920.5,105.0,2.35,14.0,824.5,923.76,708.21
2016,4,1,11,0,927.0,106.0,2.3,14.0,848.0,919.47,704.06
2016,4,1,11,15,931.0,106.5,2.25,14.0,863.5,909.14,695.94
2016,4,1,11,30,935.0,107.0,2.2,14.0,879.0,895.52,685.75
2016,4,1,11,45,937.0,107.0,2.2,14.5,886.5,876.5,671.23
2016,4,1,12,0,939.0,107.0,2.2,15.0,894.0,854.37,654.72
2016,4,1,12,15,939.0,107.0,2.2,15.0,893.5,827.68,636.34
2016,4,1,12,30,939.0,107.0,2.2,15.0,893.0,798.18,616.01
2016,4,1,12,45,940.5,104.5,2.2,15.0,885.0,764.73,592.83
2016,4,1,13,0,942.0,102.0,2.2,15.0,877.0,728.67,566.66
2016,4,1,13,15,938.0,101.5,2.25,15.0,860.5,688.47,536.48
2016,4,1,13,30,934.0,101.0,2.3,15.0,844.0,646.31,504.12
2016,4,1,13,45,929.0,99.5,2.35,15.0,819.5,600.96,468.5
2016,4,1,14,0,924.0,98.0,2.4,15.0,795.0,554.12,430.73
2016,4,1,14,15,915.5,96.5,2.45,15.0,763.5,504.4,389.62
2016,4,1,14,30,907.0,95.0,2.5,15.0,732.0,453.93,346.71
2016,4,1,14,45,896.0,93.0,2.6,15.0,694.0,401.61,301.27
2016,4,1,15,0,885.0,91.0,2.7,15.0,656.0,349.23,254.72
2016,4,1,15,15,869.5,88.5,2.75,14.5,612.5,295.46,206.98
2016,4,1,15,30,854.0,86.0,2.8,14.0,569.0,236.07,155.0
2016,4,1,15,45,833.5,83.0,2.9,14.0,520.5,182.86,109.99
2016,4,1,16,0,813.0,80.0,3.0,14.0,472.0,131.58,71.76
2016,4,1,16,15,784.0,76.0,3.0,13.5,420.5,81.32,44.76
2016,4,1,16,30,755.0,72.0,3.0,13.0,369.0,50.61,39.74
2016,4,1,16,45,713.0,67.0,3.0,12.5,316.0,48.67,38.21
2016,4,1,17,0,671.0,62.0,3.0,12.0,263.0,42.45,32.74
2016,4,1,17,15,609.0,55.5,2.85,11.5,210.5,39.36,29.97
2016,4,1,17,30,547.0,49.0,2.7,11.0,158.0,36.15,26.92
2016,4,1,17,45,443.0,39.5,2.55,10.5,110.5,30.09,21.11
2016,4,1,18,0,339.0,30.0,2.4,10.0,63.0,23.73,14.44
2016,4,1,18,15,169.5,15.0,2.3,9.5,31.5,11.71,0.0
2016,4,1,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,6,15,178.0,18.5,1.5,8.5,39.0,133.79,81.88
2016,4,2,6,30,356.0,37.0,1.5,9.0,78.0,263.12,213.11
2016,4,2,6,45,442.5,47.5,1.5,9.5,126.0,340.1,282.53
2016,4,2,7,0,529.0,58.0,1.5,10.0,174.0,423.57,353.95
2016,4,2,7,15,266.5,84.0,1.4,10.0,142.5,298.33,250.91
2016,4,2,7,30,4.0,110.0,1.3,10.0,111.0,113.17,91.62
2016,4,2,7,45,9.0,128.5,1.25,10.5,132.0,134.94,110.23
2016,4,2,8,0,14.0,147.0,1.2,11.0,153.0,156.92,128.15
2016,4,2,8,15,37.0,178.0,1.15,11.5,196.0,218.41,178.68
2016,4,2,8,30,60.0,209.0,1.1,12.0,239.0,270.93,220.41
2016,4,2,8,45,355.5,177.5,1.1,12.5,382.0,516.76,418.24
2016,4,2,9,0,651.0,146.0,1.1,13.0,525.0,742.04,583.6
2016,4,2,9,15,743.0,132.0,1.1,13.0,594.5,812.85,628.92
2016,4,2,9,30,835.0,118.0,1.1,13.0,664.0,879.69,672.3
2016,4,2,9,45,838.5,125.0,1.1,13.5,699.5,894.9,678.95
2016,4,2,10,0,842.0,132.0,1.1,14.0,735.0,906.89,684.21
2016,4,2,10,15,851.5,134.0,1.15,14.5,765.5,915.57,688.23
2016,4,2,10,30,861.0,136.0,1.2,15.0,796.0,921.05,690.28
2016,4,2,10,45,864.0,139.5,1.25,15.5,818.5,919.1,687.58
2016,4,2,11,0,867.0,143.0,1.3,16.0,841.0,913.88,682.93
2016,4,2,11,15,871.0,144.0,1.3,16.0,856.0,903.72,675.7
2016,4,2,11,30,875.0,145.0,1.3,16.0,871.0,890.37,666.54
2016,4,2,11,45,879.0,144.0,1.35,16.0,879.0,871.91,654.78
2016,4,2,12,0,883.0,143.0,1.4,16.0,887.0,846.6,638.46
2016,4,2,12,15,883.0,143.0,1.45,16.0,886.0,820.82,621.81
2016,4,2,12,30,883.0,143.0,1.5,16.0,885.0,794.7,604.83
2016,4,2,12,45,893.0,134.5,1.55,16.5,879.0,760.95,581.01
2016,4,2,13,0,903.0,126.0,1.6,17.0,873.0,726.56,555.65
2016,4,2,13,15,898.5,125.0,1.65,17.0,855.5,686.73,526.6
2016,4,2,13,30,894.0,124.0,1.7,17.0,838.0,645.1,495.52
2016,4,2,13,45,886.0,123.0,1.75,17.0,813.0,599.92,460.98
2016,4,2,14,0,878.0,122.0,1.8,17.0,788.0,553.61,424.58
2016,4,2,14,15,868.5,120.0,1.8,17.0,756.5,501.22,382.44
2016,4,2,14,30,859.0,118.0,1.8,17.0,725.0,451.31,340.91
2016,4,2,14,45,842.0,117.5,1.85,17.0,686.0,399.7,297.17
2016,4,2,15,0,825.0,117.0,1.9,17.0,647.0,348.79,253.02
2016,4,2,15,15,807.0,114.0,1.9,16.5,603.0,296.49,207.66
2016,4,2,15,30,789.0,111.0,1.9,16.0,559.0,245.52,163.57
2016,4,2,15,45,761.0,108.0,1.9,16.0,510.5,188.91,116.9
2016,4,2,16,0,733.0,105.0,1.9,16.0,462.0,140.29,81.13
2016,4,2,16,15,700.5,100.0,1.9,15.5,411.0,92.98,55.13
2016,4,2,16,30,668.0,95.0,1.9,15.0,360.0,62.4,49.81
2016,4,2,16,45,616.5,89.0,1.95,14.5,307.0,60.79,48.65
2016,4,2,17,0,565.0,83.0,2.0,14.0,254.0,59.13,47.34
2016,4,2,17,15,498.5,73.5,2.0,13.5,202.5,54.31,43.07
2016,4,2,17,30,432.0,64.0,2.0,13.0,151.0,49.25,38.37
2016,4,2,17,45,325.5,51.0,2.0,12.5,105.5,38.99,28.79
2016,4,2,18,0,219.0,38.0,2.0,12.0,60.0,29.67,19.46
2016,4,2,18,15,109.5,19.0,2.0,11.5,30.0,14.97,0.0
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,45,29.5,5.0,1.7,6.5,5.5,0.0,0.0
2016,4,3,6,0,59.0,10.0,1.7,7.0,11.0,35.89,0.0
2016,4,3,6,15,204.5,25.0,1.75,7.5,46.5,157.7,105.87
2016,4,3,6,30,350.0,40.0,1.8,8.0,82.0,264.57,216.26
2016,4,3,6,45,445.5,50.0,1.85,8.5,131.5,346.55,290.01
2016,4,3,7,0,541.0,60.0,1.9,9.0,181.0,435.52,366.44
2016,4,3,7,15,319.5,96.0,1.9,9.0,172.5,349.49,295.37
2016,4,3,7,30,98.0,132.0,1.9,9.0,164.0,225.91,189.54
2016,4,3,7,45,109.0,154.0,1.9,9.5,195.0,260.23,218.11
2016,4,3,8,0,120.0,176.0,1.9,10.0,226.0,294.62,245.46
2016,4,3,8,15,126.0,199.0,1.9,10.5,257.5,326.3,269.82
2016,4,3,8,30,132.0,222.0,1.9,11.0,289.0,357.55,293.34
2016,4,3,8,45,487.5,161.0,1.9,11.5,441.5,608.97,495.99
2016,4,3,9,0,843.0,100.0,1.9,12.0,594.0,850.93,670.4
2016,4,3,9,15,858.5,102.5,1.9,12.5,637.5,877.77,683.57
2016,4,3,9,30,874.0,105.0,1.9,13.0,681.0,901.91,697.13
2016,4,3,9,45,885.5,107.5,1.95,13.5,718.5,912.66,702.04
2016,4,3,10,0,897.0,110.0,2.0,14.0,756.0,927.4,709.93
2016,4,3,10,15,905.5,111.5,2.0,14.0,787.0,935.19,713.89
2016,4,3,10,30,914.0,113.0,2.0,14.0,818.0,939.69,715.83
2016,4,3,10,45,918.5,115.0,2.0,14.5,841.0,937.82,712.32
2016,4,3,11,0,923.0,117.0,2.0,15.0,864.0,932.58,706.76
2016,4,3,11,15,734.0,214.0,2.0,15.0,815.0,862.32,658.33
