Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,11,30,545.0,311.0,2.0,15.0,766.0,779.22,595.73
2016,4,3,11,45,737.0,217.0,2.0,15.5,837.5,831.41,636.16
2016,4,3,12,0,929.0,123.0,2.0,16.0,909.0,866.75,659.13
2016,4,3,12,15,929.0,123.0,2.05,16.0,908.0,840.0,640.82
2016,4,3,12,30,929.0,123.0,2.1,16.0,907.0,810.5,621.15
2016,4,3,12,45,923.5,124.5,2.15,16.0,897.0,775.8,597.73
2016,4,3,13,0,918.0,126.0,2.2,16.0,887.0,738.93,571.03
2016,4,3,13,15,913.5,125.0,2.25,16.0,870.0,698.5,541.03
2016,4,3,13,30,909.0,124.0,2.3,16.0,853.0,656.25,508.96
2016,4,3,13,45,897.5,125.0,2.4,16.0,827.0,610.17,473.39
2016,4,3,14,0,886.0,126.0,2.5,16.0,801.0,560.37,434.04
2016,4,3,14,15,738.5,174.5,2.55,16.0,721.5,486.36,375.37
2016,4,3,14,30,591.0,223.0,2.6,16.0,642.0,427.45,328.24
2016,4,3,14,45,713.0,171.5,2.65,16.0,650.5,395.44,298.74
2016,4,3,15,0,835.0,120.0,2.7,16.0,659.0,356.51,261.12
2016,4,3,15,15,817.0,116.5,2.7,15.5,614.5,303.23,214.44
2016,4,3,15,30,799.0,113.0,2.7,15.0,570.0,251.28,169.08
2016,4,3,15,45,776.5,109.0,2.75,14.5,521.5,194.07,121.38
2016,4,3,16,0,754.0,105.0,2.8,14.0,473.0,144.34,84.06
2016,4,3,16,15,722.0,99.5,2.75,13.5,421.5,95.48,56.25
2016,4,3,16,30,690.0,94.0,2.7,13.0,370.0,61.51,49.42
2016,4,3,16,45,647.5,87.0,2.7,13.0,317.0,59.07,47.41
2016,4,3,17,0,605.0,80.0,2.7,13.0,264.0,56.49,45.17
2016,4,3,17,15,539.5,71.0,2.6,12.0,211.5,51.98,41.25
2016,4,3,17,30,474.0,62.0,2.5,11.0,159.0,47.25,36.91
2016,4,3,17,45,375.0,49.5,2.45,10.5,112.0,38.91,29.0
2016,4,3,18,0,276.0,37.0,2.4,10.0,65.0,28.84,19.07
2016,4,3,18,15,138.0,18.5,2.35,9.5,32.5,14.54,0.0
2016,4,3,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,2.8,8.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.8,9.0,13.0,12.39,0.0
2016,4,4,6,15,180.0,27.0,2.85,9.5,50.0,149.0,104.72
2016,4,4,6,30,360.0,41.0,2.9,10.0,87.0,272.57,222.96
2016,4,4,6,45,456.5,50.5,2.95,10.5,137.0,355.36,297.17
2016,4,4,7,0,553.0,60.0,3.0,11.0,187.0,445.15,374.39
2016,4,4,7,15,613.0,67.0,3.0,11.5,241.0,513.89,431.5
2016,4,4,7,30,673.0,74.0,3.0,12.0,295.0,585.4,488.38
2016,4,4,7,45,715.5,78.5,3.0,12.5,349.0,643.12,531.14
2016,4,4,8,0,758.0,83.0,3.0,13.0,403.0,697.62,569.93
2016,4,4,8,15,786.5,87.5,2.95,13.0,455.0,745.24,603.29
2016,4,4,8,30,815.0,92.0,2.9,13.0,507.0,791.69,635.1
2016,4,4,8,45,834.5,95.5,2.9,13.5,555.0,827.92,658.01
2016,4,4,9,0,854.0,99.0,2.9,14.0,603.0,861.99,679.09
2016,4,4,9,15,869.0,101.5,2.8,14.5,646.5,888.55,693.86
2016,4,4,9,30,884.0,104.0,2.7,15.0,690.0,905.3,701.63
2016,4,4,9,45,893.5,107.0,2.65,15.5,727.0,921.95,709.82
2016,4,4,10,0,903.0,110.0,2.6,16.0,764.0,935.47,715.86
2016,4,4,10,15,911.5,111.5,2.5,16.0,794.5,943.23,718.93
2016,4,4,10,30,920.0,113.0,2.4,16.0,825.0,947.68,719.9
2016,4,4,10,45,924.0,115.0,2.35,16.5,848.0,945.28,715.52
2016,4,4,11,0,928.0,117.0,2.3,17.0,871.0,939.51,709.09
2016,4,4,11,15,931.5,118.0,2.25,17.0,886.0,928.94,700.95
2016,4,4,11,30,935.0,119.0,2.2,17.0,901.0,915.07,690.76
2016,4,4,11,45,934.5,120.0,2.2,17.0,908.0,894.65,676.77
2016,4,4,12,0,934.0,121.0,2.2,17.0,915.0,871.23,660.84
2016,4,4,12,15,933.5,121.0,2.15,17.0,914.0,843.96,641.88
2016,4,4,12,30,933.0,121.0,2.1,17.0,913.0,813.95,621.07
2016,4,4,12,45,935.0,118.5,2.1,17.5,904.5,780.82,597.36
2016,4,4,13,0,937.0,116.0,2.1,18.0,896.0,745.08,570.75
2016,4,4,13,15,932.5,115.0,2.2,18.0,878.5,704.04,540.95
2016,4,4,13,30,928.0,114.0,2.3,18.0,861.0,661.13,508.98
2016,4,4,13,45,919.0,114.0,2.45,18.0,835.0,614.89,473.8
2016,4,4,14,0,910.0,114.0,2.6,18.0,809.0,567.53,436.62
2016,4,4,14,15,900.0,112.0,2.85,17.5,776.5,517.11,396.96
2016,4,4,14,30,890.0,110.0,3.1,17.0,744.0,466.13,355.26
2016,4,4,14,45,875.0,108.5,3.35,17.0,704.5,408.39,306.36
2016,4,4,15,0,860.0,107.0,3.6,17.0,665.0,355.59,260.04
2016,4,4,15,15,843.0,104.0,3.7,16.5,620.5,301.73,212.62
2016,4,4,15,30,826.0,101.0,3.8,16.0,576.0,249.04,166.29
2016,4,4,15,45,800.5,98.5,3.9,16.0,526.5,196.84,122.21
2016,4,4,16,0,775.0,96.0,4.0,16.0,477.0,147.18,84.72
2016,4,4,16,15,743.5,91.5,3.8,15.5,425.0,92.48,51.87
2016,4,4,16,30,712.0,87.0,3.6,15.0,373.0,56.12,44.25
2016,4,4,16,45,666.5,81.0,3.45,14.5,319.5,54.21,42.8
2016,4,4,17,0,621.0,75.0,3.3,14.0,266.0,52.2,41.16
2016,4,4,17,15,554.5,67.5,3.15,13.5,213.5,48.79,38.15
2016,4,4,17,30,488.0,60.0,3.0,13.0,161.0,45.24,34.84
2016,4,4,17,45,384.0,48.5,2.9,12.5,114.0,37.77,27.79
2016,4,4,18,0,280.0,37.0,2.8,12.0,67.0,28.78,18.96
2016,4,4,18,15,140.0,18.5,2.7,11.5,33.5,14.5,0.32
2016,4,4,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,5,45,57.5,6.5,1.8,8.5,8.5,0.0,0.0
2016,4,5,6,0,115.0,13.0,1.7,9.0,17.0,64.66,0.0
2016,4,5,6,15,269.0,26.0,1.65,9.5,56.0,196.39,144.15
2016,4,5,6,30,423.0,39.0,1.6,10.0,95.0,306.25,249.96
2016,4,5,6,45,510.0,48.0,1.55,10.5,145.5,385.6,319.98
2016,4,5,7,0,597.0,57.0,1.5,11.0,196.0,471.23,391.73
2016,4,5,7,15,653.0,63.0,1.55,11.5,250.5,537.79,445.6
2016,4,5,7,30,709.0,69.0,1.6,12.0,305.0,602.71,495.43
2016,4,5,7,45,752.0,72.5,1.65,12.5,360.0,661.4,537.63
2016,4,5,8,0,795.0,76.0,1.7,13.0,415.0,720.42,578.68
2016,4,5,8,15,821.0,79.5,1.75,13.5,467.0,765.86,608.7
2016,4,5,8,30,847.0,83.0,1.8,14.0,519.0,809.96,637.21
2016,4,5,8,45,868.0,85.0,1.85,14.5,567.5,846.36,659.8
2016,4,5,9,0,889.0,87.0,1.9,15.0,616.0,873.71,675.88
2016,4,5,9,15,902.5,89.0,1.95,15.5,659.0,899.06,690.58
2016,4,5,9,30,916.0,91.0,2.0,16.0,702.0,921.6,703.33
2016,4,5,9,45,925.0,93.5,2.05,16.5,739.0,937.7,711.74
2016,4,5,10,0,934.0,96.0,2.1,17.0,776.0,950.57,718.12
2016,4,5,10,15,941.5,97.5,2.15,17.0,806.5,957.64,722.1
2016,4,5,10,30,949.0,99.0,2.2,17.0,837.0,961.32,724.01
2016,4,5,10,45,953.0,100.0,2.25,17.5,859.5,957.88,719.98
2016,4,5,11,0,957.0,101.0,2.3,18.0,882.0,951.01,713.86
2016,4,5,11,15,960.0,101.5,2.3,18.0,897.5,939.34,705.54
2016,4,5,11,30,963.0,102.0,2.3,18.0,913.0,924.3,695.12
2016,4,5,11,45,964.5,102.5,2.35,18.5,919.5,904.72,680.93
2016,4,5,12,0,966.0,103.0,2.4,19.0,926.0,881.96,664.69
2016,4,5,12,15,965.0,103.0,2.35,19.0,925.0,853.7,645.18
2016,4,5,12,30,964.0,103.0,2.3,19.0,924.0,822.62,623.79
2016,4,5,12,45,962.5,102.0,2.25,19.5,914.5,787.57,598.5
2016,4,5,13,0,961.0,101.0,2.2,20.0,905.0,750.05,571.1
2016,4,5,13,15,956.5,100.5,2.15,20.0,887.0,708.72,540.33
2016,4,5,13,30,952.0,100.0,2.1,20.0,869.0,665.46,507.55
2016,4,5,13,45,945.0,99.0,2.05,20.0,843.5,618.6,471.44
2016,4,5,14,0,938.0,98.0,2.0,20.0,818.0,570.42,433.45
2016,4,5,14,15,929.0,96.5,2.0,20.0,785.5,519.77,392.8
2016,4,5,14,30,920.0,95.0,2.0,20.0,753.0,468.4,350.43
2016,4,5,14,45,907.5,93.0,2.0,20.0,713.5,414.84,305.26
2016,4,5,15,0,895.0,91.0,2.0,20.0,674.0,361.38,259.11
2016,4,5,15,15,879.0,89.0,1.95,19.5,629.5,307.31,212.28
2016,4,5,15,30,863.0,87.0,1.9,19.0,585.0,254.12,166.24
2016,4,5,15,45,841.5,84.0,1.85,19.0,536.0,193.69,116.02
2016,4,5,16,0,820.0,81.0,1.8,19.0,487.0,141.8,76.95
2016,4,5,16,15,791.0,77.0,1.7,18.5,435.0,91.0,47.76
2016,4,5,16,30,762.0,73.0,1.6,18.0,383.0,50.87,39.11
2016,4,5,16,45,721.0,68.5,1.55,18.0,329.0,49.37,37.95
2016,4,5,17,0,680.0,64.0,1.5,18.0,275.0,43.49,32.84
2016,4,5,17,15,619.0,57.5,1.5,17.0,222.0,40.47,30.28
2016,4,5,17,30,558.0,51.0,1.5,16.0,169.0,37.31,27.45
2016,4,5,17,45,458.5,42.0,1.5,15.0,120.5,31.76,22.29
2016,4,5,18,0,359.0,33.0,1.5,14.0,72.0,25.96,16.51
2016,4,5,18,15,179.5,16.5,1.5,13.5,36.0,12.7,0.65
2016,4,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,6,5,45,57.5,7.0,2.45,11.5,9.0,6.67,0.0
2016,4,6,6,0,115.0,14.0,2.5,12.0,18.0,82.28,0.0
2016,4,6,6,15,259.5,27.0,2.55,12.5,57.0,193.61,144.47
2016,4,6,6,30,404.0,40.0,2.6,13.0,96.0,298.62,242.99
2016,4,6,6,45,492.0,49.0,2.65,14.0,146.5,378.1,312.49
2016,4,6,7,0,580.0,58.0,2.7,15.0,197.0,463.94,384.09
2016,4,6,7,15,636.0,64.5,2.65,15.5,250.5,530.68,437.93
2016,4,6,7,30,692.0,71.0,2.6,16.0,304.0,599.88,490.88
2016,4,6,7,45,730.5,75.5,2.55,16.5,358.0,651.76,527.6
2016,4,6,8,0,769.0,80.0,2.5,17.0,412.0,707.99,566.32
2016,4,6,8,15,796.5,84.0,2.5,17.5,464.0,754.55,597.05
2016,4,6,8,30,824.0,88.0,2.5,18.0,516.0,799.9,626.22
2016,4,6,8,45,844.5,91.0,2.5,18.5,564.5,836.58,648.69
2016,4,6,9,0,865.0,94.0,2.5,19.0,613.0,871.13,669.4
2016,4,6,9,15,880.0,96.5,2.5,19.0,656.0,890.81,680.92
2016,4,6,9,30,895.0,99.0,2.5,19.0,699.0,914.86,695.62
2016,4,6,9,45,906.0,101.0,2.55,19.5,736.5,931.85,704.59
2016,4,6,10,0,917.0,103.0,2.6,20.0,774.0,945.72,711.57
2016,4,6,10,15,924.5,104.5,2.6,20.5,804.5,952.63,713.56
2016,4,6,10,30,932.0,106.0,2.6,21.0,835.0,956.19,713.51
2016,4,6,10,45,936.5,107.5,2.6,21.5,858.0,953.67,709.58
2016,4,6,11,0,941.0,109.0,2.6,22.0,881.0,947.76,703.61
2016,4,6,11,15,944.0,110.0,2.55,22.0,896.0,936.63,695.27
2016,4,6,11,30,947.0,111.0,2.5,22.0,911.0,922.18,684.9
2016,4,6,11,45,947.5,112.0,2.45,22.5,917.5,902.4,669.81
2016,4,6,12,0,948.0,113.0,2.4,23.0,924.0,879.53,652.85
2016,4,6,12,15,947.0,112.5,2.35,23.0,922.5,851.08,633.52
2016,4,6,12,30,946.0,112.0,2.3,23.0,921.0,819.9,612.38
2016,4,6,12,45,941.0,113.0,2.25,23.5,910.5,784.62,587.28
2016,4,6,13,0,936.0,114.0,2.2,24.0,900.0,747.11,559.95
2016,4,6,13,15,931.5,113.0,2.15,24.0,882.0,706.09,529.94
2016,4,6,13,30,927.0,112.0,2.1,24.0,864.0,663.22,498.02
2016,4,6,13,45,919.0,111.5,2.05,24.0,838.5,617.15,463.09
2016,4,6,14,0,911.0,111.0,2.0,24.0,813.0,569.88,426.44
2016,4,6,14,15,711.0,183.0,1.9,24.0,717.0,485.96,362.32
2016,4,6,14,30,511.0,255.0,1.8,24.0,621.0,424.1,314.96
2016,4,6,14,45,688.0,179.5,1.75,24.0,645.5,398.04,290.91
2016,4,6,15,0,865.0,104.0,1.7,24.0,670.0,358.97,253.78
2016,4,6,15,15,848.5,101.0,1.6,24.0,625.5,304.98,207.56
2016,4,6,15,30,832.0,98.0,1.5,24.0,581.0,252.1,162.47
2016,4,6,15,45,713.0,114.5,1.45,24.0,504.0,194.26,119.39
2016,4,6,16,0,594.0,131.0,1.4,24.0,427.0,153.75,93.73
2016,4,6,16,15,508.5,133.5,1.3,23.5,368.0,117.54,75.31
2016,4,6,16,30,423.0,136.0,1.2,23.0,309.0,91.99,73.25
2016,4,6,16,45,387.5,123.5,1.1,23.0,265.5,85.67,68.12
2016,4,6,17,0,352.0,111.0,1.0,23.0,222.0,78.97,62.53
2016,4,6,17,15,431.5,84.5,1.0,22.0,194.5,61.51,47.77
2016,4,6,17,30,511.0,58.0,1.0,21.0,167.0,43.13,31.88
2016,4,6,17,45,411.5,47.5,1.0,20.5,119.5,36.51,25.84
2016,4,6,18,0,312.0,37.0,1.0,20.0,72.0,29.56,19.13
2016,4,6,18,15,156.0,18.5,0.85,20.0,36.0,14.4,2.28
2016,4,6,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,2.5,1.75,11.5,2.5,2.38,0.0
2016,4,7,6,0,0.0,5.0,1.8,12.0,5.0,4.62,0.0
2016,4,7,6,15,0.0,15.5,1.9,12.5,15.5,14.37,5.75
2016,4,7,6,30,0.0,26.0,2.0,13.0,26.0,24.12,14.67
2016,4,7,6,45,0.0,39.5,2.1,13.5,39.5,36.69,25.67
2016,4,7,7,0,0.0,53.0,2.2,14.0,53.0,49.28,36.57
2016,4,7,7,15,0.0,67.5,2.25,14.0,67.5,63.63,48.87
2016,4,7,7,30,0.0,82.0,2.3,14.0,82.0,77.88,60.9
2016,4,7,7,45,12.0,122.5,2.35,14.5,127.5,129.2,104.04
2016,4,7,8,0,24.0,163.0,2.4,15.0,173.0,181.56,147.0
2016,4,7,8,15,105.5,197.0,2.4,15.0,251.0,307.57,250.74
2016,4,7,8,30,187.0,231.0,2.4,15.0,329.0,414.25,335.57
2016,4,7,8,45,493.5,173.0,2.4,15.5,463.5,634.2,508.69
2016,4,7,9,0,800.0,115.0,2.4,16.0,598.0,841.87,657.32
2016,4,7,9,15,632.5,183.5,2.35,16.0,582.0,784.76,612.73
2016,4,7,9,30,465.0,252.0,2.3,16.0,566.0,709.41,553.1
2016,4,7,9,45,466.0,266.5,2.25,16.0,595.5,725.81,563.79
2016,4,7,10,0,467.0,281.0,2.2,16.0,625.0,740.05,572.14
2016,4,7,10,15,491.0,285.5,2.15,16.0,660.0,762.49,586.99
2016,4,7,10,30,515.0,290.0,2.1,16.0,695.0,782.81,600.17
2016,4,7,10,45,530.5,297.0,2.1,16.5,724.5,795.71,607.17
2016,4,7,11,0,546.0,304.0,2.1,17.0,754.0,806.11,612.49
2016,4,7,11,15,717.0,219.0,2.1,17.0,820.5,860.26,653.74
2016,4,7,11,30,888.0,134.0,2.1,17.0,887.0,896.86,677.75
2016,4,7,11,45,887.0,135.5,2.15,17.0,893.0,877.09,664.13
2016,4,7,12,0,886.0,137.0,2.2,17.0,899.0,854.48,649.17
2016,4,7,12,15,686.0,240.0,2.2,17.0,830.0,773.94,590.97
2016,4,7,12,30,486.0,343.0,2.2,17.0,761.0,692.07,528.45
2016,4,7,12,45,434.5,359.5,2.25,17.0,730.5,647.6,496.07
2016,4,7,13,0,383.0,376.0,2.3,17.0,700.0,605.62,464.84
2016,4,7,13,15,606.5,266.0,2.3,16.5,766.0,632.6,489.09
2016,4,7,13,30,830.0,156.0,2.3,16.0,832.0,644.1,500.06
2016,4,7,13,45,680.0,217.5,2.35,16.0,760.5,572.27,443.84
2016,4,7,14,0,530.0,279.0,2.4,16.0,689.0,512.52,396.85
2016,4,7,14,15,422.0,302.5,2.4,16.0,620.5,451.33,349.19
2016,4,7,14,30,314.0,326.0,2.4,16.0,552.0,403.36,311.73
2016,4,7,14,45,274.5,314.5,2.45,16.0,505.0,359.02,277.04
2016,4,7,15,0,235.0,303.0,2.5,16.0,458.0,324.93,250.22
2016,4,7,15,15,206.0,284.0,2.5,15.5,413.5,286.01,219.96
2016,4,7,15,30,177.0,265.0,2.5,15.0,369.0,250.22,192.32
2016,4,7,15,45,128.5,239.5,2.5,15.0,311.5,210.05,162.03
2016,4,7,16,0,80.0,214.0,2.5,15.0,254.0,182.78,142.73
2016,4,7,16,15,59.5,187.0,2.4,14.5,215.0,154.49,121.94
2016,4,7,16,30,39.0,160.0,2.3,14.0,176.0,129.24,108.49
2016,4,7,16,45,31.5,139.0,2.25,14.0,151.0,113.72,95.28
2016,4,7,17,0,24.0,118.0,2.2,14.0,126.0,97.84,81.52
2016,4,7,17,15,15.5,96.5,2.05,13.5,101.5,84.33,69.72
2016,4,7,17,30,7.0,75.0,1.9,13.0,77.0,66.27,53.56
2016,4,7,17,45,3.5,54.0,1.8,13.0,55.0,48.4,37.21
2016,4,7,18,0,0.0,33.0,1.7,13.0,33.0,30.27,20.46
2016,4,7,18,15,0.0,16.5,1.65,12.5,16.5,15.31,3.89
2016,4,7,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.4,10.5,4.0,3.81,0.0
2016,4,8,6,0,0.0,8.0,1.4,11.0,8.0,7.41,0.0
2016,4,8,6,15,0.0,23.5,1.45,11.0,23.5,21.82,12.0
2016,4,8,6,30,0.0,39.0,1.5,11.0,39.0,37.21,25.96
2016,4,8,6,45,0.0,58.5,1.55,11.5,58.5,57.69,43.89
2016,4,8,7,0,0.0,78.0,1.6,12.0,78.0,77.63,61.13
2016,4,8,7,15,2.5,98.5,1.6,12.5,99.5,100.1,80.22
2016,4,8,7,30,5.0,119.0,1.6,13.0,121.0,122.46,98.82
2016,4,8,7,45,2.5,93.5,1.6,13.5,94.5,90.69,71.64
2016,4,8,8,0,0.0,68.0,1.6,14.0,68.0,63.27,48.17
2016,4,8,8,15,0.0,91.0,1.55,14.0,91.0,85.12,66.37
2016,4,8,8,30,0.0,114.0,1.5,14.0,114.0,107.75,84.9
2016,4,8,8,45,43.0,193.0,1.5,14.5,219.0,235.27,189.55
2016,4,8,9,0,86.0,272.0,1.5,15.0,324.0,360.39,287.18
2016,4,8,9,15,50.0,251.5,1.5,15.0,282.5,302.91,240.18
2016,4,8,9,30,14.0,231.0,1.5,15.0,241.0,235.94,186.19
2016,4,8,9,45,10.0,212.5,1.55,15.0,219.5,212.62,167.58
2016,4,8,10,0,6.0,194.0,1.6,15.0,198.0,189.98,149.28
2016,4,8,10,15,13.0,240.5,1.65,15.0,251.0,241.63,190.11
2016,4,8,10,30,20.0,287.0,1.7,15.0,304.0,293.05,229.85
2016,4,8,10,45,47.0,339.0,1.75,15.0,378.5,377.63,294.91
2016,4,8,11,0,74.0,391.0,1.8,15.0,453.0,451.08,349.96
2016,4,8,11,15,63.5,388.0,1.85,15.0,441.5,434.33,336.51
2016,4,8,11,30,53.0,385.0,1.9,15.0,430.0,417.87,323.86
2016,4,8,11,45,99.5,411.0,1.95,15.0,496.5,477.52,369.62
2016,4,8,12,0,146.0,437.0,2.0,15.0,563.0,538.14,414.81
2016,4,8,12,15,185.0,434.5,2.0,15.0,594.5,557.08,429.01
2016,4,8,12,30,224.0,432.0,2.0,15.0,626.0,573.32,441.35
2016,4,8,12,45,199.0,429.5,2.05,15.5,600.5,540.29,415.84
2016,4,8,13,0,174.0,427.0,2.1,16.0,575.0,508.45,391.46
2016,4,8,13,15,204.0,415.0,2.1,16.0,584.5,505.56,389.93
2016,4,8,13,30,234.0,403.0,2.1,16.0,594.0,500.13,386.09
2016,4,8,13,45,286.0,378.0,2.15,16.0,605.0,490.12,379.06
2016,4,8,14,0,338.0,353.0,2.2,16.0,616.0,478.35,370.08
2016,4,8,14,15,274.5,350.0,2.2,15.5,558.0,424.8,329.41
2016,4,8,14,30,211.0,347.0,2.2,15.0,500.0,382.3,297.19
2016,4,8,14,45,105.5,235.5,2.25,15.0,312.0,240.98,188.42
2016,4,8,15,0,0.0,124.0,2.3,15.0,124.0,114.63,89.17
2016,4,8,15,15,2.5,152.0,2.3,14.5,153.5,139.48,110.03
2016,4,8,15,30,5.0,180.0,2.3,14.0,183.0,162.62,129.3
2016,4,8,15,45,2.5,133.5,2.3,14.0,135.0,121.99,96.39
2016,4,8,16,0,0.0,87.0,2.3,14.0,87.0,80.99,62.77
2016,4,8,16,15,0.0,59.0,2.25,13.5,59.0,54.87,41.11
2016,4,8,16,30,0.0,31.0,2.2,13.0,31.0,28.78,20.21
2016,4,8,16,45,0.0,26.5,2.15,13.0,26.5,24.59,16.52
2016,4,8,17,0,0.0,22.0,2.1,13.0,22.0,20.4,12.78
2016,4,8,17,15,0.0,17.5,2.0,12.5,17.5,16.22,9.03
2016,4,8,17,30,0.0,13.0,1.9,12.0,13.0,12.04,5.23
2016,4,8,17,45,0.0,9.0,1.8,12.0,9.0,8.33,1.79
2016,4,8,18,0,0.0,5.0,1.7,12.0,5.0,4.62,0.0
2016,4,8,18,15,0.0,2.5,1.65,12.0,2.5,2.31,0.0
2016,4,8,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.0,2.0,11.0,1.0,0.95,0.0
2016,4,9,6,0,0.0,2.0,2.0,11.0,2.0,1.85,0.0
2016,4,9,6,15,0.0,5.0,2.0,11.0,5.0,4.62,0.0
2016,4,9,6,30,0.0,8.0,2.0,11.0,8.0,7.4,0.66
2016,4,9,6,45,0.0,12.0,2.05,11.5,12.0,11.11,3.94
2016,4,9,7,0,0.0,16.0,2.1,12.0,16.0,14.82,7.2
2016,4,9,7,15,0.0,20.5,2.1,12.0,20.5,19.01,10.84
2016,4,9,7,30,0.0,25.0,2.1,12.0,25.0,23.19,14.44
2016,4,9,7,45,0.0,65.0,2.15,12.0,65.0,60.46,46.38
2016,4,9,8,0,0.0,105.0,2.2,12.0,105.0,99.78,79.5
2016,4,9,8,15,0.0,96.0,2.15,12.0,96.0,90.08,71.01
2016,4,9,8,30,0.0,87.0,2.1,12.0,87.0,81.05,63.19
2016,4,9,8,45,0.0,106.0,2.1,12.5,106.0,99.46,78.24
2016,4,9,9,0,0.0,125.0,2.1,13.0,125.0,117.95,93.12
2016,4,9,9,15,0.0,120.0,2.05,13.0,120.0,112.83,88.62
2016,4,9,9,30,0.0,115.0,2.0,13.0,115.0,107.87,84.32
2016,4,9,9,45,0.0,98.0,2.0,13.0,98.0,91.53,70.7
2016,4,9,10,0,0.0,81.0,2.0,13.0,81.0,75.57,57.42
2016,4,9,10,15,0.0,81.5,2.0,13.0,81.5,76.06,57.74
2016,4,9,10,30,0.0,82.0,2.0,13.0,82.0,76.55,58.06
2016,4,9,10,45,1.5,121.5,2.05,13.5,123.0,115.24,89.57
2016,4,9,11,0,3.0,161.0,2.1,14.0,164.0,154.04,120.63
2016,4,9,11,15,4.5,169.5,2.05,14.0,173.5,163.2,127.84
2016,4,9,11,30,6.0,178.0,2.0,14.0,183.0,172.24,135.01
2016,4,9,11,45,6.5,182.0,2.0,14.0,187.5,176.06,137.98
2016,4,9,12,0,7.0,186.0,2.0,14.0,192.0,179.79,140.91
2016,4,9,12,15,7.0,188.0,2.0,14.0,194.5,181.17,141.98
2016,4,9,12,30,7.0,190.0,2.0,14.0,197.0,182.5,143.04
2016,4,9,12,45,11.5,236.0,2.0,14.0,246.0,227.64,178.88
2016,4,9,13,0,16.0,282.0,2.0,14.0,295.0,271.68,213.31
2016,4,9,13,15,11.5,237.0,2.0,14.0,246.5,226.44,177.79
2016,4,9,13,30,7.0,192.0,2.0,14.0,198.0,181.86,142.67
2016,4,9,13,45,3.5,151.5,2.0,14.0,154.5,142.45,111.27
2016,4,9,14,0,0.0,111.0,2.0,14.0,111.0,103.35,79.72
2016,4,9,14,15,0.0,72.5,2.0,14.0,72.5,67.63,50.6
2016,4,9,14,30,0.0,34.0,2.0,14.0,34.0,31.67,20.86
2016,4,9,14,45,0.0,43.0,2.05,14.0,43.0,40.05,27.93
2016,4,9,15,0,0.0,52.0,2.1,14.0,52.0,48.42,35.0
2016,4,9,15,15,0.0,80.0,2.05,14.0,80.0,74.55,56.88
2016,4,9,15,30,0.0,108.0,2.0,14.0,108.0,99.98,78.14
2016,4,9,15,45,0.0,88.0,2.0,14.0,88.0,81.99,63.39
2016,4,9,16,0,0.0,68.0,2.0,14.0,68.0,63.28,47.95
2016,4,9,16,15,0.0,64.0,1.9,13.5,64.0,59.54,45.07
2016,4,9,16,30,0.0,60.0,1.8,13.0,60.0,55.8,44.31
2016,4,9,16,45,0.0,51.5,1.75,13.0,51.5,47.86,37.37
2016,4,9,17,0,0.0,43.0,1.7,13.0,43.0,39.93,30.35
2016,4,9,17,15,0.0,34.5,1.55,12.5,34.5,32.02,23.3
2016,4,9,17,30,0.0,26.0,1.4,12.0,26.0,24.11,16.13
2016,4,9,17,45,0.0,19.0,1.3,12.0,19.0,17.61,10.1
2016,4,9,18,0,0.0,12.0,1.2,12.0,12.0,11.11,4.05
2016,4,9,18,15,0.0,6.5,1.2,12.0,6.5,6.01,0.0
2016,4,9,18,30,0.0,1.0,1.2,12.0,1.0,0.95,0.0
2016,4,9,18,45,0.0,0.5,1.2,12.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,11.0,0.5,0.48,0.0
2016,4,10,6,0,0.0,1.0,1.7,11.0,1.0,0.92,0.0
2016,4,10,6,15,0.0,3.0,1.75,11.0,3.0,2.77,0.0
2016,4,10,6,30,0.0,5.0,1.8,11.0,5.0,4.62,0.0
2016,4,10,6,45,0.0,7.5,1.9,11.0,7.5,6.94,0.36
2016,4,10,7,0,0.0,10.0,2.0,11.0,10.0,9.26,2.41
2016,4,10,7,15,0.0,12.5,2.0,11.0,12.5,11.58,4.44
2016,4,10,7,30,0.0,15.0,2.0,11.0,15.0,13.91,6.45
2016,4,10,7,45,0.0,24.5,2.05,11.5,24.5,22.73,14.03
2016,4,10,8,0,0.0,34.0,2.1,12.0,34.0,31.58,21.53
2016,4,10,8,15,0.0,43.5,2.1,12.0,43.5,40.43,29.0
2016,4,10,8,30,0.0,53.0,2.1,12.0,53.0,49.3,36.41
2016,4,10,8,45,0.0,85.5,2.1,12.0,85.5,79.67,61.85
2016,4,10,9,0,0.0,118.0,2.1,12.0,118.0,111.03,87.75
2016,4,10,9,15,0.0,132.5,2.1,12.0,132.5,125.05,99.04
2016,4,10,9,30,0.0,147.0,2.1,12.0,147.0,139.03,110.24
2016,4,10,9,45,2.0,162.5,2.15,12.5,164.5,155.75,123.48
2016,4,10,10,0,4.0,178.0,2.2,13.0,182.0,172.42,136.55
2016,4,10,10,15,4.0,175.0,2.25,13.0,178.5,169.16,133.67
2016,4,10,10,30,4.0,172.0,2.3,13.0,175.0,165.96,130.93
2016,4,10,10,45,6.5,194.5,2.35,13.0,200.0,189.59,149.86
2016,4,10,11,0,9.0,217.0,2.4,13.0,225.0,213.01,168.43
2016,4,10,11,15,7.0,193.0,2.45,13.0,199.0,187.76,148.07
2016,4,10,11,30,5.0,169.0,2.5,13.0,173.0,162.88,128.03
2016,4,10,11,45,6.0,178.5,2.55,13.5,184.0,172.35,135.42
2016,4,10,12,0,7.0,188.0,2.6,14.0,195.0,181.68,142.6
2016,4,10,12,15,14.5,255.0,2.65,14.0,268.5,249.66,196.59
2016,4,10,12,30,22.0,322.0,2.7,14.0,342.0,316.24,248.43
2016,4,10,12,45,16.0,272.5,2.8,14.0,287.0,264.52,207.97
2016,4,10,13,0,10.0,223.0,2.9,14.0,232.0,213.72,168.09
2016,4,10,13,15,13.0,250.5,2.95,13.5,262.0,239.7,189.28
2016,4,10,13,30,16.0,278.0,3.0,13.0,292.0,264.85,209.62
2016,4,10,13,45,8.5,213.5,3.05,13.0,221.0,201.36,159.22
2016,4,10,14,0,1.0,149.0,3.1,13.0,150.0,138.51,108.74
2016,4,10,14,15,4.0,175.0,3.1,13.0,178.0,162.98,128.89
2016,4,10,14,30,7.0,201.0,3.1,13.0,206.0,186.49,148.07
2016,4,10,14,45,6.0,194.5,3.1,13.0,199.0,179.33,142.49
2016,4,10,15,0,5.0,188.0,3.1,13.0,192.0,172.24,137.04
2016,4,10,15,15,2.5,156.0,3.05,12.5,158.0,143.01,113.74
2016,4,10,15,30,0.0,124.0,3.0,12.0,124.0,114.04,90.4
2016,4,10,15,45,0.0,115.5,3.0,12.0,115.5,106.23,84.2
2016,4,10,16,0,0.0,107.0,3.0,12.0,107.0,98.42,77.94
2016,4,10,16,15,0.0,95.5,2.9,11.5,95.5,88.05,69.6
2016,4,10,16,30,0.0,84.0,2.8,11.0,84.0,77.72,64.23
2016,4,10,16,45,0.0,72.0,2.75,11.0,72.0,67.0,54.83
2016,4,10,17,0,0.0,60.0,2.7,11.0,60.0,55.79,44.88
2016,4,10,17,15,190.5,68.5,2.55,10.5,111.5,53.83,43.21
2016,4,10,17,30,381.0,77.0,2.4,10.0,163.0,57.11,46.08
2016,4,10,17,45,298.0,62.0,2.25,10.0,118.5,46.98,36.52
2016,4,10,18,0,215.0,47.0,2.1,10.0,74.0,36.38,26.29
2016,4,10,18,15,107.5,28.5,2.0,10.0,42.0,23.48,11.7
2016,4,10,18,30,0.0,10.0,1.9,10.0,10.0,9.53,0.0
2016,4,10,18,45,0.0,5.0,1.85,10.0,5.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,5,45,54.0,11.5,0.65,9.5,15.0,34.31,0.0
2016,4,11,6,0,108.0,23.0,0.6,10.0,30.0,100.53,48.47
2016,4,11,6,15,218.5,39.0,0.65,10.0,69.0,189.47,150.47
2016,4,11,6,30,329.0,55.0,0.7,10.0,108.0,279.62,230.2
2016,4,11,6,45,408.0,66.5,0.8,10.5,156.5,353.63,293.81
2016,4,11,7,0,487.0,78.0,0.9,11.0,205.0,437.45,362.81
2016,4,11,7,15,541.0,86.0,0.95,11.0,256.5,502.48,414.85
2016,4,11,7,30,595.0,94.0,1.0,11.0,308.0,569.7,466.82
2016,4,11,7,45,629.5,101.5,1.1,11.5,359.0,623.31,505.99
2016,4,11,8,0,664.0,109.0,1.2,12.0,410.0,677.03,543.66
2016,4,11,8,15,440.5,173.0,1.2,12.0,382.0,579.63,465.86
2016,4,11,8,30,217.0,237.0,1.2,12.0,354.0,447.67,360.18
2016,4,11,8,45,117.5,230.5,1.25,12.5,295.0,354.76,285.48
2016,4,11,9,0,18.0,224.0,1.3,13.0,236.0,234.67,187.09
2016,4,11,9,15,12.5,214.5,1.3,13.0,223.0,218.61,174.14
2016,4,11,9,30,7.0,205.0,1.3,13.0,210.0,203.05,161.17
2016,4,11,9,45,6.5,199.0,1.35,13.5,204.0,195.88,154.9
2016,4,11,10,0,6.0,193.0,1.4,14.0,198.0,188.95,148.86
2016,4,11,10,15,49.5,288.5,1.4,14.0,328.0,333.26,262.97
2016,4,11,10,30,93.0,384.0,1.4,14.0,458.0,469.95,365.61
2016,4,11,10,45,80.5,387.5,1.4,14.5,453.0,457.93,354.12
2016,4,11,11,0,68.0,391.0,1.4,15.0,448.0,445.91,343.85
2016,4,11,11,15,146.0,411.0,1.4,15.0,536.0,538.02,413.27
2016,4,11,11,30,224.0,431.0,1.4,15.0,624.0,617.58,471.08
2016,4,11,11,45,270.0,424.0,1.4,15.0,658.5,645.02,490.56
2016,4,11,12,0,316.0,417.0,1.4,15.0,693.0,663.26,503.94
2016,4,11,12,15,326.0,407.5,1.4,15.0,692.0,647.56,492.73
2016,4,11,12,30,336.0,398.0,1.4,15.0,691.0,630.62,480.88
2016,4,11,12,45,328.5,397.0,1.45,15.0,681.0,607.28,464.26
2016,4,11,13,0,321.0,396.0,1.5,15.0,671.0,583.61,447.27
2016,4,11,13,15,318.0,389.0,1.5,15.0,657.0,557.49,428.17
2016,4,11,13,30,315.0,382.0,1.5,15.0,643.0,531.1,408.64
2016,4,11,13,45,310.0,374.0,1.55,15.0,624.0,502.51,387.45
2016,4,11,14,0,305.0,366.0,1.6,15.0,605.0,473.95,365.92
2016,4,11,14,15,305.0,349.5,1.6,15.0,581.0,441.1,340.69
2016,4,11,14,30,305.0,333.0,1.6,15.0,557.0,408.16,314.94
2016,4,11,14,45,358.5,302.5,1.65,15.0,552.0,384.84,295.48
2016,4,11,15,0,412.0,272.0,1.7,15.0,547.0,356.38,270.8
2016,4,11,15,15,415.5,249.0,1.7,14.5,511.0,308.25,231.39
2016,4,11,15,30,419.0,226.0,1.7,14.0,475.0,265.46,195.68
2016,4,11,15,45,295.0,225.0,1.7,14.0,393.5,223.35,165.72
2016,4,11,16,0,171.0,224.0,1.7,14.0,312.0,194.75,148.49
2016,4,11,16,15,402.0,165.0,1.7,14.0,343.0,140.58,98.47
2016,4,11,16,30,633.0,106.0,1.7,14.0,374.0,74.24,60.3
2016,4,11,16,45,597.0,97.0,1.7,14.0,323.0,65.29,52.66
2016,4,11,17,0,561.0,88.0,1.7,14.0,272.0,61.43,49.36
2016,4,11,17,15,500.5,79.0,1.65,13.5,221.5,57.23,45.73
2016,4,11,17,30,440.0,70.0,1.6,13.0,171.0,52.81,41.72
2016,4,11,17,45,361.5,56.5,1.55,12.5,125.0,42.66,32.37
2016,4,11,18,0,283.0,43.0,1.5,12.0,79.0,33.15,23.33
2016,4,11,18,15,162.5,27.0,1.55,11.5,45.5,21.13,10.39
2016,4,11,18,30,42.0,11.0,1.6,11.0,12.0,10.48,0.0
2016,4,11,18,45,21.0,5.5,1.7,11.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,5,45,53.0,12.0,2.4,9.5,15.5,34.54,0.0
2016,4,12,6,0,106.0,24.0,2.5,10.0,31.0,102.61,57.95
2016,4,12,6,15,208.5,40.5,2.55,10.0,70.0,186.63,149.92
2016,4,12,6,30,311.0,57.0,2.6,10.0,109.0,272.9,227.48
2016,4,12,6,45,155.5,43.0,2.65,10.5,69.0,165.76,139.13
2016,4,12,7,0,0.0,29.0,2.7,11.0,29.0,26.9,17.69
2016,4,12,7,15,0.0,36.5,2.7,11.0,36.5,33.88,23.8
2016,4,12,7,30,0.0,44.0,2.7,11.0,44.0,40.87,29.78
2016,4,12,7,45,0.0,82.5,2.75,11.5,82.5,77.22,60.72
2016,4,12,8,0,0.0,121.0,2.8,12.0,121.0,116.18,93.22
2016,4,12,8,15,3.0,148.0,2.8,12.0,150.0,145.8,117.66
2016,4,12,8,30,6.0,175.0,2.8,12.0,179.0,175.44,141.81
2016,4,12,8,45,4.5,176.0,2.85,12.5,179.0,173.92,139.75
2016,4,12,9,0,3.0,177.0,2.9,13.0,179.0,172.66,138.01
2016,4,12,9,15,21.0,231.5,2.9,13.0,246.5,243.71,195.75
2016,4,12,9,30,39.0,286.0,2.9,13.0,314.0,328.41,262.79
2016,4,12,9,45,60.0,318.5,2.95,13.5,363.5,380.27,302.56
2016,4,12,10,0,81.0,351.0,3.0,14.0,413.0,431.56,341.27
2016,4,12,10,15,175.5,368.0,3.05,14.0,507.5,544.29,428.82
2016,4,12,10,30,270.0,385.0,3.1,14.0,602.0,654.24,511.43
2016,4,12,10,45,197.0,401.0,3.2,14.0,562.0,587.5,459.17
2016,4,12,11,0,124.0,417.0,3.3,14.0,522.0,531.53,415.21
2016,4,12,11,15,75.5,378.5,3.35,14.0,443.0,435.66,341.8
2016,4,12,11,30,27.0,340.0,3.4,14.0,364.0,351.4,275.92
2016,4,12,11,45,28.0,342.0,3.45,14.0,367.0,351.01,275.85
2016,4,12,12,0,29.0,344.0,3.5,14.0,370.0,350.44,275.39
2016,4,12,12,15,29.0,344.0,3.55,14.0,370.0,346.99,272.71
2016,4,12,12,30,29.0,344.0,3.6,14.0,370.0,343.44,270.0
2016,4,12,12,45,235.5,345.0,3.65,14.5,548.0,493.08,389.3
2016,4,12,13,0,442.0,346.0,3.7,15.0,726.0,623.99,488.87
2016,4,12,13,15,434.0,345.5,3.8,15.0,712.0,595.45,466.36
2016,4,12,13,30,426.0,345.0,3.9,15.0,698.0,566.63,444.23
2016,4,12,13,45,615.0,253.5,4.0,15.0,746.5,573.47,451.09
2016,4,12,14,0,804.0,162.0,4.1,15.0,795.0,566.78,445.64
2016,4,12,14,15,793.5,159.5,4.1,14.5,763.5,519.49,407.15
2016,4,12,14,30,783.0,157.0,4.1,14.0,732.0,467.79,364.41
2016,4,12,14,45,770.0,153.0,4.2,14.0,695.0,417.56,321.23
2016,4,12,15,0,757.0,149.0,4.3,14.0,658.0,367.85,277.49
2016,4,12,15,15,631.5,174.0,4.3,13.5,579.5,310.71,230.69
2016,4,12,15,30,506.0,199.0,4.3,13.0,501.0,265.88,195.39
2016,4,12,15,45,516.0,178.0,4.35,13.0,464.5,221.33,156.51
2016,4,12,16,0,526.0,157.0,4.4,13.0,428.0,175.97,118.88
2016,4,12,16,15,532.0,138.0,4.3,12.5,388.0,131.09,86.57
2016,4,12,16,30,538.0,119.0,4.2,12.0,348.0,85.03,62.58
2016,4,12,16,45,472.5,118.5,4.15,12.0,300.0,81.45,67.49
2016,4,12,17,0,407.0,118.0,4.1,12.0,252.0,83.44,69.41
2016,4,12,17,15,357.0,102.5,4.0,11.5,205.0,74.21,61.31
2016,4,12,17,30,307.0,87.0,3.9,11.0,158.0,64.49,52.53
2016,4,12,17,45,239.0,69.0,3.85,11.0,115.5,54.5,43.12
2016,4,12,18,0,171.0,51.0,3.8,11.0,73.0,40.93,30.27
2016,4,12,18,15,85.5,31.0,3.75,10.5,42.0,25.43,14.18
2016,4,12,18,30,0.0,11.0,3.7,10.0,11.0,10.48,0.0
2016,4,12,18,45,0.0,5.5,3.65,10.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,5,45,65.0,13.5,2.25,8.5,17.5,41.43,0.0
2016,4,13,6,0,130.0,27.0,2.3,9.0,35.0,120.76,76.33
2016,4,13,6,15,244.0,42.5,2.4,9.5,77.0,208.66,169.03
2016,4,13,6,30,358.0,58.0,2.5,10.0,119.0,302.06,252.1
2016,4,13,6,45,444.5,67.0,2.65,10.5,169.5,382.31,322.05
2016,4,13,7,0,531.0,76.0,2.8,11.0,220.0,467.77,393.91
2016,4,13,7,15,584.0,84.0,2.8,11.0,273.5,533.86,447.91
2016,4,13,7,30,637.0,92.0,2.8,11.0,327.0,602.05,501.73
2016,4,13,7,45,675.0,97.5,2.85,11.5,380.0,657.4,542.1
2016,4,13,8,0,713.0,103.0,2.9,12.0,433.0,712.95,581.49
2016,4,13,8,15,740.0,108.0,2.85,12.5,483.5,758.68,612.02
2016,4,13,8,30,767.0,113.0,2.8,13.0,534.0,803.29,641.07
2016,4,13,8,45,789.0,115.5,2.8,13.5,581.0,834.99,660.54
2016,4,13,9,0,811.0,118.0,2.8,14.0,628.0,869.22,681.68
2016,4,13,9,15,826.0,121.0,2.75,14.0,670.0,895.47,697.84
2016,4,13,9,30,841.0,124.0,2.7,14.0,712.0,919.05,712.12
2016,4,13,9,45,864.0,120.0,2.7,14.5,751.0,939.33,723.2
2016,4,13,10,0,887.0,116.0,2.7,15.0,790.0,949.53,727.4
2016,4,13,10,15,894.5,118.0,2.7,15.0,819.0,956.51,730.95
2016,4,13,10,30,902.0,120.0,2.7,15.0,848.0,960.24,732.46
2016,4,13,10,45,905.5,122.0,2.7,15.0,869.5,957.02,729.4
2016,4,13,11,0,909.0,124.0,2.7,15.0,891.0,950.52,724.31
2016,4,13,11,15,912.5,124.5,2.7,15.0,905.5,939.28,716.15
2016,4,13,11,30,916.0,125.0,2.7,15.0,920.0,924.85,705.97
2016,4,13,11,45,913.0,128.0,2.7,15.5,925.5,904.19,690.33
2016,4,13,12,0,910.0,131.0,2.7,16.0,931.0,880.67,672.88
2016,4,13,12,15,909.5,130.5,2.7,16.0,929.0,853.21,654.02
2016,4,13,12,30,909.0,130.0,2.7,16.0,927.0,823.14,633.34
2016,4,13,12,45,904.0,131.5,2.7,16.0,916.5,789.08,609.78
2016,4,13,13,0,899.0,133.0,2.7,16.0,906.0,752.93,583.98
2016,4,13,13,15,894.5,132.0,2.75,16.0,889.0,713.03,554.35
2016,4,13,13,30,890.0,131.0,2.8,16.0,872.0,671.4,522.79
2016,4,13,13,45,877.5,133.0,2.85,16.0,845.5,626.14,487.68
2016,4,13,14,0,865.0,135.0,2.9,16.0,819.0,577.58,449.29
2016,4,13,14,15,679.5,201.5,2.9,15.5,726.0,497.67,386.64
2016,4,13,14,30,494.0,268.0,2.9,15.0,633.0,435.65,337.87
2016,4,13,14,45,650.0,200.5,2.95,15.0,654.5,412.11,315.76
2016,4,13,15,0,806.0,133.0,3.0,15.0,676.0,377.96,282.28
2016,4,13,15,15,789.5,129.5,3.0,14.5,632.5,326.47,237.14
2016,4,13,15,30,773.0,126.0,3.0,14.0,589.0,270.49,188.27
2016,4,13,15,45,748.0,122.0,3.05,14.0,540.5,219.24,144.13
2016,4,13,16,0,723.0,118.0,3.1,14.0,492.0,170.53,105.04
2016,4,13,16,15,692.5,112.5,3.1,13.5,441.0,123.01,73.23
