Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,16,30,662.0,107.0,3.1,13.0,390.0,79.01,54.86
2016,4,13,16,45,616.5,100.5,3.1,12.5,337.0,67.76,55.16
2016,4,13,17,0,571.0,94.0,3.1,12.0,284.0,66.1,53.92
2016,4,13,17,15,510.5,84.5,2.95,11.5,232.0,61.67,50.08
2016,4,13,17,30,450.0,75.0,2.8,11.0,180.0,55.42,44.41
2016,4,13,17,45,353.5,62.5,2.7,10.5,132.0,47.19,36.73
2016,4,13,18,0,257.0,50.0,2.6,10.0,84.0,38.61,28.44
2016,4,13,18,15,145.0,31.5,2.55,9.5,49.0,24.69,14.09
2016,4,13,18,30,33.0,13.0,2.5,9.0,14.0,12.39,0.0
2016,4,13,18,45,16.5,6.5,2.45,9.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,45,75.5,14.5,2.2,8.5,20.0,47.26,0.0
2016,4,14,6,0,151.0,29.0,2.2,9.0,40.0,135.95,92.16
2016,4,14,6,15,271.0,43.5,2.25,9.0,83.5,224.87,183.38
2016,4,14,6,30,391.0,58.0,2.3,9.0,127.0,322.05,269.89
2016,4,14,6,45,467.5,68.5,2.35,9.5,178.0,399.87,337.42
2016,4,14,7,0,544.0,79.0,2.4,10.0,229.0,481.6,405.59
2016,4,14,7,15,575.5,82.0,2.5,10.0,270.0,527.46,443.51
2016,4,14,7,30,607.0,85.0,2.6,10.0,311.0,573.5,480.32
2016,4,14,7,45,655.0,87.0,2.75,10.5,364.0,631.15,523.39
2016,4,14,8,0,703.0,89.0,2.9,11.0,417.0,689.73,565.99
2016,4,14,8,15,683.0,109.0,2.95,11.5,456.0,715.0,582.03
2016,4,14,8,30,663.0,129.0,3.0,12.0,495.0,736.13,595.02
2016,4,14,8,45,668.0,142.5,3.1,12.5,538.0,767.73,615.96
2016,4,14,9,0,673.0,156.0,3.2,13.0,581.0,796.85,634.8
2016,4,14,9,15,502.0,232.0,3.25,13.0,561.0,728.09,579.59
2016,4,14,9,30,331.0,308.0,3.3,13.0,541.0,644.86,512.12
2016,4,14,9,45,456.5,280.0,3.4,13.5,618.0,740.08,584.68
2016,4,14,10,0,582.0,252.0,3.5,14.0,695.0,823.83,646.22
2016,4,14,10,15,542.0,279.0,3.55,14.0,704.0,811.47,634.53
2016,4,14,10,30,502.0,306.0,3.6,14.0,713.0,796.26,621.62
2016,4,14,10,45,536.0,306.5,3.65,14.0,751.5,819.41,638.47
2016,4,14,11,0,570.0,307.0,3.7,14.0,790.0,839.88,653.07
2016,4,14,11,15,310.0,348.5,3.8,14.0,612.0,629.5,493.8
2016,4,14,11,30,50.0,390.0,3.9,14.0,434.0,420.48,329.28
2016,4,14,11,45,49.5,392.0,4.0,14.0,435.5,417.64,327.8
2016,4,14,12,0,49.0,394.0,4.1,14.0,437.0,414.61,325.46
2016,4,14,12,15,65.5,409.5,4.2,14.0,467.0,437.61,343.58
2016,4,14,12,30,82.0,425.0,4.3,14.0,497.0,458.95,360.26
2016,4,14,12,45,76.5,416.5,4.4,14.5,483.0,440.59,345.57
2016,4,14,13,0,71.0,408.0,4.5,15.0,469.0,422.61,331.31
2016,4,14,13,15,282.0,365.5,4.55,14.5,602.0,515.31,407.28
2016,4,14,13,30,493.0,323.0,4.6,14.0,735.0,591.41,467.92
2016,4,14,13,45,273.0,337.5,4.65,14.0,565.0,452.66,358.56
2016,4,14,14,0,53.0,352.0,4.7,14.0,395.0,338.89,268.0
2016,4,14,14,15,445.0,246.0,4.7,14.0,577.0,423.07,335.57
2016,4,14,14,30,837.0,140.0,4.7,14.0,759.0,484.77,379.2
2016,4,14,14,45,824.0,137.0,4.75,14.0,720.5,433.36,334.16
2016,4,14,15,0,811.0,134.0,4.8,14.0,682.0,382.39,288.9
2016,4,14,15,15,793.5,130.0,4.8,13.5,638.0,329.92,242.36
2016,4,14,15,30,776.0,126.0,4.8,13.0,594.0,273.11,192.14
2016,4,14,15,45,765.0,117.5,4.8,13.0,547.5,220.73,145.83
2016,4,14,16,0,754.0,109.0,4.8,13.0,501.0,169.44,103.35
2016,4,14,16,15,723.5,104.0,4.7,12.5,449.5,120.64,69.97
2016,4,14,16,30,693.0,99.0,4.6,12.0,398.0,75.3,50.22
2016,4,14,16,45,657.0,91.5,4.6,12.0,345.0,60.56,48.83
2016,4,14,17,0,621.0,84.0,4.6,12.0,292.0,57.73,46.42
2016,4,14,17,15,561.5,76.0,4.35,11.5,239.5,54.21,43.38
2016,4,14,17,30,502.0,68.0,4.1,11.0,187.0,50.51,40.01
2016,4,14,17,45,414.0,57.0,3.95,10.5,138.5,43.8,33.72
2016,4,14,18,0,326.0,46.0,3.8,10.0,90.0,35.39,25.65
2016,4,14,18,15,163.0,31.5,3.7,9.5,53.5,24.64,14.36
2016,4,14,18,30,0.0,17.0,3.6,9.0,17.0,16.2,0.0
2016,4,14,18,45,0.0,8.5,3.5,9.0,8.5,8.1,0.0
2016,4,14,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,45,128.0,13.5,2.65,6.5,23.5,70.0,0.0
2016,4,15,6,0,256.0,27.0,2.7,7.0,47.0,187.74,135.69
2016,4,15,6,15,374.5,38.0,2.75,7.5,92.5,276.09,227.86
2016,4,15,6,30,493.0,49.0,2.8,8.0,138.0,374.27,315.48
2016,4,15,6,45,562.0,57.5,2.9,8.5,190.5,447.89,379.94
2016,4,15,7,0,631.0,66.0,3.0,9.0,243.0,525.89,445.34
2016,4,15,7,15,679.0,72.0,3.15,9.5,297.5,589.73,496.84
2016,4,15,7,30,727.0,78.0,3.3,10.0,352.0,655.23,546.55
2016,4,15,7,45,756.0,84.0,3.45,10.5,405.5,703.33,581.32
2016,4,15,8,0,785.0,90.0,3.6,11.0,459.0,755.06,618.11
2016,4,15,8,15,809.5,94.0,3.55,11.5,510.5,799.8,647.93
2016,4,15,8,30,834.0,98.0,3.5,12.0,562.0,843.06,676.04
2016,4,15,8,45,850.5,101.5,3.45,12.5,609.5,876.99,696.84
2016,4,15,9,0,867.0,105.0,3.4,13.0,657.0,908.57,715.73
2016,4,15,9,15,881.0,107.5,3.3,13.5,699.5,934.16,729.82
2016,4,15,9,30,895.0,110.0,3.2,14.0,742.0,949.42,736.59
2016,4,15,9,45,910.0,109.5,3.1,14.5,780.0,966.93,745.01
2016,4,15,10,0,925.0,109.0,3.0,15.0,818.0,981.42,751.29
2016,4,15,10,15,932.5,110.5,2.95,15.0,848.0,987.91,754.02
2016,4,15,10,30,940.0,112.0,2.9,15.0,878.0,991.05,754.67
2016,4,15,10,45,947.0,112.0,2.9,15.5,900.5,988.76,750.84
2016,4,15,11,0,954.0,112.0,2.9,16.0,923.0,983.07,744.91
2016,4,15,11,15,956.5,112.5,2.9,16.0,937.5,970.44,735.86
2016,4,15,11,30,959.0,113.0,2.9,16.0,952.0,954.53,724.76
2016,4,15,11,45,962.0,112.0,2.95,16.0,958.5,934.36,711.25
2016,4,15,12,0,965.0,111.0,3.0,16.0,965.0,911.06,695.65
2016,4,15,12,15,964.0,111.0,3.0,16.0,962.5,882.45,676.03
2016,4,15,12,30,963.0,111.0,3.0,16.0,960.0,851.09,654.49
2016,4,15,12,45,963.5,108.5,3.05,16.5,950.5,815.93,629.33
2016,4,15,13,0,964.0,106.0,3.1,17.0,941.0,778.26,602.32
2016,4,15,13,15,959.5,105.0,3.1,17.0,922.0,736.22,571.53
2016,4,15,13,30,955.0,104.0,3.1,17.0,903.0,692.3,538.1
2016,4,15,13,45,949.5,102.0,3.15,17.0,877.0,645.24,501.77
2016,4,15,14,0,944.0,100.0,3.2,17.0,851.0,596.79,463.41
2016,4,15,14,15,935.0,98.5,3.2,17.0,818.0,545.86,421.94
2016,4,15,14,30,926.0,97.0,3.2,17.0,785.0,494.25,378.8
2016,4,15,14,45,914.0,95.5,3.2,17.0,745.5,441.02,333.28
2016,4,15,15,0,902.0,94.0,3.2,17.0,706.0,387.85,286.71
2016,4,15,15,15,887.5,91.5,3.15,17.0,661.5,333.45,238.4
2016,4,15,15,30,873.0,89.0,3.1,17.0,617.0,279.82,190.57
2016,4,15,15,45,853.0,86.0,3.05,17.0,568.0,218.98,138.22
2016,4,15,16,0,833.0,83.0,3.0,17.0,519.0,166.59,95.67
2016,4,15,16,15,807.0,79.5,2.9,16.5,466.5,115.46,60.92
2016,4,15,16,30,781.0,76.0,2.8,16.0,414.0,67.26,40.08
2016,4,15,16,45,747.0,71.0,2.7,15.5,360.5,50.15,38.95
2016,4,15,17,0,713.0,66.0,2.6,15.0,307.0,48.25,37.45
2016,4,15,17,15,660.0,60.0,2.55,14.0,253.5,41.27,31.41
2016,4,15,17,30,607.0,54.0,2.5,13.0,200.0,38.57,29.04
2016,4,15,17,45,527.0,46.0,2.45,12.5,150.0,33.99,24.76
2016,4,15,18,0,447.0,38.0,2.4,12.0,100.0,29.2,20.06
2016,4,15,18,15,305.5,26.0,2.45,11.5,60.0,20.37,11.02
2016,4,15,18,30,164.0,14.0,2.5,11.0,20.0,11.04,0.0
2016,4,15,18,45,82.0,7.0,2.55,11.0,10.0,6.67,0.0
2016,4,15,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,5,45,135.0,13.5,1.4,9.5,25.0,73.58,0.0
2016,4,16,6,0,270.0,27.0,1.3,10.0,50.0,196.57,144.57
2016,4,16,6,15,380.5,38.5,1.25,10.5,95.0,281.17,228.73
2016,4,16,6,30,491.0,50.0,1.2,11.0,140.0,375.93,310.65
2016,4,16,6,45,558.5,58.0,1.2,11.5,192.0,448.11,371.33
2016,4,16,7,0,626.0,66.0,1.2,12.0,244.0,524.52,432.49
2016,4,16,7,15,672.5,72.0,1.2,12.5,298.5,587.21,480.07
2016,4,16,7,30,719.0,78.0,1.2,13.0,353.0,651.46,525.7
2016,4,16,7,45,752.0,83.0,1.3,13.5,406.5,701.33,560.09
2016,4,16,8,0,785.0,88.0,1.4,14.0,460.0,755.0,596.46
2016,4,16,8,15,808.5,91.5,1.4,14.5,511.0,798.3,623.54
2016,4,16,8,30,832.0,95.0,1.4,15.0,562.0,840.11,649.07
2016,4,16,8,45,849.5,98.5,1.45,15.5,609.0,874.87,669.97
2016,4,16,9,0,867.0,102.0,1.5,16.0,656.0,907.33,689.16
2016,4,16,9,15,880.5,104.5,1.5,16.5,698.5,924.97,697.62
2016,4,16,9,30,894.0,107.0,1.5,17.0,741.0,947.36,709.43
2016,4,16,9,45,905.5,108.0,1.55,17.5,777.5,963.31,717.65
2016,4,16,10,0,917.0,109.0,1.6,18.0,814.0,976.17,723.99
2016,4,16,10,15,924.0,110.5,1.6,18.5,843.5,982.18,725.28
2016,4,16,10,30,931.0,112.0,1.6,19.0,873.0,984.86,724.63
2016,4,16,10,45,939.5,111.0,1.6,19.5,896.0,982.94,721.19
2016,4,16,11,0,948.0,110.0,1.6,20.0,919.0,977.66,715.78
2016,4,16,11,15,951.0,110.5,1.6,20.0,933.0,965.57,707.52
2016,4,16,11,30,954.0,111.0,1.6,20.0,947.0,950.2,697.32
2016,4,16,11,45,957.5,109.5,1.65,20.5,954.0,930.09,683.5
2016,4,16,12,0,961.0,108.0,1.7,21.0,961.0,906.85,667.72
2016,4,16,12,15,960.5,108.0,1.7,21.0,959.0,878.78,649.46
2016,4,16,12,30,960.0,108.0,1.7,21.0,957.0,847.95,629.37
2016,4,16,12,45,958.0,107.0,1.7,21.0,947.0,812.46,606.08
2016,4,16,13,0,956.0,106.0,1.7,21.0,937.0,774.6,581.06
2016,4,16,13,15,952.0,105.0,1.7,21.0,919.0,733.2,552.19
2016,4,16,13,30,948.0,104.0,1.7,21.0,901.0,689.91,520.67
2016,4,16,13,45,942.5,102.5,1.7,21.0,875.5,643.6,486.21
2016,4,16,14,0,937.0,101.0,1.7,21.0,850.0,595.9,449.82
2016,4,16,14,15,929.0,99.5,1.7,21.0,817.5,545.79,410.6
2016,4,16,14,30,921.0,98.0,1.7,21.0,785.0,494.93,369.65
2016,4,16,14,45,911.5,95.5,1.75,21.0,746.5,442.11,326.2
2016,4,16,15,0,902.0,93.0,1.8,21.0,708.0,389.14,281.36
2016,4,16,15,15,887.5,91.0,1.8,20.5,663.5,335.16,235.26
2016,4,16,15,30,873.0,89.0,1.8,20.0,619.0,281.96,189.29
2016,4,16,15,45,853.0,86.5,1.8,20.0,570.0,221.52,138.23
2016,4,16,16,0,833.0,84.0,1.8,20.0,521.0,169.53,96.57
2016,4,16,16,15,807.0,80.5,1.75,19.5,469.0,118.38,61.96
2016,4,16,16,30,781.0,77.0,1.7,19.0,417.0,70.18,40.67
2016,4,16,16,45,732.5,75.0,1.65,19.0,361.5,53.22,41.05
2016,4,16,17,0,684.0,73.0,1.6,19.0,306.0,48.91,37.41
2016,4,16,17,15,631.0,66.5,1.5,18.0,253.0,46.21,35.24
2016,4,16,17,30,578.0,60.0,1.4,17.0,200.0,43.37,32.8
2016,4,16,17,45,473.5,52.5,1.35,16.0,149.0,39.44,29.21
2016,4,16,18,0,369.0,45.0,1.3,15.0,98.0,35.45,25.28
2016,4,16,18,15,184.5,33.0,1.3,14.5,59.5,25.76,15.45
2016,4,16,18,30,0.0,21.0,1.3,14.0,21.0,18.67,0.0
2016,4,16,18,45,0.0,10.5,1.3,14.0,10.5,10.01,0.0
2016,4,16,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,45,112.0,15.0,0.7,11.5,25.0,81.96,0.0
2016,4,17,6,0,224.0,30.0,0.7,12.0,50.0,176.05,130.79
2016,4,17,6,15,327.0,43.5,0.75,12.5,94.0,258.79,208.85
2016,4,17,6,30,430.0,57.0,0.8,13.0,138.0,349.53,286.28
2016,4,17,6,45,497.5,66.5,0.85,13.5,188.5,421.51,345.98
2016,4,17,7,0,565.0,76.0,0.9,14.0,239.0,497.67,406.41
2016,4,17,7,15,612.5,83.5,0.95,14.0,292.0,560.92,455.23
2016,4,17,7,30,660.0,91.0,1.0,14.0,345.0,625.83,503.1
2016,4,17,7,45,695.5,96.0,1.05,14.5,398.0,679.57,539.8
2016,4,17,8,0,731.0,101.0,1.1,15.0,451.0,733.32,575.57
2016,4,17,8,15,756.0,105.5,1.15,15.5,501.0,777.35,603.62
2016,4,17,8,30,781.0,110.0,1.2,16.0,551.0,816.03,627.56
2016,4,17,8,45,802.0,113.0,1.25,16.5,598.0,852.2,649.49
2016,4,17,9,0,823.0,116.0,1.3,17.0,645.0,886.31,669.81
2016,4,17,9,15,837.0,118.5,1.35,17.5,686.5,911.18,683.81
2016,4,17,9,30,851.0,121.0,1.4,18.0,728.0,933.35,696.09
2016,4,17,9,45,867.5,120.5,1.45,19.0,765.5,951.6,704.52
2016,4,17,10,0,884.0,120.0,1.5,20.0,803.0,959.46,706.25
2016,4,17,10,15,892.0,121.5,1.55,20.0,832.0,966.19,710.17
2016,4,17,10,30,900.0,123.0,1.6,20.0,861.0,969.7,712.15
2016,4,17,10,45,907.5,123.0,1.65,20.5,884.0,967.94,709.52
2016,4,17,11,0,915.0,123.0,1.7,21.0,907.0,962.9,704.96
2016,4,17,11,15,918.0,123.5,1.7,21.0,921.0,951.03,696.83
2016,4,17,11,30,921.0,124.0,1.7,21.0,935.0,936.01,686.82
2016,4,17,11,45,924.0,123.5,1.7,21.5,942.0,916.91,672.98
2016,4,17,12,0,927.0,123.0,1.7,22.0,949.0,894.8,657.32
2016,4,17,12,15,927.0,122.5,1.65,22.0,947.0,867.34,638.91
2016,4,17,12,30,927.0,122.0,1.6,22.0,945.0,837.23,618.79
2016,4,17,12,45,927.5,120.0,1.6,22.5,936.0,803.58,595.68
2016,4,17,13,0,928.0,118.0,1.6,23.0,927.0,767.52,570.92
2016,4,17,13,15,924.0,117.0,1.5,23.0,909.0,727.05,541.75
2016,4,17,13,30,920.0,116.0,1.4,23.0,891.0,684.76,510.53
2016,4,17,13,45,916.5,113.5,1.3,23.5,866.5,639.84,475.97
2016,4,17,14,0,913.0,111.0,1.2,24.0,842.0,593.44,439.74
2016,4,17,14,15,904.5,109.0,1.05,24.0,809.5,543.68,400.85
2016,4,17,14,30,896.0,107.0,0.9,24.0,777.0,493.28,360.58
2016,4,17,14,45,888.0,103.5,0.8,24.0,739.0,441.41,318.56
2016,4,17,15,0,880.0,100.0,0.7,24.0,701.0,389.28,275.33
2016,4,17,15,15,865.0,97.5,0.6,24.0,657.0,335.83,230.48
2016,4,17,15,30,850.0,95.0,0.5,24.0,613.0,276.8,181.21
2016,4,17,15,45,833.0,90.5,0.4,24.0,565.0,223.07,136.68
2016,4,17,16,0,816.0,86.0,0.3,24.0,517.0,170.96,95.86
2016,4,17,16,15,790.5,82.5,0.35,23.5,465.5,120.76,62.6
2016,4,17,16,30,765.0,79.0,0.4,23.0,414.0,73.44,41.57
2016,4,17,16,45,730.5,74.0,0.45,22.5,361.0,52.26,39.6
2016,4,17,17,0,696.0,69.0,0.5,22.0,308.0,50.46,38.28
2016,4,17,17,15,645.0,62.5,0.65,21.0,255.0,42.94,31.95
2016,4,17,17,30,594.0,56.0,0.8,20.0,202.0,39.93,29.4
2016,4,17,17,45,514.5,48.0,0.95,19.5,152.5,35.42,25.3
2016,4,17,18,0,435.0,40.0,1.1,19.0,103.0,30.71,20.81
2016,4,17,18,15,306.5,27.5,1.15,18.0,63.0,21.51,11.92
2016,4,17,18,30,178.0,15.0,1.2,17.0,23.0,11.78,0.0
2016,4,17,18,45,89.0,7.5,1.25,16.5,11.5,7.15,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,5,45,145.0,15.0,0.55,12.5,28.0,100.76,0.0
2016,4,18,6,0,290.0,30.0,0.5,13.0,56.0,211.52,159.33
2016,4,18,6,15,394.5,41.0,0.5,13.5,102.0,294.24,236.07
2016,4,18,6,30,499.0,52.0,0.5,14.0,148.0,386.23,313.18
2016,4,18,6,45,567.5,60.0,0.5,14.5,201.0,459.78,372.57
2016,4,18,7,0,636.0,68.0,0.5,15.0,254.0,537.59,432.31
2016,4,18,7,15,681.0,74.0,0.45,15.5,308.0,599.8,476.6
2016,4,18,7,30,726.0,80.0,0.4,16.0,362.0,663.41,518.95
2016,4,18,7,45,757.5,84.5,0.4,16.5,416.0,711.76,549.52
2016,4,18,8,0,789.0,89.0,0.4,17.0,470.0,763.85,581.85
2016,4,18,8,15,812.5,93.0,0.45,17.5,521.0,807.86,608.67
2016,4,18,8,30,836.0,97.0,0.5,18.0,572.0,850.35,634.1
2016,4,18,8,45,854.0,99.5,0.6,19.0,619.0,884.41,653.41
2016,4,18,9,0,872.0,102.0,0.7,20.0,666.0,916.19,671.15
2016,4,18,9,15,885.0,104.5,0.8,20.5,708.0,933.37,680.72
2016,4,18,9,30,898.0,107.0,0.9,21.0,750.0,955.3,693.58
2016,4,18,9,45,912.0,106.5,1.0,21.5,787.0,971.9,702.98
2016,4,18,10,0,926.0,106.0,1.1,22.0,824.0,985.47,710.59
2016,4,18,10,15,932.5,107.5,1.15,22.0,853.5,990.99,713.71
2016,4,18,10,30,939.0,109.0,1.2,22.0,883.0,993.18,714.98
2016,4,18,10,45,944.0,109.5,1.25,22.5,904.5,989.54,711.38
2016,4,18,11,0,949.0,110.0,1.3,23.0,926.0,982.55,705.85
2016,4,18,11,15,951.5,110.5,1.3,23.0,940.0,969.95,697.49
2016,4,18,11,30,954.0,111.0,1.3,23.0,954.0,954.09,687.25
2016,4,18,11,45,954.5,111.5,1.3,23.5,960.0,933.32,672.7
2016,4,18,12,0,955.0,112.0,1.3,24.0,966.0,909.53,656.36
2016,4,18,12,15,954.0,112.0,1.3,24.0,963.5,881.14,638.4
2016,4,18,12,30,953.0,112.0,1.3,24.0,961.0,850.05,618.68
2016,4,18,12,45,947.0,114.0,1.3,24.0,949.5,814.49,595.96
2016,4,18,13,0,941.0,116.0,1.3,24.0,938.0,776.8,571.7
2016,4,18,13,15,936.5,115.0,1.3,24.0,920.0,735.53,543.53
2016,4,18,13,30,932.0,114.0,1.3,24.0,902.0,692.46,512.99
2016,4,18,13,45,921.0,115.0,1.3,24.0,875.0,645.66,479.04
2016,4,18,14,0,910.0,116.0,1.3,24.0,848.0,597.95,443.56
2016,4,18,14,15,901.0,114.5,1.3,23.5,815.0,548.47,406.62
2016,4,18,14,30,892.0,113.0,1.3,23.0,782.0,498.39,367.95
2016,4,18,14,45,872.0,114.5,1.35,23.0,741.5,441.01,322.35
2016,4,18,15,0,852.0,116.0,1.4,23.0,701.0,389.08,279.49
2016,4,18,15,15,836.0,113.5,1.4,22.5,657.0,336.27,235.36
2016,4,18,15,30,820.0,111.0,1.4,22.0,613.0,284.58,191.56
2016,4,18,15,45,791.0,110.0,1.45,22.0,563.0,232.97,148.56
2016,4,18,16,0,762.0,109.0,1.5,22.0,513.0,178.38,105.58
2016,4,18,16,15,702.5,103.0,1.5,21.5,446.5,125.89,70.47
2016,4,18,16,30,643.0,97.0,1.5,21.0,380.0,79.96,48.44
2016,4,18,16,45,571.5,102.0,1.55,20.5,330.0,67.75,53.33
2016,4,18,17,0,500.0,107.0,1.6,20.0,280.0,74.85,59.75
2016,4,18,17,15,456.0,94.0,1.6,19.0,231.5,67.34,53.52
2016,4,18,17,30,412.0,81.0,1.6,18.0,183.0,59.41,46.72
2016,4,18,17,45,344.0,66.0,1.6,17.0,137.5,49.46,37.87
2016,4,18,18,0,276.0,51.0,1.6,16.0,92.0,39.02,28.33
2016,4,18,18,15,138.0,36.0,1.65,15.5,56.5,29.42,18.75
2016,4,18,18,30,0.0,21.0,1.7,15.0,21.0,18.86,0.0
2016,4,18,18,45,0.0,10.5,1.75,14.5,10.5,10.01,0.0
2016,4,18,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,45,126.0,16.5,1.2,11.5,28.5,92.91,0.0
2016,4,19,6,0,252.0,33.0,1.1,12.0,57.0,195.13,149.92
2016,4,19,6,15,353.5,45.5,1.05,12.5,102.5,277.87,225.77
2016,4,19,6,30,455.0,58.0,1.0,13.0,148.0,368.48,302.74
2016,4,19,6,45,532.5,65.0,1.0,13.5,200.5,445.26,365.9
2016,4,19,7,0,610.0,72.0,1.0,14.0,253.0,526.81,429.89
2016,4,19,7,15,655.5,78.5,0.95,14.0,307.0,589.17,476.64
2016,4,19,7,30,701.0,85.0,0.9,14.0,361.0,652.99,521.55
2016,4,19,7,45,739.5,88.0,0.9,14.5,415.0,707.93,557.93
2016,4,19,8,0,778.0,91.0,0.9,15.0,469.0,759.41,590.8
2016,4,19,8,15,801.5,94.5,0.9,15.5,519.5,802.54,617.03
2016,4,19,8,30,825.0,98.0,0.9,16.0,570.0,844.18,641.75
2016,4,19,8,45,843.5,100.5,0.9,17.0,617.0,878.45,659.86
2016,4,19,9,0,862.0,103.0,0.9,18.0,664.0,910.48,676.23
2016,4,19,9,15,875.5,105.5,0.85,18.5,706.0,927.89,683.25
2016,4,19,9,30,889.0,108.0,0.8,19.0,748.0,950.16,693.54
2016,4,19,9,45,893.0,113.0,0.8,20.0,782.5,963.39,697.64
2016,4,19,10,0,897.0,118.0,0.8,21.0,817.0,973.37,699.88
2016,4,19,10,15,904.5,120.0,0.8,21.0,846.5,980.14,702.92
2016,4,19,10,30,912.0,122.0,0.8,21.0,876.0,983.63,704.1
2016,4,19,10,45,911.0,126.5,0.8,21.5,896.0,978.51,698.76
2016,4,19,11,0,910.0,131.0,0.8,22.0,916.0,970.09,691.66
2016,4,19,11,15,913.0,132.0,0.85,22.0,930.5,958.62,685.13
2016,4,19,11,30,916.0,133.0,0.9,22.0,945.0,943.99,676.72
2016,4,19,11,45,911.5,137.0,0.95,22.5,949.5,922.65,662.85
2016,4,19,12,0,907.0,141.0,1.0,23.0,954.0,898.55,647.31
2016,4,19,12,15,690.0,254.0,1.05,23.0,872.0,807.43,587.38
2016,4,19,12,30,473.0,367.0,1.1,23.0,790.0,715.61,522.46
2016,4,19,12,45,399.0,391.0,1.15,23.0,745.5,659.67,484.27
2016,4,19,13,0,325.0,415.0,1.2,23.0,701.0,608.24,448.16
2016,4,19,13,15,387.5,379.5,1.25,22.5,713.5,601.23,445.93
2016,4,19,13,30,450.0,344.0,1.3,22.0,726.0,587.04,437.82
2016,4,19,13,45,355.5,365.5,1.4,22.0,662.5,527.64,394.64
2016,4,19,14,0,261.0,387.0,1.5,22.0,599.0,472.57,354.5
2016,4,19,14,15,305.0,360.0,1.55,21.5,597.5,455.23,342.68
2016,4,19,14,30,349.0,333.0,1.6,21.0,596.0,433.94,326.87
2016,4,19,14,45,225.0,326.5,1.7,21.0,493.0,363.53,274.74
2016,4,19,15,0,101.0,320.0,1.8,21.0,390.0,305.9,232.9
2016,4,19,15,15,96.0,297.5,1.85,20.5,360.5,278.07,212.32
2016,4,19,15,30,91.0,275.0,1.9,20.0,331.0,250.98,191.96
2016,4,19,15,45,133.0,255.0,2.0,19.5,330.0,228.0,172.84
2016,4,19,16,0,175.0,235.0,2.1,19.0,329.0,208.01,155.88
2016,4,19,16,15,126.0,209.5,2.15,18.0,273.5,172.36,131.21
2016,4,19,16,30,77.0,184.0,2.2,17.0,218.0,149.83,117.32
2016,4,19,16,45,68.5,162.5,2.25,16.5,190.0,130.22,108.4
2016,4,19,17,0,60.0,141.0,2.3,16.0,162.0,114.36,95.17
2016,4,19,17,15,51.5,118.0,2.25,15.5,134.0,97.17,80.47
2016,4,19,17,30,43.0,95.0,2.2,15.0,106.0,79.58,65.07
2016,4,19,17,45,31.5,73.5,2.2,14.5,80.5,62.61,49.87
2016,4,19,18,0,20.0,52.0,2.2,14.0,55.0,45.28,34.08
2016,4,19,18,15,10.0,32.5,2.15,13.5,34.0,29.05,18.78
2016,4,19,18,30,0.0,13.0,2.1,13.0,13.0,12.06,0.0
2016,4,19,18,45,0.0,6.5,2.05,13.0,6.5,6.2,0.0
2016,4,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,5,45,153.0,16.5,1.15,10.5,31.5,109.7,20.95
2016,4,20,6,0,306.0,33.0,1.2,11.0,63.0,224.68,175.35
2016,4,20,6,15,407.5,43.5,1.2,11.5,110.0,306.86,250.78
2016,4,20,6,30,509.0,54.0,1.2,12.0,157.0,397.72,328.34
2016,4,20,6,45,574.0,62.0,1.3,13.0,209.5,469.83,387.59
2016,4,20,7,0,639.0,70.0,1.4,14.0,262.0,545.86,447.16
2016,4,20,7,15,683.0,75.5,1.35,14.5,316.0,607.0,492.08
2016,4,20,7,30,727.0,81.0,1.3,15.0,370.0,669.45,535.28
2016,4,20,7,45,758.0,85.5,1.3,15.5,423.5,717.53,566.88
2016,4,20,8,0,789.0,90.0,1.3,16.0,477.0,769.27,600.26
2016,4,20,8,15,812.0,93.5,1.3,16.0,527.0,812.27,627.78
2016,4,20,8,30,835.0,97.0,1.3,16.0,577.0,853.72,653.87
2016,4,20,8,45,856.0,98.0,1.35,16.5,625.0,888.62,674.61
2016,4,20,9,0,877.0,99.0,1.4,17.0,673.0,913.85,688.76
2016,4,20,9,15,889.5,101.0,1.4,17.5,714.0,937.63,701.27
2016,4,20,9,30,902.0,103.0,1.4,18.0,755.0,958.61,711.91
2016,4,20,9,45,918.5,100.5,1.45,18.5,792.5,975.37,720.62
2016,4,20,10,0,935.0,98.0,1.5,19.0,830.0,989.17,727.51
2016,4,20,10,15,941.0,99.5,1.55,19.0,858.5,994.3,730.34
2016,4,20,10,30,947.0,101.0,1.6,19.0,887.0,996.07,731.23
2016,4,20,10,45,946.0,105.0,1.65,19.0,907.0,990.57,727.6
2016,4,20,11,0,945.0,109.0,1.7,19.0,927.0,981.67,721.96
2016,4,20,11,15,947.5,110.0,1.7,19.0,941.5,969.6,713.73
2016,4,20,11,30,950.0,111.0,1.7,19.0,956.0,954.29,703.52
2016,4,20,11,45,938.0,120.0,1.75,19.5,958.5,931.01,687.53
2016,4,20,12,0,926.0,129.0,1.8,20.0,961.0,904.98,669.82
2016,4,20,12,15,925.0,128.5,1.8,20.0,958.5,876.64,651.29
2016,4,20,12,30,924.0,128.0,1.8,20.0,956.0,845.73,631.0
2016,4,20,12,45,921.0,127.5,1.85,20.0,945.5,810.87,608.44
2016,4,20,13,0,918.0,127.0,1.9,20.0,935.0,773.83,584.2
2016,4,20,13,15,913.5,126.0,1.9,19.5,916.5,733.33,556.46
2016,4,20,13,30,909.0,125.0,1.9,19.0,898.0,691.09,526.49
2016,4,20,13,45,900.5,125.0,1.95,19.0,871.5,645.78,492.79
2016,4,20,14,0,892.0,125.0,2.0,19.0,845.0,599.42,457.37
2016,4,20,14,15,882.5,123.0,2.0,19.0,812.5,550.06,418.54
2016,4,20,14,30,873.0,121.0,2.0,19.0,780.0,500.19,378.23
2016,4,20,14,45,860.5,118.5,2.0,19.0,741.0,443.59,331.84
2016,4,20,15,0,848.0,116.0,2.0,19.0,702.0,391.55,287.67
2016,4,20,15,15,831.5,113.0,1.95,18.5,658.0,338.42,242.25
2016,4,20,15,30,815.0,110.0,1.9,18.0,614.0,286.46,197.25
2016,4,20,15,45,797.5,105.0,1.9,17.5,566.0,234.06,152.43
2016,4,20,16,0,780.0,100.0,1.9,17.0,518.0,183.36,111.03
2016,4,20,16,15,565.0,132.5,1.85,16.5,420.0,140.43,88.57
2016,4,20,16,30,350.0,165.0,1.8,16.0,322.0,132.14,97.17
2016,4,20,16,45,326.5,149.5,1.8,16.0,281.0,108.85,90.07
2016,4,20,17,0,303.0,134.0,1.8,16.0,240.0,99.24,81.99
2016,4,20,17,15,426.5,99.5,1.7,15.0,222.0,71.12,57.7
2016,4,20,17,30,550.0,65.0,1.6,14.0,204.0,46.93,36.4
2016,4,20,17,45,474.5,55.0,1.55,13.5,155.0,41.02,31.0
2016,4,20,18,0,399.0,45.0,1.5,13.0,106.0,34.78,25.07
2016,4,20,18,15,199.5,36.0,1.5,12.5,66.5,27.96,18.1
2016,4,20,18,30,0.0,27.0,1.5,12.0,27.0,23.6,1.91
2016,4,20,18,45,0.0,13.5,1.5,12.0,13.5,12.87,0.0
2016,4,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,12.0,0.9,12.0,12.0,11.12,0.0
2016,4,21,6,0,0.0,24.0,0.9,12.0,24.0,22.28,12.61
2016,4,21,6,15,0.0,41.5,1.0,12.5,41.5,39.81,28.1
2016,4,21,6,30,0.0,59.0,1.1,13.0,59.0,57.79,43.77
2016,4,21,6,45,0.0,78.5,1.2,13.5,78.5,77.75,60.88
2016,4,21,7,0,0.0,98.0,1.3,14.0,98.0,97.37,77.36
2016,4,21,7,15,3.5,117.5,1.35,14.0,118.5,119.29,95.68
2016,4,21,7,30,7.0,137.0,1.4,14.0,139.0,141.28,113.77
2016,4,21,7,45,12.5,157.5,1.5,14.5,163.0,166.05,133.71
2016,4,21,8,0,18.0,178.0,1.6,15.0,187.0,191.0,153.44
2016,4,21,8,15,53.5,216.5,1.65,15.0,247.0,274.14,220.65
2016,4,21,8,30,89.0,255.0,1.7,15.0,307.0,347.55,278.28
2016,4,21,8,45,72.0,268.5,1.8,15.0,312.5,345.75,275.23
2016,4,21,9,0,55.0,282.0,1.9,15.0,318.0,343.19,272.0
2016,4,21,9,15,252.5,280.5,1.95,15.0,462.5,547.15,432.46
2016,4,21,9,30,450.0,279.0,2.0,15.0,607.0,740.77,575.41
2016,4,21,9,45,386.5,319.0,2.05,15.5,610.0,711.5,549.06
2016,4,21,10,0,323.0,359.0,2.1,16.0,613.0,692.0,531.48
2016,4,21,10,15,209.0,381.0,2.1,16.0,547.5,591.9,455.85
2016,4,21,10,30,95.0,403.0,2.1,16.0,482.0,492.38,379.46
2016,4,21,10,45,190.0,412.0,2.1,16.5,575.5,595.24,456.74
2016,4,21,11,0,285.0,421.0,2.1,17.0,669.0,693.32,526.74
2016,4,21,11,15,222.0,437.0,2.15,17.0,632.0,634.78,482.57
2016,4,21,11,30,159.0,453.0,2.2,17.0,595.0,585.62,445.73
2016,4,21,11,45,165.5,451.0,2.25,17.0,600.0,580.53,442.58
2016,4,21,12,0,172.0,449.0,2.3,17.0,605.0,574.66,438.56
2016,4,21,12,15,126.0,441.5,2.35,17.0,556.0,520.19,397.9
2016,4,21,12,30,80.0,434.0,2.4,17.0,507.0,466.7,357.8
2016,4,21,12,45,200.5,426.5,2.5,17.5,605.0,544.03,417.36
2016,4,21,13,0,321.0,419.0,2.6,18.0,703.0,610.1,466.38
2016,4,21,13,15,168.5,349.5,2.65,17.5,498.0,430.71,333.05
2016,4,21,13,30,16.0,280.0,2.7,17.0,293.0,267.26,207.3
2016,4,21,13,45,81.5,340.5,2.8,17.0,406.5,352.86,274.75
2016,4,21,14,0,147.0,401.0,2.9,17.0,520.0,427.21,331.19
2016,4,21,14,15,74.0,277.5,2.9,17.0,337.5,283.4,220.89
2016,4,21,14,30,1.0,154.0,2.9,17.0,155.0,142.54,110.31
2016,4,21,14,45,25.0,225.0,2.95,17.0,243.0,208.73,163.35
2016,4,21,15,0,49.0,296.0,3.0,17.0,331.0,270.01,211.19
2016,4,21,15,15,55.0,281.5,2.95,16.5,318.0,254.58,199.22
2016,4,21,15,30,61.0,267.0,2.9,16.0,305.0,238.51,186.77
2016,4,21,15,45,30.5,203.5,2.9,16.0,222.5,179.03,140.53
2016,4,21,16,0,0.0,140.0,2.9,16.0,140.0,126.77,99.78
2016,4,21,16,15,68.0,165.0,2.85,15.5,196.0,145.17,112.77
2016,4,21,16,30,136.0,190.0,2.8,15.0,252.0,149.31,116.32
2016,4,21,16,45,128.5,167.5,2.8,15.0,220.5,126.85,106.15
2016,4,21,17,0,121.0,145.0,2.8,15.0,189.0,111.73,93.28
2016,4,21,17,15,111.0,122.0,2.65,14.5,157.0,95.76,79.57
2016,4,21,17,30,101.0,99.0,2.5,14.0,125.0,79.25,65.07
2016,4,21,17,45,84.5,77.5,2.4,13.5,95.5,63.21,50.66
2016,4,21,18,0,68.0,56.0,2.3,13.0,66.0,46.71,35.56
2016,4,21,18,15,34.0,37.0,2.25,12.5,42.0,32.65,22.18
2016,4,21,18,30,0.0,18.0,2.2,12.0,18.0,16.67,1.39
2016,4,21,18,45,0.0,9.0,2.15,12.0,9.0,8.58,0.0
2016,4,21,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,4.5,3.75,12.0,4.5,4.16,0.0
2016,4,22,6,0,0.0,9.0,3.8,12.0,9.0,8.33,1.2
2016,4,22,6,15,0.0,16.0,3.85,12.0,16.0,14.82,6.96
2016,4,22,6,30,0.0,23.0,3.9,12.0,23.0,21.32,12.72
2016,4,22,6,45,0.0,30.5,4.0,12.5,30.5,28.3,18.79
2016,4,22,7,0,0.0,38.0,4.1,13.0,38.0,35.28,24.77
2016,4,22,7,15,0.0,45.5,4.2,13.0,45.5,42.27,30.72
2016,4,22,7,30,0.0,53.0,4.3,13.0,53.0,49.26,36.6
2016,4,22,7,45,67.0,134.5,4.45,13.0,168.0,192.0,158.94
2016,4,22,8,0,134.0,216.0,4.6,13.0,283.0,355.54,293.61
2016,4,22,8,15,71.5,203.0,4.7,13.0,239.5,273.4,224.1
2016,4,22,8,30,9.0,190.0,4.8,13.0,196.0,192.81,155.48
2016,4,22,8,45,21.5,227.0,4.9,13.5,241.5,241.49,194.94
2016,4,22,9,0,34.0,264.0,5.0,14.0,287.0,303.72,244.35
2016,4,22,9,15,18.5,217.5,5.1,14.0,230.5,226.66,181.46
2016,4,22,9,30,3.0,171.0,5.2,14.0,174.0,165.18,130.79
2016,4,22,9,45,8.5,212.5,5.35,14.0,219.5,210.92,167.86
2016,4,22,10,0,14.0,254.0,5.5,14.0,265.0,256.64,204.4
2016,4,22,10,15,18.5,282.5,5.55,14.0,297.5,288.25,229.32
2016,4,22,10,30,23.0,311.0,5.6,14.0,330.0,319.52,253.83
2016,4,22,10,45,11.5,178.0,5.65,14.0,187.5,178.48,140.9
2016,4,22,11,0,0.0,45.0,5.7,14.0,45.0,42.02,29.13
2016,4,22,11,15,7.0,155.0,5.7,13.5,161.5,151.86,119.48
2016,4,22,11,30,14.0,265.0,5.7,13.0,278.0,262.07,208.36
2016,4,22,11,45,12.0,239.5,5.7,13.0,251.0,235.25,186.66
2016,4,22,12,0,10.0,214.0,5.7,13.0,224.0,208.8,165.39
2016,4,22,12,15,5.0,160.0,5.6,13.0,165.0,153.62,120.71
2016,4,22,12,30,0.0,106.0,5.5,13.0,106.0,99.05,76.14
2016,4,22,12,45,5.0,164.5,5.4,13.0,169.5,157.07,123.63
2016,4,22,13,0,10.0,223.0,5.3,13.0,233.0,214.06,169.68
2016,4,22,13,15,223.5,287.5,5.2,12.5,479.5,411.8,331.67
2016,4,22,13,30,437.0,352.0,5.1,12.0,726.0,588.12,469.86
2016,4,22,13,45,446.5,336.5,5.05,12.0,709.0,556.57,444.1
2016,4,22,14,0,456.0,321.0,5.0,12.0,692.0,523.8,417.75
2016,4,22,14,15,228.0,204.5,5.0,12.0,390.0,291.09,233.63
2016,4,22,14,30,0.0,88.0,5.0,12.0,88.0,82.13,62.96
2016,4,22,14,45,263.5,161.0,5.0,12.5,344.5,237.59,188.44
2016,4,22,15,0,527.0,234.0,5.0,13.0,601.0,372.99,289.69
2016,4,22,15,15,673.0,172.0,5.0,12.5,610.5,336.65,253.78
2016,4,22,15,30,819.0,110.0,5.0,12.0,620.0,291.36,208.2
2016,4,22,15,45,509.5,173.5,5.0,12.0,482.5,230.21,165.7
2016,4,22,16,0,200.0,237.0,5.0,12.0,345.0,215.04,165.64
2016,4,22,16,15,474.5,162.5,4.9,12.0,385.5,158.32,108.59
2016,4,22,16,30,749.0,88.0,4.8,12.0,426.0,90.39,52.88
2016,4,22,16,45,710.5,83.5,4.7,12.0,372.5,53.43,42.39
2016,4,22,17,0,672.0,79.0,4.6,12.0,319.0,52.62,41.8
2016,4,22,17,15,619.0,73.0,4.35,11.5,266.0,50.53,40.07
2016,4,22,17,30,566.0,67.0,4.1,11.0,213.0,48.35,38.14
2016,4,22,17,45,477.0,59.0,3.9,10.5,162.5,44.26,34.31
2016,4,22,18,0,388.0,51.0,3.7,10.0,112.0,40.05,30.13
2016,4,22,18,15,260.0,37.5,3.5,9.5,71.5,29.12,19.54
2016,4,22,18,30,132.0,24.0,3.3,9.0,31.0,18.96,4.03
2016,4,22,18,45,66.0,12.0,3.15,9.0,15.5,11.44,0.0
2016,4,22,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,23,5,45,158.5,18.0,2.35,9.5,36.0,119.25,64.52
2016,4,23,6,0,317.0,36.0,2.4,10.0,72.0,236.47,189.91
2016,4,23,6,15,413.5,46.0,2.4,10.0,118.5,316.83,263.49
2016,4,23,6,30,510.0,56.0,2.4,10.0,165.0,405.2,340.81
2016,4,23,6,45,569.5,64.0,2.45,10.5,216.5,474.23,399.13
2016,4,23,7,0,629.0,72.0,2.5,11.0,268.0,546.72,457.79
2016,4,23,7,15,671.0,77.5,2.5,11.5,321.5,606.27,503.1
2016,4,23,7,30,713.0,83.0,2.5,12.0,375.0,666.99,547.07
2016,4,23,7,45,740.5,88.5,2.5,12.5,426.5,713.07,578.62
2016,4,23,8,0,768.0,94.0,2.5,13.0,478.0,762.66,612.02
2016,4,23,8,15,790.0,97.5,2.5,13.0,527.5,804.25,639.97
2016,4,23,8,30,812.0,101.0,2.5,13.0,577.0,844.31,666.47
2016,4,23,8,45,825.5,105.5,2.5,13.5,622.0,876.13,685.56
2016,4,23,9,0,839.0,110.0,2.5,14.0,667.0,905.55,702.84
2016,4,23,9,15,852.0,112.0,2.5,14.0,707.5,929.06,717.22
2016,4,23,9,30,865.0,114.0,2.5,14.0,748.0,942.04,724.41
2016,4,23,9,45,881.5,112.0,2.5,14.5,784.5,958.97,733.17
2016,4,23,10,0,898.0,110.0,2.5,15.0,821.0,973.05,739.98
2016,4,23,10,15,905.0,111.5,2.5,15.0,849.0,978.86,742.69
2016,4,23,10,30,912.0,113.0,2.5,15.0,877.0,981.43,743.45
2016,4,23,10,45,915.5,114.0,2.55,15.5,898.0,976.93,738.72
2016,4,23,11,0,919.0,115.0,2.6,16.0,919.0,969.2,732.02
2016,4,23,11,15,921.5,116.0,2.6,16.0,932.5,957.34,723.59
2016,4,23,11,30,924.0,117.0,2.6,16.0,946.0,942.34,713.18
2016,4,23,11,45,923.5,118.0,2.6,16.0,951.0,921.65,699.01
2016,4,23,12,0,923.0,119.0,2.6,16.0,956.0,898.09,682.98
2016,4,23,12,15,922.5,119.0,2.65,16.0,953.5,870.85,664.83
2016,4,23,12,30,922.0,119.0,2.7,16.0,951.0,841.01,644.82
2016,4,23,12,45,917.0,120.0,2.8,16.5,940.0,806.2,620.38
2016,4,23,13,0,912.0,121.0,2.9,17.0,929.0,769.35,594.34
2016,4,23,13,15,907.5,120.0,3.05,16.5,911.0,729.2,567.04
2016,4,23,13,30,903.0,119.0,3.2,16.0,893.0,687.34,536.91
2016,4,23,13,45,891.5,120.5,3.35,16.0,866.5,641.9,502.11
2016,4,23,14,0,880.0,122.0,3.5,16.0,840.0,595.66,465.74
2016,4,23,14,15,871.0,120.5,3.55,16.0,807.5,547.64,426.78
2016,4,23,14,30,862.0,119.0,3.6,16.0,775.0,499.07,386.35
2016,4,23,14,45,844.5,119.0,3.7,16.0,736.0,443.09,339.33
2016,4,23,15,0,827.0,119.0,3.8,16.0,697.0,392.2,295.13
2016,4,23,15,15,811.0,116.5,3.8,15.5,653.5,340.76,250.07
2016,4,23,15,30,795.0,114.0,3.8,15.0,610.0,290.46,205.43
2016,4,23,15,45,769.0,112.0,3.85,15.0,561.5,239.89,161.09
