Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,16,0,743.0,110.0,3.9,15.0,513.0,186.12,116.21
2016,4,23,16,15,514.0,144.5,3.85,14.5,411.0,150.4,99.07
2016,4,23,16,30,285.0,179.0,3.8,14.0,309.0,142.0,106.59
2016,4,23,16,45,179.5,161.0,3.8,14.0,239.5,123.17,103.41
2016,4,23,17,0,74.0,143.0,3.8,14.0,170.0,116.19,97.6
2016,4,23,17,15,280.0,110.0,3.65,13.5,187.0,83.32,68.89
2016,4,23,17,30,486.0,77.0,3.5,13.0,204.0,56.71,45.3
2016,4,23,17,45,404.0,66.5,3.4,12.5,156.0,49.52,38.74
2016,4,23,18,0,322.0,56.0,3.3,12.0,108.0,42.67,32.23
2016,4,23,18,15,213.0,40.0,3.2,11.5,69.0,31.03,21.1
2016,4,23,18,30,104.0,24.0,3.1,11.0,30.0,18.89,5.16
2016,4,23,18,45,52.0,12.0,3.05,11.0,15.0,11.44,0.0
2016,4,23,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,24,5,45,45.0,22.0,3.35,9.5,27.0,51.73,27.98
2016,4,24,6,0,90.0,44.0,3.5,10.0,54.0,108.41,85.29
2016,4,24,6,15,136.0,65.0,3.5,10.0,89.5,172.48,142.62
2016,4,24,6,30,182.0,86.0,3.5,10.0,125.0,230.29,194.07
2016,4,24,6,45,219.0,106.0,3.55,10.5,166.0,283.9,240.47
2016,4,24,7,0,256.0,126.0,3.6,11.0,207.0,339.8,287.41
2016,4,24,7,15,297.0,138.0,3.6,11.0,248.5,390.28,329.4
2016,4,24,7,30,338.0,150.0,3.6,11.0,290.0,443.23,372.41
2016,4,24,7,45,534.5,130.5,3.6,11.5,385.0,598.56,497.67
2016,4,24,8,0,731.0,111.0,3.6,12.0,480.0,758.51,617.7
2016,4,24,8,15,756.0,115.5,3.55,12.5,530.0,802.6,646.04
2016,4,24,8,30,781.0,120.0,3.5,13.0,580.0,840.75,670.27
2016,4,24,8,45,809.5,119.0,3.5,13.5,628.5,879.1,694.57
2016,4,24,9,0,838.0,118.0,3.5,14.0,677.0,915.6,717.21
2016,4,24,9,15,851.5,121.0,3.4,14.5,718.5,940.62,730.86
2016,4,24,9,30,865.0,124.0,3.3,15.0,760.0,962.88,742.53
2016,4,24,9,45,879.0,124.0,3.25,15.5,796.5,971.36,745.03
2016,4,24,10,0,893.0,124.0,3.2,16.0,833.0,985.06,751.33
2016,4,24,10,15,900.5,125.5,3.25,16.0,861.5,991.09,754.64
2016,4,24,10,30,908.0,127.0,3.3,16.0,890.0,993.9,755.96
2016,4,24,10,45,727.0,230.0,3.4,16.5,851.0,933.58,713.12
2016,4,24,11,0,546.0,333.0,3.5,17.0,812.0,854.96,652.69
2016,4,24,11,15,501.0,353.0,3.7,17.0,797.0,820.26,628.07
2016,4,24,11,30,456.0,373.0,3.9,17.0,782.0,784.47,602.06
2016,4,24,11,45,684.5,255.5,4.1,17.0,875.0,855.99,660.2
2016,4,24,12,0,913.0,138.0,4.3,17.0,968.0,909.04,699.13
2016,4,24,12,15,912.5,138.0,4.5,17.0,966.0,881.79,681.08
2016,4,24,12,30,912.0,138.0,4.7,17.0,964.0,851.99,661.52
2016,4,24,12,45,718.0,244.5,4.95,17.0,890.0,772.63,602.98
2016,4,24,13,0,524.0,351.0,5.2,17.0,816.0,697.61,543.98
2016,4,24,13,15,693.5,254.0,5.35,16.5,857.5,702.03,552.21
2016,4,24,13,30,863.0,157.0,5.5,16.0,899.0,695.44,550.74
2016,4,24,13,45,635.5,251.0,5.65,16.0,788.5,598.33,472.98
2016,4,24,14,0,408.0,345.0,5.8,16.0,678.0,518.73,408.6
2016,4,24,14,15,592.5,261.5,5.85,15.5,725.0,520.46,410.7
2016,4,24,14,30,777.0,178.0,5.9,15.0,772.0,502.96,395.3
2016,4,24,14,45,694.5,192.5,5.95,15.0,704.0,439.61,342.39
2016,4,24,15,0,612.0,207.0,6.0,15.0,636.0,383.82,295.49
2016,4,24,15,15,652.5,189.0,6.0,14.5,620.5,347.31,261.91
2016,4,24,15,30,693.0,171.0,6.0,14.0,605.0,306.47,223.75
2016,4,24,15,45,679.0,161.0,6.05,13.5,559.0,256.67,180.12
2016,4,24,16,0,665.0,151.0,6.1,13.0,513.0,208.37,139.31
2016,4,24,16,15,633.5,144.0,6.05,12.5,462.0,162.46,104.93
2016,4,24,16,30,602.0,137.0,6.0,12.0,411.0,120.28,80.34
2016,4,24,16,45,576.0,124.0,6.0,12.0,361.0,84.44,70.02
2016,4,24,17,0,550.0,111.0,6.0,12.0,311.0,77.17,63.76
2016,4,24,17,15,494.5,101.0,5.95,11.5,259.0,71.96,59.31
2016,4,24,17,30,439.0,91.0,5.9,11.0,207.0,66.45,54.44
2016,4,24,17,45,367.0,76.5,5.85,11.0,159.0,57.12,45.8
2016,4,24,18,0,295.0,62.0,5.8,11.0,111.0,47.33,36.51
2016,4,24,18,15,194.0,44.0,5.7,10.5,71.5,34.19,24.0
2016,4,24,18,30,93.0,26.0,5.6,10.0,32.0,21.47,7.81
2016,4,24,18,45,46.5,13.0,5.6,10.0,16.0,12.39,0.0
2016,4,24,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,5,15,52.5,5.0,3.1,6.0,6.0,0.0,0.0
2016,4,25,5,30,105.0,10.0,3.2,6.0,12.0,54.93,0.0
2016,4,25,5,45,266.0,22.0,3.3,6.5,48.5,179.71,119.33
2016,4,25,6,0,427.0,34.0,3.4,7.0,85.0,293.8,241.3
2016,4,25,6,15,517.5,42.0,3.5,7.5,134.5,373.46,315.06
2016,4,25,6,30,608.0,50.0,3.6,8.0,184.0,460.51,391.76
2016,4,25,6,45,664.0,56.0,3.75,8.5,238.0,524.91,447.23
2016,4,25,7,0,720.0,62.0,3.9,9.0,292.0,596.73,505.57
2016,4,25,7,15,758.5,66.0,3.9,9.5,347.0,655.66,550.11
2016,4,25,7,30,797.0,70.0,3.9,10.0,402.0,715.23,593.64
2016,4,25,7,45,824.0,74.0,3.95,10.5,456.0,765.88,629.25
2016,4,25,8,0,851.0,78.0,4.0,11.0,510.0,815.71,663.44
2016,4,25,8,15,871.5,81.0,4.0,11.0,561.0,850.42,686.78
2016,4,25,8,30,892.0,84.0,4.0,11.0,612.0,890.44,713.86
2016,4,25,8,45,907.5,86.0,4.0,11.5,659.0,922.78,733.71
2016,4,25,9,0,923.0,88.0,4.0,12.0,706.0,952.69,751.68
2016,4,25,9,15,934.0,90.0,3.95,12.5,747.5,975.77,764.36
2016,4,25,9,30,945.0,92.0,3.9,13.0,789.0,995.87,774.97
2016,4,25,9,45,953.0,93.5,3.9,13.5,825.0,1009.46,781.39
2016,4,25,10,0,961.0,95.0,3.9,14.0,861.0,1019.78,785.69
2016,4,25,10,15,966.5,96.0,3.9,14.0,889.5,1023.81,787.27
2016,4,25,10,30,972.0,97.0,3.9,14.0,918.0,1024.43,786.69
2016,4,25,10,45,976.0,98.0,3.9,14.0,939.0,1020.19,782.96
2016,4,25,11,0,980.0,99.0,3.9,14.0,960.0,1012.51,777.04
2016,4,25,11,15,981.5,99.5,3.9,14.0,973.5,998.62,766.99
2016,4,25,11,30,983.0,100.0,3.9,14.0,987.0,981.45,754.83
2016,4,25,11,45,981.5,101.5,3.9,14.5,991.5,959.42,738.02
2016,4,25,12,0,980.0,103.0,3.9,15.0,996.0,934.37,719.25
2016,4,25,12,15,979.0,103.0,3.85,15.0,993.5,905.43,698.88
2016,4,25,12,30,978.0,103.0,3.8,15.0,991.0,873.76,676.61
2016,4,25,12,45,969.0,106.5,3.8,15.5,978.0,836.63,649.45
2016,4,25,13,0,960.0,110.0,3.8,16.0,965.0,797.5,620.86
2016,4,25,13,15,956.0,109.0,3.75,16.0,946.5,756.05,590.99
2016,4,25,13,30,952.0,108.0,3.7,16.0,928.0,712.74,557.75
2016,4,25,13,45,945.5,107.0,3.7,16.0,902.0,666.26,521.63
2016,4,25,14,0,939.0,106.0,3.7,16.0,876.0,618.5,483.68
2016,4,25,14,15,930.5,104.5,3.75,16.0,843.0,568.23,442.97
2016,4,25,14,30,922.0,103.0,3.8,16.0,810.0,517.29,400.61
2016,4,25,14,45,911.0,101.5,3.85,16.0,771.0,464.85,355.93
2016,4,25,15,0,900.0,100.0,3.9,16.0,732.0,412.41,310.11
2016,4,25,15,15,885.5,97.5,3.95,15.5,687.5,358.3,262.62
2016,4,25,15,30,871.0,95.0,4.0,15.0,643.0,304.99,215.13
2016,4,25,15,45,852.0,92.0,4.05,15.0,594.0,244.63,162.07
2016,4,25,16,0,833.0,89.0,4.1,15.0,545.0,192.55,117.65
2016,4,25,16,15,808.0,85.5,4.1,14.5,493.0,141.48,79.02
2016,4,25,16,30,783.0,82.0,4.1,14.0,441.0,93.24,51.17
2016,4,25,16,45,746.5,78.0,4.1,14.0,386.5,54.49,42.96
2016,4,25,17,0,710.0,74.0,4.1,14.0,332.0,48.56,37.83
2016,4,25,17,15,660.5,68.0,4.0,13.0,278.5,46.26,36.0
2016,4,25,17,30,611.0,62.0,3.9,12.0,225.0,43.83,33.94
2016,4,25,17,45,531.5,54.5,3.85,11.5,174.0,39.94,30.35
2016,4,25,18,0,452.0,47.0,3.8,11.0,123.0,35.89,26.4
2016,4,25,18,15,331.5,35.5,3.7,10.5,80.5,27.87,18.62
2016,4,25,18,30,211.0,24.0,3.6,10.0,38.0,19.39,7.36
2016,4,25,18,45,105.5,12.0,3.5,9.5,19.0,11.44,0.0
2016,4,25,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,5,15,32.0,5.5,1.85,6.5,6.5,0.0,0.0
2016,4,26,5,30,64.0,11.0,1.8,7.0,13.0,38.34,0.0
2016,4,26,5,45,200.0,25.5,1.8,7.5,47.5,152.03,104.8
2016,4,26,6,0,336.0,40.0,1.8,8.0,82.0,253.59,207.23
2016,4,26,6,15,426.5,50.0,1.85,8.5,129.0,332.42,278.22
2016,4,26,6,30,517.0,60.0,1.9,9.0,176.0,418.48,352.46
2016,4,26,6,45,569.0,68.5,2.0,9.5,227.0,483.91,407.27
2016,4,26,7,0,621.0,77.0,2.1,10.0,278.0,552.15,462.11
2016,4,26,7,15,662.0,83.0,2.1,10.5,331.0,611.53,506.87
2016,4,26,7,30,703.0,89.0,2.1,11.0,384.0,671.98,550.25
2016,4,26,7,45,545.0,139.0,2.15,12.0,385.5,619.63,505.71
2016,4,26,8,0,387.0,189.0,2.2,13.0,387.0,560.66,454.51
2016,4,26,8,15,591.0,150.0,2.1,13.0,485.5,704.44,565.5
2016,4,26,8,30,795.0,111.0,2.0,13.0,584.0,846.28,664.17
2016,4,26,8,45,801.0,119.0,1.9,13.5,627.0,874.86,678.58
2016,4,26,9,0,807.0,127.0,1.8,14.0,670.0,900.75,692.02
2016,4,26,9,15,689.5,184.0,1.8,14.0,668.0,868.52,667.94
2016,4,26,9,30,572.0,241.0,1.8,14.0,666.0,818.69,630.52
2016,4,26,9,45,699.0,196.5,1.8,14.0,739.5,896.43,685.38
2016,4,26,10,0,826.0,152.0,1.8,14.0,813.0,962.88,728.3
2016,4,26,10,15,657.0,241.0,1.9,14.0,778.0,897.64,683.18
2016,4,26,10,30,488.0,330.0,2.0,14.0,743.0,819.51,625.07
2016,4,26,10,45,492.0,341.0,2.15,14.5,766.0,825.56,629.31
2016,4,26,11,0,496.0,352.0,2.3,15.0,789.0,829.31,631.11
2016,4,26,11,15,419.0,389.5,2.4,15.0,762.5,782.44,596.28
2016,4,26,11,30,342.0,427.0,2.5,15.0,736.0,731.23,558.51
2016,4,26,11,45,278.5,444.5,2.7,15.0,697.5,679.14,520.72
2016,4,26,12,0,215.0,462.0,2.9,15.0,659.0,624.79,480.65
2016,4,26,12,15,268.0,448.5,3.0,15.0,693.5,646.69,498.47
2016,4,26,12,30,321.0,435.0,3.1,15.0,728.0,661.7,510.67
2016,4,26,12,45,580.0,301.5,3.25,15.0,822.5,722.45,561.63
2016,4,26,13,0,839.0,168.0,3.4,15.0,917.0,764.19,597.16
2016,4,26,13,15,834.0,166.5,3.45,15.0,899.5,724.65,567.18
2016,4,26,13,30,829.0,165.0,3.5,15.0,882.0,683.69,536.13
2016,4,26,13,45,834.0,156.5,3.6,15.0,859.5,641.46,503.78
2016,4,26,14,0,839.0,148.0,3.7,15.0,837.0,597.39,469.12
2016,4,26,14,15,829.5,145.5,3.75,15.0,805.5,549.29,430.19
2016,4,26,14,30,820.0,143.0,3.8,15.0,774.0,500.89,390.01
2016,4,26,14,45,808.0,140.5,3.85,15.0,736.5,451.36,347.93
2016,4,26,15,0,796.0,138.0,3.9,15.0,699.0,402.19,305.15
2016,4,26,15,15,779.5,134.5,3.95,14.5,655.5,351.35,260.84
2016,4,26,15,30,763.0,131.0,4.0,14.0,612.0,296.15,212.52
2016,4,26,15,45,745.5,125.0,4.05,14.0,565.5,245.35,167.6
2016,4,26,16,0,728.0,119.0,4.1,14.0,519.0,196.32,125.79
2016,4,26,16,15,699.5,114.0,4.1,13.5,468.5,148.84,89.75
2016,4,26,16,30,671.0,109.0,4.1,13.0,418.0,104.61,63.37
2016,4,26,16,45,638.5,101.0,4.2,13.0,367.0,65.66,53.05
2016,4,26,17,0,606.0,93.0,4.3,13.0,316.0,62.75,50.65
2016,4,26,17,15,554.0,85.5,4.2,12.5,264.5,59.97,48.36
2016,4,26,17,30,502.0,78.0,4.1,12.0,213.0,57.03,45.8
2016,4,26,17,45,424.0,67.5,4.05,11.5,164.5,50.08,39.45
2016,4,26,18,0,346.0,57.0,4.0,11.0,116.0,43.26,32.99
2016,4,26,18,15,240.5,42.0,3.95,10.5,76.0,32.47,22.69
2016,4,26,18,30,135.0,27.0,3.9,10.0,36.0,21.22,9.33
2016,4,26,18,45,67.5,13.5,3.85,10.0,18.0,12.87,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,5,15,29.0,6.0,2.3,8.5,7.0,0.0,0.0
2016,4,27,5,30,58.0,12.0,2.5,9.0,14.0,36.84,0.0
2016,4,27,5,45,188.5,26.5,2.7,9.5,48.0,149.56,106.09
2016,4,27,6,0,319.0,41.0,2.9,10.0,82.0,246.59,201.3
2016,4,27,6,15,408.5,51.5,2.95,10.0,128.5,324.9,272.18
2016,4,27,6,30,498.0,62.0,3.0,10.0,175.0,410.39,346.91
2016,4,27,6,45,548.5,71.0,3.15,10.5,225.5,474.79,401.38
2016,4,27,7,0,599.0,80.0,3.3,11.0,276.0,541.89,455.97
2016,4,27,7,15,313.0,119.0,3.45,11.0,223.0,393.43,331.5
2016,4,27,7,30,27.0,158.0,3.6,11.0,170.0,189.87,156.18
2016,4,27,7,45,25.0,174.0,3.8,11.5,186.0,193.5,158.77
2016,4,27,8,0,23.0,190.0,4.0,12.0,202.0,207.52,169.46
2016,4,27,8,15,11.5,108.0,4.15,12.0,114.0,111.45,89.01
2016,4,27,8,30,0.0,26.0,4.3,12.0,26.0,24.17,14.9
2016,4,27,8,45,0.0,60.0,4.45,12.5,60.0,55.88,41.54
2016,4,27,9,0,0.0,94.0,4.6,13.0,94.0,87.68,67.83
2016,4,27,9,15,0.0,93.5,4.7,13.0,93.5,87.24,67.27
2016,4,27,9,30,0.0,93.0,4.8,13.0,93.0,86.8,66.76
2016,4,27,9,45,1.5,128.5,4.9,13.0,130.5,122.2,95.85
2016,4,27,10,0,3.0,164.0,5.0,13.0,168.0,157.78,124.77
2016,4,27,10,15,8.0,209.5,5.05,13.0,217.0,206.43,164.12
2016,4,27,10,30,13.0,255.0,5.1,13.0,266.0,254.99,202.92
2016,4,27,10,45,11.0,234.0,5.15,13.0,244.0,231.99,184.22
2016,4,27,11,0,9.0,213.0,5.2,13.0,222.0,209.36,165.91
2016,4,27,11,15,450.0,181.5,5.2,13.0,590.0,607.98,493.19
2016,4,27,11,30,891.0,150.0,5.2,13.0,958.0,950.8,748.17
2016,4,27,11,45,556.0,306.5,5.2,13.0,812.0,795.17,627.99
2016,4,27,12,0,221.0,463.0,5.2,13.0,666.0,631.18,496.12
2016,4,27,12,15,556.5,307.5,5.15,13.0,816.0,756.95,600.2
2016,4,27,12,30,892.0,152.0,5.1,13.0,966.0,853.24,675.6
2016,4,27,12,45,672.0,261.5,5.1,13.0,870.5,756.54,600.1
2016,4,27,13,0,452.0,371.0,5.1,13.0,775.0,665.5,526.55
2016,4,27,13,15,341.5,400.0,5.1,13.0,702.0,593.09,469.55
2016,4,27,13,30,231.0,429.0,5.1,13.0,629.0,529.94,419.16
2016,4,27,13,45,294.0,401.5,5.1,13.0,649.0,526.08,417.12
2016,4,27,14,0,357.0,374.0,5.1,13.0,669.0,520.37,412.76
2016,4,27,14,15,599.5,258.5,5.05,13.0,730.5,524.27,416.3
2016,4,27,14,30,842.0,143.0,5.0,13.0,792.0,512.85,404.87
2016,4,27,14,45,829.0,140.0,4.95,13.0,753.0,461.43,360.23
2016,4,27,15,0,816.0,137.0,4.9,13.0,714.0,410.44,315.15
2016,4,27,15,15,459.0,212.0,4.8,13.0,533.0,309.82,237.56
2016,4,27,15,30,102.0,287.0,4.7,13.0,352.0,265.75,210.15
2016,4,27,15,45,64.5,248.0,4.65,13.0,288.5,220.15,174.62
2016,4,27,16,0,27.0,209.0,4.6,13.0,225.0,187.0,149.48
2016,4,27,16,15,156.5,196.5,4.55,13.0,271.0,171.4,131.64
2016,4,27,16,30,286.0,184.0,4.5,13.0,317.0,149.18,111.67
2016,4,27,16,45,450.0,139.0,4.45,13.0,319.0,93.7,77.84
2016,4,27,17,0,614.0,94.0,4.4,13.0,321.0,63.4,51.21
2016,4,27,17,15,561.5,86.0,4.3,12.5,269.0,60.23,48.58
2016,4,27,17,30,509.0,78.0,4.2,12.0,217.0,56.85,45.64
2016,4,27,17,45,444.0,66.5,4.15,11.5,168.5,50.06,39.45
2016,4,27,18,0,379.0,55.0,4.1,11.0,120.0,42.86,32.66
2016,4,27,18,15,270.0,41.0,4.05,10.5,79.5,31.63,22.03
2016,4,27,18,30,161.0,27.0,4.0,10.0,39.0,21.19,9.91
2016,4,27,18,45,80.5,13.5,3.95,10.0,19.5,12.87,0.0
2016,4,27,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,5,15,45.5,7.0,2.8,7.5,8.0,6.67,0.0
2016,4,28,5,30,91.0,14.0,2.9,8.0,16.0,53.44,0.0
2016,4,28,5,45,228.0,27.0,3.0,8.5,52.0,173.12,127.26
2016,4,28,6,0,365.0,40.0,3.1,9.0,88.0,271.03,222.88
2016,4,28,6,15,452.0,49.0,3.1,9.5,135.5,348.25,292.63
2016,4,28,6,30,539.0,58.0,3.1,10.0,183.0,432.35,365.53
2016,4,28,6,45,598.5,64.0,3.1,10.5,235.5,500.63,422.79
2016,4,28,7,0,658.0,70.0,3.1,11.0,288.0,572.26,480.28
2016,4,28,7,15,697.5,75.0,3.05,11.5,341.0,630.64,523.62
2016,4,28,7,30,737.0,80.0,3.0,12.0,394.0,686.48,563.51
2016,4,28,7,45,767.5,83.5,2.95,13.0,446.5,737.51,597.42
2016,4,28,8,0,798.0,87.0,2.9,14.0,499.0,788.02,629.87
2016,4,28,8,15,819.0,90.0,2.8,14.5,549.0,828.9,655.29
2016,4,28,8,30,840.0,93.0,2.7,15.0,599.0,868.15,679.03
2016,4,28,8,45,857.5,95.0,2.65,15.5,645.0,893.58,692.99
2016,4,28,9,0,875.0,97.0,2.6,16.0,691.0,924.32,710.61
2016,4,28,9,15,887.0,99.0,2.55,16.0,732.0,947.48,724.13
2016,4,28,9,30,899.0,101.0,2.5,16.0,773.0,967.86,735.8
2016,4,28,9,45,916.0,98.5,2.45,16.5,810.0,985.07,743.96
2016,4,28,10,0,933.0,96.0,2.4,17.0,847.0,999.33,750.19
2016,4,28,10,15,939.5,97.5,2.35,17.0,875.5,1004.8,752.07
2016,4,28,10,30,946.0,99.0,2.3,17.0,904.0,1006.93,751.96
2016,4,28,10,45,948.0,101.0,2.3,17.5,925.0,1001.97,746.48
2016,4,28,11,0,950.0,103.0,2.3,18.0,946.0,993.67,739.04
2016,4,28,11,15,953.0,104.0,2.35,18.0,959.5,981.99,731.45
2016,4,28,11,30,956.0,105.0,2.4,18.0,973.0,967.07,721.82
2016,4,28,11,45,955.0,106.5,2.5,18.5,978.5,945.93,707.26
2016,4,28,12,0,954.0,108.0,2.6,19.0,984.0,921.87,690.76
2016,4,28,12,15,954.0,107.5,2.65,19.0,981.5,893.94,672.51
2016,4,28,12,30,954.0,107.0,2.7,19.0,979.0,863.33,652.37
2016,4,28,12,45,952.5,106.5,2.8,19.0,969.0,829.02,629.89
2016,4,28,13,0,951.0,106.0,2.9,19.0,959.0,792.39,605.57
2016,4,28,13,15,948.0,105.0,2.95,19.0,941.5,752.1,578.09
2016,4,28,13,30,945.0,104.0,3.0,19.0,924.0,709.91,546.86
2016,4,28,13,45,937.0,104.5,3.1,19.0,898.0,664.25,512.5
2016,4,28,14,0,929.0,105.0,3.2,19.0,872.0,617.44,476.33
2016,4,28,14,15,921.5,103.5,3.3,18.5,840.0,568.27,438.22
2016,4,28,14,30,914.0,102.0,3.4,18.0,808.0,518.36,398.22
2016,4,28,14,45,899.0,102.5,3.5,18.0,768.5,466.4,354.65
2016,4,28,15,0,884.0,103.0,3.6,18.0,729.0,414.81,310.25
2016,4,28,15,15,870.0,100.5,3.65,17.5,685.5,361.74,264.22
2016,4,28,15,30,856.0,98.0,3.7,17.0,642.0,303.02,213.06
2016,4,28,15,45,831.0,97.5,3.8,17.0,592.5,250.7,167.04
2016,4,28,16,0,806.0,97.0,3.9,17.0,543.0,200.82,124.73
2016,4,28,16,15,781.0,93.0,3.9,16.5,492.0,150.78,86.43
2016,4,28,16,30,756.0,89.0,3.9,16.0,441.0,103.59,57.77
2016,4,28,16,45,715.5,85.5,3.95,15.5,387.0,54.07,42.3
2016,4,28,17,0,675.0,82.0,4.0,15.0,333.0,54.06,42.53
2016,4,28,17,15,626.0,75.5,3.95,14.0,280.5,51.66,40.66
2016,4,28,17,30,577.0,69.0,3.9,13.0,228.0,49.11,38.54
2016,4,28,17,45,497.5,61.0,3.85,12.5,177.5,45.06,34.84
2016,4,28,18,0,418.0,53.0,3.8,12.0,127.0,40.85,30.78
2016,4,28,18,15,306.0,40.5,3.6,11.5,84.5,32.1,22.41
2016,4,28,18,30,194.0,28.0,3.4,11.0,42.0,21.98,10.95
2016,4,28,18,45,97.0,14.0,3.2,10.5,21.0,13.34,0.0
2016,4,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,1.65,8.0,7.0,6.67,0.0
2016,4,29,5,30,0.0,14.0,1.7,8.0,14.0,13.0,0.0
2016,4,29,5,45,106.5,34.0,1.75,8.5,48.5,112.14,82.46
2016,4,29,6,0,213.0,54.0,1.8,9.0,83.0,207.35,169.67
2016,4,29,6,15,299.0,68.5,1.85,9.0,128.5,282.41,236.65
2016,4,29,6,30,385.0,83.0,1.9,9.0,174.0,364.9,308.18
2016,4,29,6,45,455.5,92.0,1.95,9.5,225.5,436.68,368.21
2016,4,29,7,0,526.0,101.0,2.0,10.0,277.0,513.28,429.88
2016,4,29,7,15,570.0,109.0,2.05,10.0,329.0,578.34,480.77
2016,4,29,7,30,614.0,117.0,2.1,10.0,381.0,640.79,528.33
2016,4,29,7,45,649.5,122.0,2.2,10.5,432.5,693.83,565.96
2016,4,29,8,0,685.0,127.0,2.3,11.0,484.0,746.82,602.75
2016,4,29,8,15,709.5,132.0,2.35,11.0,532.5,789.92,632.37
2016,4,29,8,30,734.0,137.0,2.4,11.0,581.0,831.78,660.81
2016,4,29,8,45,753.0,140.5,2.45,11.5,626.0,865.39,681.82
2016,4,29,9,0,772.0,144.0,2.5,12.0,671.0,897.0,701.3
2016,4,29,9,15,786.5,147.5,2.5,12.0,711.0,917.17,713.52
2016,4,29,9,30,801.0,151.0,2.5,12.0,751.0,940.03,727.76
2016,4,29,9,45,828.0,144.0,2.5,12.0,789.0,960.76,740.51
2016,4,29,10,0,855.0,137.0,2.5,12.0,827.0,978.7,751.42
2016,4,29,10,15,862.5,138.5,2.6,12.5,855.0,984.26,753.59
2016,4,29,10,30,870.0,140.0,2.7,13.0,883.0,978.82,748.5
2016,4,29,10,45,875.5,141.5,2.8,13.5,904.5,976.49,745.74
2016,4,29,11,0,881.0,143.0,2.9,14.0,926.0,971.03,740.91
2016,4,29,11,15,884.5,143.5,3.0,14.0,939.5,959.63,733.51
2016,4,29,11,30,888.0,144.0,3.1,14.0,953.0,945.22,724.13
2016,4,29,11,45,889.5,144.5,3.25,14.5,959.0,926.09,710.56
2016,4,29,12,0,891.0,145.0,3.4,15.0,965.0,904.18,695.07
2016,4,29,12,15,891.0,145.0,3.5,15.0,963.0,877.89,677.45
2016,4,29,12,30,891.0,145.0,3.6,15.0,961.0,849.12,658.0
2016,4,29,12,45,887.0,145.5,3.7,15.5,950.5,815.37,633.69
2016,4,29,13,0,883.0,146.0,3.8,16.0,940.0,779.63,607.88
2016,4,29,13,15,879.0,145.0,3.9,16.0,922.5,740.8,579.39
2016,4,29,13,30,875.0,144.0,4.0,16.0,905.0,700.32,548.79
2016,4,29,13,45,867.0,143.5,4.1,16.0,879.5,654.87,513.79
2016,4,29,14,0,859.0,143.0,4.2,16.0,854.0,609.18,477.74
2016,4,29,14,15,850.0,140.5,4.25,16.0,822.0,560.56,438.53
2016,4,29,14,30,841.0,138.0,4.3,16.0,790.0,511.55,397.99
2016,4,29,14,45,829.0,135.5,4.35,16.0,752.0,461.11,355.29
2016,4,29,15,0,817.0,133.0,4.4,16.0,714.0,411.0,311.81
2016,4,29,15,15,801.5,129.5,4.4,15.5,671.0,359.48,266.89
2016,4,29,15,30,786.0,126.0,4.4,15.0,628.0,309.09,222.28
2016,4,29,15,45,766.5,122.0,4.45,15.0,580.5,253.03,173.08
2016,4,29,16,0,747.0,118.0,4.5,15.0,533.0,204.17,131.17
2016,4,29,16,15,720.0,113.0,4.5,14.5,483.0,155.83,93.75
2016,4,29,16,30,693.0,108.0,4.5,14.0,433.0,110.57,65.4
2016,4,29,16,45,662.0,101.0,4.5,14.0,381.5,66.97,53.98
2016,4,29,17,0,631.0,94.0,4.5,14.0,330.0,63.1,50.73
2016,4,29,17,15,580.0,86.5,4.45,13.5,278.0,60.33,48.48
2016,4,29,17,30,529.0,79.0,4.4,13.0,226.0,57.39,45.95
2016,4,29,17,45,459.0,68.5,4.4,12.5,176.5,51.53,40.63
2016,4,29,18,0,389.0,58.0,4.4,12.0,127.0,43.88,33.49
2016,4,29,18,15,279.0,44.0,4.35,11.5,85.5,33.92,24.04
2016,4,29,18,30,169.0,30.0,4.3,11.0,44.0,23.55,12.58
2016,4,29,18,45,84.5,15.0,4.3,10.5,22.0,14.3,0.0
2016,4,29,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,5,15,64.5,8.0,3.35,9.5,10.5,33.49,0.0
2016,4,30,5,30,129.0,16.0,3.4,10.0,21.0,90.43,0.0
2016,4,30,5,45,265.5,28.5,3.5,10.5,59.0,194.23,147.4
2016,4,30,6,0,402.0,41.0,3.6,11.0,97.0,293.99,241.42
2016,4,30,6,15,486.0,49.5,3.65,11.5,146.0,370.9,310.35
2016,4,30,6,30,570.0,58.0,3.7,12.0,195.0,454.33,382.15
2016,4,30,6,45,627.0,64.0,3.8,12.5,248.0,522.39,438.92
2016,4,30,7,0,684.0,70.0,3.9,13.0,301.0,593.56,495.51
2016,4,30,7,15,721.5,75.0,3.9,13.5,355.0,647.81,535.55
2016,4,30,7,30,759.0,80.0,3.9,14.0,409.0,706.8,577.97
2016,4,30,7,45,787.5,83.5,3.95,14.5,461.5,756.91,612.66
2016,4,30,8,0,816.0,87.0,4.0,15.0,514.0,806.35,646.11
2016,4,30,8,15,836.0,90.5,3.95,15.0,564.0,847.42,673.58
2016,4,30,8,30,856.0,94.0,3.9,15.0,614.0,886.75,699.47
2016,4,30,8,45,871.5,96.0,3.85,15.5,659.5,910.6,712.69
2016,4,30,9,0,887.0,98.0,3.8,16.0,705.0,939.69,729.63
2016,4,30,9,15,898.5,100.0,3.75,16.0,745.5,962.5,743.37
2016,4,30,9,30,910.0,102.0,3.7,16.0,786.0,982.47,755.2
2016,4,30,9,45,924.0,100.5,3.65,16.5,822.0,997.98,762.57
2016,4,30,10,0,938.0,99.0,3.6,17.0,858.0,1010.47,767.96
2016,4,30,10,15,943.5,100.0,3.55,17.0,886.0,1014.36,769.06
2016,4,30,10,30,949.0,101.0,3.5,17.0,914.0,1014.94,768.11
2016,4,30,10,45,953.0,101.5,3.5,17.5,934.5,1010.22,762.7
2016,4,30,11,0,957.0,102.0,3.5,18.0,955.0,1002.17,755.24
2016,4,30,11,15,959.0,102.5,3.45,18.0,968.0,988.98,745.53
2016,4,30,11,30,961.0,103.0,3.4,18.0,981.0,972.59,733.81
2016,4,30,11,45,961.5,103.5,3.4,18.5,986.0,951.74,718.18
2016,4,30,12,0,962.0,104.0,3.4,19.0,991.0,927.91,700.65
2016,4,30,12,15,961.0,104.0,3.35,19.0,988.0,899.5,681.07
2016,4,30,12,30,960.0,104.0,3.3,19.0,985.0,868.45,659.69
2016,4,30,12,45,955.5,105.0,3.25,19.5,974.0,833.1,634.09
2016,4,30,13,0,951.0,106.0,3.2,20.0,963.0,795.6,607.02
2016,4,30,13,15,946.5,105.0,3.15,20.0,944.5,754.34,578.36
2016,4,30,13,30,942.0,104.0,3.1,20.0,926.0,711.31,546.31
2016,4,30,13,45,937.5,102.5,3.1,20.0,900.5,666.25,512.18
2016,4,30,14,0,933.0,101.0,3.1,20.0,875.0,619.8,476.19
2016,4,30,14,15,925.5,99.5,3.05,20.0,843.0,570.57,437.05
2016,4,30,14,30,918.0,98.0,3.0,20.0,811.0,520.59,396.33
2016,4,30,14,45,908.0,95.5,3.0,20.0,772.5,468.2,352.83
2016,4,30,15,0,898.0,93.0,3.0,20.0,734.0,415.75,308.14
2016,4,30,15,15,885.0,91.0,2.9,20.0,690.5,362.88,262.07
2016,4,30,15,30,872.0,89.0,2.8,20.0,647.0,310.65,215.98
2016,4,30,15,45,854.5,86.0,2.75,20.0,599.0,257.51,169.58
2016,4,30,16,0,837.0,83.0,2.7,20.0,551.0,198.86,120.29
2016,4,30,16,15,814.0,80.0,2.6,19.5,500.0,148.24,81.44
2016,4,30,16,30,791.0,77.0,2.5,19.0,449.0,100.22,51.73
2016,4,30,16,45,759.0,73.0,2.45,19.0,396.0,54.08,41.68
2016,4,30,17,0,727.0,69.0,2.4,19.0,343.0,48.93,37.35
2016,4,30,17,15,682.0,64.0,2.3,18.0,290.0,46.93,35.85
2016,4,30,17,30,637.0,59.0,2.2,17.0,237.0,40.86,30.64
2016,4,30,17,45,569.0,52.0,2.15,16.5,186.5,37.27,27.42
2016,4,30,18,0,501.0,45.0,2.1,16.0,136.0,33.49,23.87
2016,4,30,18,15,391.0,35.5,2.1,15.5,92.0,27.24,17.93
2016,4,30,18,30,281.0,26.0,2.1,15.0,48.0,20.66,10.46
2016,4,30,18,45,140.5,13.0,2.1,14.5,24.0,12.39,0.0
2016,4,30,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,5,15,70.5,8.0,1.3,10.5,11.5,36.05,0.0
2016,5,1,5,30,141.0,16.0,1.2,11.0,23.0,99.17,0.0
2016,5,1,5,45,273.0,28.5,1.2,11.5,61.0,198.48,151.24
2016,5,1,6,0,405.0,41.0,1.2,12.0,99.0,296.58,240.82
2016,5,1,6,15,487.5,49.5,1.15,12.5,147.5,372.89,306.88
2016,5,1,6,30,570.0,58.0,1.1,13.0,196.0,455.59,375.09
2016,5,1,6,45,622.5,64.0,1.1,13.5,248.0,520.72,426.7
2016,5,1,7,0,675.0,70.0,1.1,14.0,300.0,588.59,477.64
2016,5,1,7,15,712.5,75.0,1.15,14.5,353.5,642.61,515.62
2016,5,1,7,30,750.0,80.0,1.2,15.0,407.0,701.31,555.85
2016,5,1,7,45,776.0,84.0,1.25,16.0,458.5,749.72,586.42
2016,5,1,8,0,802.0,88.0,1.3,17.0,510.0,797.33,615.68
2016,5,1,8,15,822.0,91.5,1.3,17.5,559.5,838.03,640.02
2016,5,1,8,30,842.0,95.0,1.3,18.0,609.0,877.04,662.83
2016,5,1,8,45,856.5,97.5,1.3,18.5,654.0,900.22,674.75
2016,5,1,9,0,871.0,100.0,1.3,19.0,699.0,928.68,690.27
2016,5,1,9,15,882.5,102.5,1.25,19.5,739.5,951.8,701.31
2016,5,1,9,30,894.0,105.0,1.2,20.0,780.0,972.12,710.5
2016,5,1,9,45,902.5,106.5,1.2,20.5,814.0,985.53,716.14
2016,5,1,10,0,911.0,108.0,1.2,21.0,848.0,995.86,720.0
2016,5,1,10,15,917.5,109.5,1.1,21.0,876.0,1001.1,720.34
2016,5,1,10,30,924.0,111.0,1.0,21.0,904.0,1003.08,718.74
2016,5,1,10,45,928.0,112.0,0.95,21.5,924.5,998.89,713.04
2016,5,1,11,0,932.0,113.0,0.9,22.0,945.0,991.45,705.54
2016,5,1,11,15,934.5,113.5,0.85,22.0,958.0,978.89,696.41
2016,5,1,11,30,937.0,114.0,0.8,22.0,971.0,963.2,685.52
2016,5,1,11,45,937.0,114.5,0.75,22.5,976.5,942.23,670.19
2016,5,1,12,0,937.0,115.0,0.7,23.0,982.0,918.4,653.28
2016,5,1,12,15,936.5,115.0,0.65,23.0,979.0,890.93,635.46
2016,5,1,12,30,936.0,115.0,0.6,23.0,976.0,860.87,616.06
2016,5,1,12,45,934.0,114.5,0.6,23.0,966.0,826.74,594.95
2016,5,1,13,0,932.0,114.0,0.6,23.0,956.0,790.4,572.3
2016,5,1,13,15,928.0,113.0,0.65,23.0,938.0,750.14,547.58
2016,5,1,13,30,924.0,112.0,0.7,23.0,920.0,708.13,519.43
2016,5,1,13,45,917.0,111.5,0.8,23.0,894.0,663.12,488.93
2016,5,1,14,0,910.0,111.0,0.9,23.0,868.0,616.95,456.45
2016,5,1,14,15,902.0,109.5,1.0,22.5,836.0,568.46,421.88
2016,5,1,14,30,894.0,108.0,1.1,22.0,804.0,519.31,385.32
2016,5,1,14,45,882.0,106.5,1.25,22.0,765.5,468.0,345.2
2016,5,1,15,0,870.0,105.0,1.4,22.0,727.0,416.84,303.66
2016,5,1,15,15,855.5,102.5,1.45,21.5,683.5,364.42,260.19
2016,5,1,15,30,841.0,100.0,1.5,21.0,640.0,306.46,211.6
2016,5,1,15,45,821.0,97.5,1.55,21.0,592.0,254.44,167.09
2016,5,1,16,0,801.0,95.0,1.6,21.0,544.0,204.34,125.3
2016,5,1,16,15,776.5,91.0,1.6,20.5,493.5,154.64,87.47
2016,5,1,16,30,752.0,87.0,1.6,20.0,443.0,107.71,58.2
2016,5,1,16,45,716.0,83.0,1.65,19.5,390.0,57.98,44.95
2016,5,1,17,0,680.0,79.0,1.7,19.0,337.0,51.4,39.51
2016,5,1,17,15,633.0,73.0,1.6,18.0,285.0,49.29,37.92
2016,5,1,17,30,586.0,67.0,1.5,17.0,233.0,47.03,36.11
2016,5,1,17,45,515.0,59.0,1.45,16.5,183.0,42.9,32.42
2016,5,1,18,0,444.0,51.0,1.4,16.0,133.0,38.56,28.36
2016,5,1,18,15,337.5,39.5,1.35,15.0,90.0,30.7,21.03
2016,5,1,18,30,231.0,28.0,1.3,14.0,47.0,22.39,12.19
2016,5,1,18,45,115.5,14.0,1.3,13.5,23.5,13.34,0.0
2016,5,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,15,48.0,9.0,1.0,9.5,11.5,28.04,0.0
2016,5,2,5,30,96.0,18.0,1.0,10.0,23.0,80.56,2.94
2016,5,2,5,45,209.0,33.5,1.05,10.5,59.5,171.63,132.15
2016,5,2,6,0,322.0,49.0,1.1,11.0,96.0,260.07,212.35
2016,5,2,6,15,404.0,60.0,1.1,11.5,143.0,336.82,278.82
2016,5,2,6,30,486.0,71.0,1.1,12.0,190.0,419.13,347.27
2016,5,2,6,45,243.0,81.0,1.15,12.5,140.5,281.77,234.87
2016,5,2,7,0,0.0,91.0,1.2,13.0,91.0,87.57,68.93
2016,5,2,7,15,40.0,135.5,1.2,13.0,153.5,174.04,142.61
2016,5,2,7,30,80.0,180.0,1.2,13.0,216.0,257.49,211.0
2016,5,2,7,45,183.0,199.0,1.2,13.5,292.5,375.31,305.75
2016,5,2,8,0,286.0,218.0,1.2,14.0,369.0,500.07,401.22
2016,5,2,8,15,296.0,239.0,1.15,14.5,408.5,537.43,425.74
2016,5,2,8,30,306.0,260.0,1.1,15.0,448.0,573.97,449.82
2016,5,2,8,45,452.0,232.0,1.1,15.5,532.5,691.88,535.66
2016,5,2,9,0,598.0,204.0,1.1,16.0,617.0,805.87,614.42
2016,5,2,9,15,566.0,232.5,1.1,16.0,641.5,807.11,611.37
2016,5,2,9,30,534.0,261.0,1.1,16.0,666.0,810.04,610.85
2016,5,2,9,45,704.5,192.5,1.1,16.5,751.5,904.41,674.51
2016,5,2,10,0,875.0,124.0,1.1,17.0,837.0,979.83,719.93
2016,5,2,10,15,882.0,125.5,1.1,17.5,864.5,985.3,720.01
2016,5,2,10,30,889.0,127.0,1.1,18.0,892.0,987.63,719.22
2016,5,2,10,45,892.0,129.0,1.15,18.5,912.5,983.5,715.4
2016,5,2,11,0,895.0,131.0,1.2,19.0,933.0,976.22,709.77
2016,5,2,11,15,898.0,132.0,1.2,19.0,946.0,964.85,702.15
2016,5,2,11,30,901.0,133.0,1.2,19.0,959.0,950.43,692.74
2016,5,2,11,45,899.0,135.0,1.25,19.5,963.0,929.56,678.79
2016,5,2,12,0,897.0,137.0,1.3,20.0,967.0,906.0,663.18
2016,5,2,12,15,896.0,137.0,1.35,20.0,964.5,878.89,646.48
2016,5,2,12,30,895.0,137.0,1.4,20.0,962.0,849.35,628.08
2016,5,2,12,45,888.0,139.0,1.45,20.0,950.5,814.66,606.09
2016,5,2,13,0,881.0,141.0,1.5,20.0,939.0,778.17,582.67
2016,5,2,13,15,876.5,140.0,1.55,20.0,921.0,739.22,556.34
2016,5,2,13,30,872.0,139.0,1.6,20.0,903.0,698.69,527.64
2016,5,2,13,45,859.0,141.0,1.65,20.0,876.0,654.01,495.17
2016,5,2,14,0,846.0,143.0,1.7,20.0,849.0,606.56,459.91
2016,5,2,14,15,836.5,141.5,1.75,19.5,817.5,559.23,424.58
2016,5,2,14,30,827.0,140.0,1.8,19.0,786.0,511.59,387.77
2016,5,2,14,45,805.5,142.0,1.85,19.0,746.0,461.63,347.37
2016,5,2,15,0,784.0,144.0,1.9,19.0,706.0,412.95,306.94
2016,5,2,15,15,767.5,140.5,1.9,18.5,663.5,357.62,260.99
2016,5,2,15,30,751.0,137.0,1.9,18.0,621.0,308.26,218.8
2016,5,2,15,45,719.0,137.0,1.9,18.0,572.5,259.62,177.28
2016,5,2,16,0,687.0,137.0,1.9,18.0,524.0,214.27,139.67
2016,5,2,16,15,587.0,143.0,1.9,17.5,452.0,169.21,108.31
2016,5,2,16,30,487.0,149.0,1.9,17.0,380.0,134.69,89.53
2016,5,2,16,45,462.5,134.0,1.95,16.5,333.0,95.39,70.52
2016,5,2,17,0,438.0,119.0,2.0,16.0,286.0,81.52,66.43
2016,5,2,17,15,373.5,113.5,1.95,15.5,241.0,79.83,65.25
2016,5,2,17,30,309.0,108.0,1.9,15.0,196.0,82.18,67.48
2016,5,2,17,45,256.0,90.5,1.9,14.5,153.5,69.98,56.66
2016,5,2,18,0,203.0,73.0,1.9,14.0,111.0,57.33,45.16
2016,5,2,18,15,139.0,53.0,1.85,13.5,75.0,42.41,31.39
2016,5,2,18,30,75.0,33.0,1.8,13.0,39.0,27.01,16.21
2016,5,2,18,45,37.5,16.5,1.8,12.5,19.5,14.48,0.0
2016,5,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,10.0,1.3,10.0,10.0,9.53,0.0
2016,5,3,5,30,0.0,20.0,1.3,10.0,20.0,20.28,0.0
2016,5,3,5,45,89.0,39.0,1.3,10.5,52.0,109.88,83.85
2016,5,3,6,0,178.0,58.0,1.3,11.0,84.0,184.31,150.43
2016,5,3,6,15,236.5,75.5,1.25,11.0,125.5,245.75,204.59
2016,5,3,6,30,295.0,93.0,1.2,11.0,167.0,311.89,261.22
2016,5,3,6,45,365.5,99.0,1.2,11.5,211.5,388.14,323.86
2016,5,3,7,0,436.0,105.0,1.2,12.0,256.0,457.99,379.32
2016,5,3,7,15,319.5,143.5,1.25,12.0,264.0,417.97,344.88
2016,5,3,7,30,203.0,182.0,1.3,12.0,272.0,368.83,302.96
2016,5,3,7,45,379.0,166.5,1.4,12.5,359.5,523.96,426.65
2016,5,3,8,0,555.0,151.0,1.5,13.0,447.0,663.14,531.75
2016,5,3,8,15,458.0,200.0,1.6,13.0,459.0,647.72,515.37
2016,5,3,8,30,361.0,249.0,1.7,13.0,471.0,610.69,484.75
2016,5,3,8,45,388.0,262.0,1.8,13.5,517.0,653.88,515.66
2016,5,3,9,0,415.0,275.0,1.9,14.0,563.0,709.8,554.24
2016,5,3,9,15,383.0,304.0,1.85,14.0,581.5,700.68,544.61
2016,5,3,9,30,351.0,333.0,1.8,14.0,600.0,702.01,542.85
2016,5,3,9,45,363.0,346.0,1.8,14.5,632.5,725.59,557.64
2016,5,3,10,0,375.0,359.0,1.8,15.0,665.0,747.67,571.03
2016,5,3,10,15,324.0,388.0,1.7,15.5,659.0,724.46,550.14
2016,5,3,10,30,273.0,417.0,1.6,16.0,653.0,699.41,528.57
2016,5,3,10,45,329.0,406.5,1.55,16.5,697.5,734.1,552.53
2016,5,3,11,0,385.0,396.0,1.5,17.0,742.0,766.83,574.12
2016,5,3,11,15,422.0,390.5,1.4,17.0,774.5,790.65,589.22
2016,5,3,11,30,459.0,385.0,1.3,17.0,807.0,805.01,597.93
2016,5,3,11,45,332.5,428.5,1.2,17.0,735.0,714.4,531.61
2016,5,3,12,0,206.0,472.0,1.1,17.0,663.0,628.72,468.77
2016,5,3,12,15,190.5,471.5,1.05,17.0,648.0,604.03,451.48
2016,5,3,12,30,175.0,471.0,1.0,17.0,633.0,579.67,433.79
2016,5,3,12,45,225.0,458.0,1.0,17.0,664.0,595.23,446.07
2016,5,3,13,0,275.0,445.0,1.0,17.0,695.0,605.64,454.14
2016,5,3,13,15,335.0,413.0,1.05,17.0,711.0,603.35,453.97
2016,5,3,13,30,395.0,381.0,1.1,17.0,727.0,596.6,450.38
2016,5,3,13,45,435.0,353.0,1.15,17.0,724.5,572.52,433.85
2016,5,3,14,0,475.0,325.0,1.2,17.0,722.0,547.84,416.3
2016,5,3,14,15,445.0,323.0,1.3,17.0,684.0,503.73,383.67
2016,5,3,14,30,415.0,321.0,1.4,17.0,646.0,461.9,352.2
2016,5,3,14,45,578.5,241.0,1.5,17.0,670.5,443.84,337.02
2016,5,3,15,0,742.0,161.0,1.6,17.0,695.0,407.63,305.29
2016,5,3,15,15,565.0,210.0,1.65,16.5,602.0,349.7,260.63
2016,5,3,15,30,388.0,259.0,1.7,16.0,509.0,312.13,233.56
