Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,15,45,364.5,242.5,1.8,16.0,464.0,270.54,200.03
2016,5,3,16,0,341.0,226.0,1.9,16.0,419.0,231.53,169.04
2016,5,3,16,15,388.5,193.5,1.95,15.5,394.5,185.12,130.47
2016,5,3,16,30,436.0,161.0,2.0,15.0,370.0,141.19,96.99
2016,5,3,16,45,391.5,153.5,2.05,15.0,325.0,109.35,82.38
2016,5,3,17,0,347.0,146.0,2.1,15.0,280.0,106.89,88.87
2016,5,3,17,15,315.0,128.5,2.05,14.5,236.0,95.77,79.5
2016,5,3,17,30,283.0,111.0,2.0,14.0,192.0,84.16,69.47
2016,5,3,17,45,239.0,92.0,1.95,13.5,151.0,70.99,57.8
2016,5,3,18,0,195.0,73.0,1.9,13.0,110.0,57.33,45.38
2016,5,3,18,15,134.5,53.0,1.8,12.5,75.0,42.43,31.6
2016,5,3,18,30,74.0,33.0,1.7,12.0,40.0,27.03,16.57
2016,5,3,18,45,37.0,16.5,1.6,12.0,20.0,14.53,0.0
2016,5,3,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,2.05,11.0,6.5,6.2,0.0
2016,5,4,5,30,0.0,13.0,2.1,11.0,13.0,12.05,0.0
2016,5,4,5,45,13.0,34.0,2.15,11.0,36.0,45.28,31.48
2016,5,4,6,0,26.0,55.0,2.2,11.0,59.0,77.86,60.69
2016,5,4,6,15,45.5,77.5,2.2,11.0,87.5,116.1,94.52
2016,5,4,6,30,65.0,100.0,2.2,11.0,116.0,154.93,128.5
2016,5,4,6,45,91.0,120.0,2.2,11.5,148.5,206.18,172.09
2016,5,4,7,0,117.0,140.0,2.2,12.0,181.0,249.23,207.89
2016,5,4,7,15,134.5,163.5,2.1,12.0,217.5,291.89,242.56
2016,5,4,7,30,152.0,187.0,2.0,12.0,254.0,335.05,276.83
2016,5,4,7,45,222.0,203.0,1.95,12.0,315.0,412.35,338.97
2016,5,4,8,0,292.0,219.0,1.9,12.0,376.0,507.01,412.29
2016,5,4,8,15,310.5,238.5,1.85,12.0,419.0,550.18,443.28
2016,5,4,8,30,329.0,258.0,1.8,12.0,462.0,592.97,473.73
2016,5,4,8,45,326.5,280.0,1.75,12.5,494.5,618.77,489.66
2016,5,4,9,0,324.0,302.0,1.7,13.0,527.0,642.93,504.27
2016,5,4,9,15,350.0,314.5,1.6,13.0,570.0,681.73,530.7
2016,5,4,9,30,376.0,327.0,1.5,13.0,613.0,719.67,555.85
2016,5,4,9,45,332.5,356.5,1.45,13.5,618.0,708.17,543.26
2016,5,4,10,0,289.0,386.0,1.4,14.0,623.0,694.27,529.65
2016,5,4,10,15,364.0,370.0,1.35,14.0,678.5,744.32,565.77
2016,5,4,10,30,439.0,354.0,1.3,14.0,734.0,802.84,606.02
2016,5,4,10,45,357.5,397.0,1.3,14.5,711.0,751.86,566.21
2016,5,4,11,0,276.0,440.0,1.3,15.0,688.0,709.32,533.11
2016,5,4,11,15,300.5,442.0,1.35,15.0,716.0,723.8,544.21
2016,5,4,11,30,325.0,444.0,1.4,15.0,744.0,736.32,553.34
2016,5,4,11,45,344.0,435.0,1.5,15.0,754.0,731.28,550.95
2016,5,4,12,0,363.0,426.0,1.6,15.0,764.0,724.54,547.49
2016,5,4,12,15,343.0,434.5,1.7,15.0,753.5,699.62,530.13
2016,5,4,12,30,323.0,443.0,1.8,15.0,743.0,674.57,512.64
2016,5,4,12,45,305.5,443.0,1.9,15.5,724.0,644.02,490.31
2016,5,4,13,0,288.0,443.0,2.0,16.0,705.0,613.94,468.15
2016,5,4,13,15,301.5,429.5,2.05,16.0,699.0,594.65,454.87
2016,5,4,13,30,315.0,416.0,2.1,16.0,693.0,574.11,440.34
2016,5,4,13,45,314.0,403.5,2.15,16.0,673.5,544.12,418.44
2016,5,4,14,0,313.0,391.0,2.2,16.0,654.0,514.01,396.13
2016,5,4,14,15,390.5,345.0,2.25,16.0,660.0,498.36,384.76
2016,5,4,14,30,468.0,299.0,2.3,16.0,666.0,470.6,363.19
2016,5,4,14,45,455.0,288.0,2.4,16.0,631.5,429.08,330.25
2016,5,4,15,0,442.0,277.0,2.5,16.0,597.0,388.63,297.54
2016,5,4,15,15,399.0,272.5,2.5,15.5,548.0,350.8,267.24
2016,5,4,15,30,356.0,268.0,2.5,15.0,499.0,310.81,235.4
2016,5,4,15,45,361.5,245.0,2.55,15.0,464.5,272.65,203.3
2016,5,4,16,0,367.0,222.0,2.6,15.0,430.0,234.23,171.2
2016,5,4,16,15,372.0,198.5,2.55,14.5,393.0,195.19,140.02
2016,5,4,16,30,377.0,175.0,2.5,14.0,356.0,148.38,105.16
2016,5,4,16,45,378.5,153.0,2.5,14.0,317.0,109.92,82.6
2016,5,4,17,0,380.0,131.0,2.5,14.0,278.0,89.62,74.07
2016,5,4,17,15,330.5,120.5,2.4,13.5,235.0,90.39,75.1
2016,5,4,17,30,281.0,110.0,2.3,13.0,192.0,83.46,69.14
2016,5,4,17,45,238.0,91.5,2.2,13.0,151.5,70.64,57.62
2016,5,4,18,0,195.0,73.0,2.1,13.0,111.0,57.34,45.42
2016,5,4,18,15,137.0,53.5,2.0,12.5,76.0,42.82,31.99
2016,5,4,18,30,79.0,34.0,1.9,12.0,41.0,27.81,17.43
2016,5,4,18,45,39.5,17.0,1.8,11.5,20.5,14.98,0.0
2016,5,4,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.0,1.75,10.5,9.0,8.58,0.0
2016,5,5,5,30,0.0,18.0,1.8,11.0,18.0,16.72,2.3
2016,5,5,5,45,38.0,38.0,1.9,11.5,44.0,72.02,53.61
2016,5,5,6,0,76.0,58.0,2.0,12.0,70.0,118.16,94.86
2016,5,5,6,15,104.5,80.0,2.05,12.0,103.0,163.77,135.16
2016,5,5,6,30,133.0,102.0,2.1,12.0,136.0,210.79,176.02
2016,5,5,6,45,164.0,120.0,2.2,12.0,171.5,255.62,214.34
2016,5,5,7,0,195.0,138.0,2.3,12.0,207.0,302.57,253.56
2016,5,5,7,15,160.5,163.0,2.3,12.0,226.0,310.83,258.66
2016,5,5,7,30,126.0,188.0,2.3,12.0,245.0,315.78,260.82
2016,5,5,7,45,168.0,210.5,2.3,12.5,295.5,377.41,309.86
2016,5,5,8,0,210.0,233.0,2.3,13.0,346.0,440.78,358.76
2016,5,5,8,15,125.0,242.0,2.25,13.0,311.0,378.37,306.01
2016,5,5,8,30,40.0,251.0,2.2,13.0,276.0,298.12,239.19
2016,5,5,8,45,20.0,184.0,2.2,13.5,196.5,203.99,162.97
2016,5,5,9,0,0.0,117.0,2.2,14.0,117.0,109.85,85.43
2016,5,5,9,15,46.0,237.5,2.15,14.0,273.0,283.42,226.45
2016,5,5,9,30,92.0,358.0,2.1,14.0,429.0,456.16,359.0
2016,5,5,9,45,108.5,379.5,2.1,14.5,467.0,492.3,384.08
2016,5,5,10,0,125.0,401.0,2.1,15.0,505.0,540.28,418.15
2016,5,5,10,15,74.5,363.0,2.1,15.0,425.5,435.33,338.26
2016,5,5,10,30,24.0,325.0,2.1,15.0,346.0,334.32,260.29
2016,5,5,10,45,81.0,389.5,2.1,15.5,462.5,461.88,357.84
2016,5,5,11,0,138.0,454.0,2.1,16.0,579.0,585.44,447.49
2016,5,5,11,15,84.0,412.5,2.15,16.0,488.5,479.21,367.91
2016,5,5,11,30,30.0,371.0,2.2,16.0,398.0,384.71,296.49
2016,5,5,11,45,37.5,391.5,2.25,16.0,426.5,407.65,314.29
2016,5,5,12,0,45.0,412.0,2.3,16.0,455.0,429.56,330.68
2016,5,5,12,15,38.0,395.0,2.3,16.0,431.5,403.16,310.66
2016,5,5,12,30,31.0,378.0,2.3,16.0,408.0,377.5,291.38
2016,5,5,12,45,20.5,294.5,2.3,16.5,314.0,289.24,223.96
2016,5,5,13,0,10.0,211.0,2.3,17.0,220.0,203.36,157.32
2016,5,5,13,15,9.5,209.5,2.25,17.0,218.0,200.83,155.6
2016,5,5,13,30,9.0,208.0,2.2,17.0,216.0,198.31,153.7
2016,5,5,13,45,52.0,306.0,2.2,17.0,350.5,307.65,239.23
2016,5,5,14,0,95.0,404.0,2.2,17.0,485.0,409.8,316.34
2016,5,5,14,15,52.0,310.0,2.2,16.5,354.0,301.66,234.36
2016,5,5,14,30,9.0,216.0,2.2,16.0,223.0,201.65,157.3
2016,5,5,14,45,4.5,163.0,2.2,16.0,166.5,151.91,118.26
2016,5,5,15,0,0.0,110.0,2.2,16.0,110.0,102.24,78.51
2016,5,5,15,15,31.5,196.0,2.15,15.5,216.5,182.83,143.46
2016,5,5,15,30,63.0,282.0,2.1,15.0,323.0,254.36,199.6
2016,5,5,15,45,180.5,259.5,2.05,15.0,365.0,250.26,191.95
2016,5,5,16,0,298.0,237.0,2.0,15.0,407.0,233.59,173.31
2016,5,5,16,15,477.0,177.0,1.95,15.0,420.5,186.26,127.67
2016,5,5,16,30,656.0,117.0,1.9,15.0,434.0,125.82,75.64
2016,5,5,16,45,620.5,110.5,1.85,15.0,383.0,84.32,56.77
2016,5,5,17,0,585.0,104.0,1.8,15.0,332.0,69.87,56.43
2016,5,5,17,15,536.5,96.0,1.7,14.5,281.0,67.05,54.2
2016,5,5,17,30,488.0,88.0,1.6,14.0,230.0,63.19,50.94
2016,5,5,17,45,419.5,77.0,1.55,13.5,182.0,56.56,45.03
2016,5,5,18,0,351.0,66.0,1.5,13.0,134.0,49.6,38.61
2016,5,5,18,15,258.0,51.0,1.35,12.5,93.0,39.08,28.78
2016,5,5,18,30,165.0,36.0,1.2,12.0,52.0,28.1,17.87
2016,5,5,18,45,82.5,18.0,1.1,11.5,26.0,14.17,0.0
2016,5,5,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,8.0,1.5,9.0,8.0,7.63,0.0
2016,5,6,5,30,0.0,16.0,1.5,9.0,16.0,14.85,2.52
2016,5,6,5,45,7.5,35.5,1.55,9.5,36.5,39.96,27.6
2016,5,6,6,0,15.0,55.0,1.6,10.0,57.0,70.74,54.92
2016,5,6,6,15,29.5,77.0,1.55,10.0,83.5,104.9,85.13
2016,5,6,6,30,44.0,99.0,1.5,10.0,110.0,139.34,115.23
2016,5,6,6,45,58.0,119.5,1.45,10.5,138.0,171.95,142.96
2016,5,6,7,0,72.0,140.0,1.4,11.0,166.0,205.3,170.61
2016,5,6,7,15,195.5,155.5,1.3,11.0,240.0,327.77,273.32
2016,5,6,7,30,319.0,171.0,1.2,11.0,314.0,460.34,378.85
2016,5,6,7,45,162.0,170.0,1.2,11.0,242.5,323.37,265.84
2016,5,6,8,0,5.0,169.0,1.2,11.0,171.0,168.77,135.73
2016,5,6,8,15,2.5,146.5,1.15,11.0,147.5,142.21,113.91
2016,5,6,8,30,0.0,124.0,1.1,11.0,124.0,116.99,92.73
2016,5,6,8,45,2.5,154.0,1.1,11.5,156.0,148.74,118.49
2016,5,6,9,0,5.0,184.0,1.1,12.0,188.0,180.61,143.74
2016,5,6,9,15,6.5,195.0,1.1,12.0,200.0,192.49,152.88
2016,5,6,9,30,8.0,206.0,1.1,12.0,212.0,204.36,162.04
2016,5,6,9,45,10.0,224.0,1.15,12.5,232.0,223.59,176.72
2016,5,6,10,0,12.0,242.0,1.2,13.0,252.0,242.69,191.13
2016,5,6,10,15,11.5,240.5,1.2,13.0,251.0,240.08,188.72
2016,5,6,10,30,11.0,239.0,1.2,13.0,250.0,237.52,186.47
2016,5,6,10,45,26.0,314.0,1.25,13.5,338.0,332.96,259.99
2016,5,6,11,0,41.0,389.0,1.3,14.0,426.0,419.76,324.22
2016,5,6,11,15,26.5,314.5,1.3,14.0,338.5,329.1,255.25
2016,5,6,11,30,12.0,240.0,1.3,14.0,251.0,236.78,184.4
2016,5,6,11,45,12.5,248.0,1.35,14.0,260.0,244.02,190.4
2016,5,6,12,0,13.0,256.0,1.4,14.0,269.0,251.09,195.87
2016,5,6,12,15,13.5,266.0,1.4,14.0,279.5,259.86,202.61
2016,5,6,12,30,14.0,276.0,1.4,14.0,290.0,268.42,209.19
2016,5,6,12,45,14.5,273.0,1.4,14.0,287.0,264.81,206.42
2016,5,6,13,0,15.0,270.0,1.4,14.0,284.0,261.14,203.69
2016,5,6,13,15,13.0,248.0,1.4,14.0,260.0,238.41,186.14
2016,5,6,13,30,11.0,226.0,1.4,14.0,236.0,215.99,168.81
2016,5,6,13,45,8.5,203.5,1.4,14.0,211.5,193.13,150.99
2016,5,6,14,0,6.0,181.0,1.4,14.0,187.0,170.6,133.32
2016,5,6,14,15,3.0,147.0,1.3,14.0,150.0,137.72,107.19
2016,5,6,14,30,0.0,113.0,1.2,14.0,113.0,105.11,81.02
2016,5,6,14,45,0.0,111.5,1.2,14.0,111.5,103.68,80.09
2016,5,6,15,0,0.0,110.0,1.2,14.0,110.0,102.24,79.1
2016,5,6,15,15,0.0,121.0,1.1,14.0,121.0,112.02,87.27
2016,5,6,15,30,0.0,132.0,1.0,14.0,132.0,121.52,95.22
2016,5,6,15,45,0.0,109.5,0.95,14.0,109.5,101.4,78.97
2016,5,6,16,0,0.0,87.0,0.9,14.0,87.0,81.06,62.44
2016,5,6,16,15,0.0,72.5,0.85,14.0,72.5,67.49,51.37
2016,5,6,16,30,0.0,58.0,0.8,14.0,58.0,53.95,40.19
2016,5,6,16,45,0.0,64.0,0.8,14.0,64.0,59.53,45.08
2016,5,6,17,0,0.0,70.0,0.8,14.0,70.0,65.13,52.49
2016,5,6,17,15,0.0,59.5,0.75,13.5,59.5,55.32,44.01
2016,5,6,17,30,0.0,49.0,0.7,13.0,49.0,45.53,35.4
2016,5,6,17,45,0.0,38.5,0.7,13.0,38.5,35.75,26.58
2016,5,6,18,0,0.0,28.0,0.7,13.0,28.0,25.97,17.65
2016,5,6,18,15,0.0,19.5,0.7,12.5,19.5,18.07,10.36
2016,5,6,18,30,0.0,11.0,0.7,12.0,11.0,10.18,2.96
2016,5,6,18,45,0.0,5.5,0.75,11.5,5.5,5.09,0.0
2016,5,6,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.5,1.4,10.0,2.5,2.38,0.0
2016,5,7,5,30,0.0,5.0,1.5,10.0,5.0,4.62,0.0
2016,5,7,5,45,0.0,11.5,1.6,10.5,11.5,10.65,3.21
2016,5,7,6,0,0.0,18.0,1.7,11.0,18.0,16.68,8.63
2016,5,7,6,15,0.0,26.5,1.75,11.0,26.5,24.58,15.63
2016,5,7,6,30,0.0,35.0,1.8,11.0,35.0,32.48,22.58
2016,5,7,6,45,0.0,44.5,1.85,11.5,44.5,41.33,30.2
2016,5,7,7,0,0.0,54.0,1.9,12.0,54.0,50.19,37.69
2016,5,7,7,15,20.0,115.0,1.95,12.0,124.0,133.83,109.17
2016,5,7,7,30,40.0,176.0,2.0,12.0,194.0,220.13,180.68
2016,5,7,7,45,79.5,207.0,2.05,12.5,248.0,287.3,235.21
2016,5,7,8,0,119.0,238.0,2.1,13.0,302.0,369.48,300.05
2016,5,7,8,15,59.5,191.0,2.1,13.0,223.0,248.82,201.57
2016,5,7,8,30,0.0,144.0,2.1,13.0,144.0,136.88,108.31
2016,5,7,8,45,0.0,118.0,2.15,13.5,118.0,110.91,86.76
2016,5,7,9,0,0.0,92.0,2.2,14.0,92.0,85.83,65.81
2016,5,7,9,15,0.0,80.5,2.15,14.0,80.5,75.1,56.84
2016,5,7,9,30,0.0,69.0,2.1,14.0,69.0,64.37,47.89
2016,5,7,9,45,2.5,121.0,2.1,14.0,123.5,116.0,90.2
2016,5,7,10,0,5.0,173.0,2.1,14.0,178.0,168.43,132.34
2016,5,7,10,15,2.5,143.5,2.05,14.0,146.0,137.46,107.06
2016,5,7,10,30,0.0,114.0,2.0,14.0,114.0,106.9,82.18
2016,5,7,10,45,1.0,129.5,2.0,14.5,131.0,122.54,94.66
2016,5,7,11,0,2.0,145.0,2.0,15.0,148.0,138.11,106.89
2016,5,7,11,15,1.0,132.5,1.95,15.0,134.0,125.23,96.43
2016,5,7,11,30,0.0,120.0,1.9,15.0,120.0,112.45,86.09
2016,5,7,11,45,0.0,126.5,1.9,15.5,127.0,118.49,90.76
2016,5,7,12,0,0.0,133.0,1.9,16.0,134.0,124.49,95.35
2016,5,7,12,15,0.0,108.0,1.85,16.0,108.5,101.02,76.54
2016,5,7,12,30,0.0,83.0,1.8,16.0,83.0,77.62,57.73
2016,5,7,12,45,2.0,121.5,1.75,16.0,124.0,115.0,87.95
2016,5,7,13,0,4.0,160.0,1.7,16.0,165.0,151.96,117.42
2016,5,7,13,15,2.0,140.0,1.65,16.0,142.5,131.76,101.28
2016,5,7,13,30,0.0,120.0,1.6,16.0,120.0,111.8,85.37
2016,5,7,13,45,0.0,106.0,1.6,16.0,106.0,98.83,75.07
2016,5,7,14,0,0.0,92.0,1.6,16.0,92.0,85.89,64.72
2016,5,7,14,15,0.0,81.0,1.55,16.0,81.0,75.64,56.52
2016,5,7,14,30,0.0,70.0,1.5,16.0,70.0,65.32,48.21
2016,5,7,14,45,2.0,123.5,1.5,16.0,125.0,115.43,89.07
2016,5,7,15,0,4.0,177.0,1.5,16.0,180.0,163.45,127.68
2016,5,7,15,15,2.0,162.0,1.45,15.5,163.5,148.92,116.43
2016,5,7,15,30,0.0,147.0,1.4,15.0,147.0,134.67,105.5
2016,5,7,15,45,52.0,200.0,1.4,15.0,230.0,184.28,144.02
2016,5,7,16,0,104.0,253.0,1.4,15.0,313.0,226.55,175.57
2016,5,7,16,15,52.0,155.0,1.35,14.5,185.0,140.19,108.7
2016,5,7,16,30,0.0,57.0,1.3,14.0,57.0,53.01,39.31
2016,5,7,16,45,0.0,71.0,1.3,14.0,71.0,66.07,50.59
2016,5,7,17,0,0.0,85.0,1.3,14.0,85.0,78.25,64.05
2016,5,7,17,15,0.0,72.0,1.2,13.5,72.0,66.7,54.09
2016,5,7,17,30,0.0,59.0,1.1,13.0,59.0,54.86,43.72
2016,5,7,17,45,0.0,47.0,1.05,13.0,47.0,43.67,33.66
2016,5,7,18,0,0.0,35.0,1.0,13.0,35.0,32.49,23.46
2016,5,7,18,15,0.0,24.5,0.95,12.5,24.5,22.73,14.48
2016,5,7,18,30,0.0,14.0,0.9,12.0,14.0,12.97,5.37
2016,5,7,18,45,0.0,7.0,0.9,12.0,7.0,6.48,0.0
2016,5,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,5,15,55.0,12.5,1.0,10.5,16.0,34.91,0.0
2016,5,8,5,30,110.0,25.0,1.0,11.0,32.0,103.48,60.56
2016,5,8,5,45,210.0,40.5,1.05,11.5,69.5,182.8,144.99
2016,5,8,6,0,310.0,56.0,1.1,12.0,107.0,265.53,217.72
2016,5,8,6,15,155.0,59.0,1.15,12.0,84.5,173.49,143.71
2016,5,8,6,30,0.0,62.0,1.2,12.0,62.0,58.53,44.71
2016,5,8,6,45,0.0,77.5,1.25,12.5,77.5,73.91,57.93
2016,5,8,7,0,0.0,93.0,1.3,13.0,93.0,89.19,70.63
2016,5,8,7,15,21.5,135.5,1.25,13.0,145.5,150.29,122.22
2016,5,8,7,30,43.0,178.0,1.2,13.0,198.0,224.79,183.24
2016,5,8,7,45,23.5,173.0,1.2,13.5,184.5,189.94,153.16
2016,5,8,8,0,4.0,168.0,1.2,14.0,171.0,166.71,132.9
2016,5,8,8,15,5.5,179.5,1.15,14.0,183.5,178.82,142.36
2016,5,8,8,30,7.0,191.0,1.1,14.0,196.0,191.02,151.7
2016,5,8,8,45,31.5,247.5,1.1,14.5,270.0,283.86,225.0
2016,5,8,9,0,56.0,304.0,1.1,15.0,344.0,367.51,288.28
2016,5,8,9,15,78.0,334.0,1.1,15.0,392.5,419.09,326.44
2016,5,8,9,30,100.0,364.0,1.1,15.0,441.0,470.42,363.91
2016,5,8,9,45,59.5,327.0,1.15,15.0,373.5,388.43,301.21
2016,5,8,10,0,19.0,290.0,1.2,15.0,306.0,297.15,230.99
2016,5,8,10,15,19.0,296.5,1.2,15.0,312.5,302.52,235.24
2016,5,8,10,30,19.0,303.0,1.2,15.0,319.0,307.82,238.94
2016,5,8,10,45,51.0,370.5,1.3,15.5,416.0,414.05,319.11
2016,5,8,11,0,83.0,438.0,1.4,16.0,513.0,508.87,387.79
2016,5,8,11,15,160.5,451.5,1.45,16.0,600.0,597.15,452.52
2016,5,8,11,30,238.0,465.0,1.5,16.0,687.0,673.0,507.09
2016,5,8,11,45,258.0,463.5,1.6,16.5,705.0,683.65,513.76
2016,5,8,12,0,278.0,462.0,1.7,17.0,723.0,686.58,515.74
2016,5,8,12,15,330.5,439.0,1.75,17.0,748.0,695.2,523.41
2016,5,8,12,30,383.0,416.0,1.8,17.0,773.0,700.64,528.66
2016,5,8,12,45,408.5,389.5,1.9,17.0,767.0,678.04,514.1
2016,5,8,13,0,434.0,363.0,2.0,17.0,761.0,653.21,497.85
2016,5,8,13,15,283.5,403.0,2.05,17.0,661.0,561.15,428.83
2016,5,8,13,30,133.0,443.0,2.1,17.0,561.0,481.34,368.11
2016,5,8,13,45,246.0,412.0,2.15,17.0,623.0,511.01,392.39
2016,5,8,14,0,359.0,381.0,2.2,17.0,685.0,535.08,410.84
2016,5,8,14,15,601.0,253.5,2.25,16.5,739.5,533.34,411.74
2016,5,8,14,30,843.0,126.0,2.3,16.0,794.0,517.18,399.29
2016,5,8,14,45,837.5,121.0,2.35,16.0,758.0,467.83,358.4
2016,5,8,15,0,832.0,116.0,2.4,16.0,722.0,418.2,316.28
2016,5,8,15,15,818.0,113.5,2.4,16.0,680.0,367.61,272.39
2016,5,8,15,30,804.0,111.0,2.4,16.0,638.0,317.93,228.53
2016,5,8,15,45,787.0,107.0,2.45,16.0,592.0,267.44,184.04
2016,5,8,16,0,770.0,103.0,2.5,16.0,546.0,218.59,141.69
2016,5,8,16,15,746.5,99.0,2.5,15.5,497.0,170.68,103.09
2016,5,8,16,30,723.0,95.0,2.5,15.0,448.0,119.78,66.94
2016,5,8,16,45,694.5,89.0,2.5,15.0,397.5,75.33,44.92
2016,5,8,17,0,666.0,83.0,2.5,15.0,347.0,53.41,41.89
2016,5,8,17,15,622.5,77.0,2.5,14.5,296.0,51.43,40.35
2016,5,8,17,30,579.0,71.0,2.5,14.0,245.0,49.3,38.58
2016,5,8,17,45,522.5,62.5,2.5,13.5,196.5,44.9,34.67
2016,5,8,18,0,466.0,54.0,2.5,13.0,148.0,40.23,30.33
2016,5,8,18,15,370.5,43.5,2.35,12.5,105.0,33.4,23.88
2016,5,8,18,30,275.0,33.0,2.2,12.0,62.0,26.19,16.65
2016,5,8,18,45,137.5,16.5,2.1,12.0,31.0,12.78,0.0
2016,5,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,57.0,14.0,1.95,9.0,18.0,37.28,0.0
2016,5,9,5,30,114.0,28.0,2.0,9.0,36.0,101.92,63.57
2016,5,9,5,45,219.5,43.5,2.05,9.5,74.5,192.16,154.61
2016,5,9,6,0,325.0,59.0,2.1,10.0,113.0,278.39,231.29
2016,5,9,6,15,401.0,70.0,2.05,10.0,160.5,350.09,294.36
2016,5,9,6,30,477.0,81.0,2.0,10.0,208.0,428.0,360.47
2016,5,9,6,45,238.5,93.5,2.0,10.5,157.0,283.24,239.35
2016,5,9,7,0,0.0,106.0,2.0,11.0,106.0,103.29,82.86
2016,5,9,7,15,10.5,136.5,1.95,11.0,141.5,142.92,116.68
2016,5,9,7,30,21.0,167.0,1.9,11.0,177.0,183.08,149.98
2016,5,9,7,45,21.5,184.0,1.9,11.5,195.0,200.29,163.23
2016,5,9,8,0,22.0,201.0,1.9,12.0,213.0,217.46,176.31
2016,5,9,8,15,30.0,226.5,1.85,12.0,244.5,263.14,212.68
2016,5,9,8,30,38.0,252.0,1.8,12.0,276.0,297.05,239.01
2016,5,9,8,45,48.5,279.5,1.75,12.5,312.5,335.43,268.08
2016,5,9,9,0,59.0,307.0,1.7,13.0,349.0,373.63,296.42
2016,5,9,9,15,89.0,338.0,1.7,13.0,405.5,433.98,342.49
2016,5,9,9,30,119.0,369.0,1.7,13.0,462.0,507.64,397.26
2016,5,9,9,45,142.5,389.0,1.7,13.5,504.0,548.62,426.05
2016,5,9,10,0,166.0,409.0,1.7,14.0,546.0,588.86,454.06
2016,5,9,10,15,169.5,419.5,1.65,14.5,563.5,598.67,459.04
2016,5,9,10,30,173.0,430.0,1.6,15.0,581.0,607.63,463.65
2016,5,9,10,45,312.5,403.0,1.6,15.5,684.0,717.1,543.59
2016,5,9,11,0,452.0,376.0,1.6,16.0,787.0,820.53,615.54
2016,5,9,11,15,685.5,250.0,1.6,16.0,882.5,903.32,676.86
2016,5,9,11,30,919.0,124.0,1.6,16.0,978.0,966.63,717.63
2016,5,9,11,45,919.0,124.5,1.65,16.0,983.0,946.0,703.75
2016,5,9,12,0,919.0,125.0,1.7,16.0,988.0,922.6,689.06
2016,5,9,12,15,918.5,125.0,1.75,16.0,985.5,895.68,671.96
2016,5,9,12,30,918.0,125.0,1.8,16.0,983.0,866.27,653.11
2016,5,9,12,45,914.5,125.5,1.85,16.5,972.0,832.6,630.04
2016,5,9,13,0,911.0,126.0,1.9,17.0,961.0,796.89,605.47
2016,5,9,13,15,907.5,125.0,1.9,17.0,943.5,757.98,579.2
2016,5,9,13,30,904.0,124.0,1.9,17.0,926.0,717.36,549.72
2016,5,9,13,45,898.0,123.0,1.95,17.0,901.5,673.61,517.55
2016,5,9,14,0,892.0,122.0,2.0,17.0,877.0,628.69,483.66
2016,5,9,14,15,884.5,120.0,2.0,17.0,845.5,581.14,446.64
2016,5,9,14,30,877.0,118.0,2.0,17.0,814.0,532.94,408.12
2016,5,9,14,45,867.0,115.5,2.05,17.0,777.0,482.77,367.2
2016,5,9,15,0,857.0,113.0,2.1,17.0,740.0,432.6,325.08
2016,5,9,15,15,843.5,110.5,2.1,16.5,697.5,375.61,277.2
2016,5,9,15,30,830.0,108.0,2.1,16.0,655.0,324.82,233.05
2016,5,9,15,45,813.0,104.5,2.1,16.0,608.0,273.43,187.79
2016,5,9,16,0,796.0,101.0,2.1,16.0,561.0,223.66,144.63
2016,5,9,16,15,772.5,97.5,2.1,15.5,511.0,174.81,105.16
2016,5,9,16,30,749.0,94.0,2.1,15.0,461.0,128.62,72.82
2016,5,9,16,45,714.5,90.0,2.15,15.0,409.0,78.54,46.2
2016,5,9,17,0,680.0,86.0,2.2,15.0,357.0,55.56,43.78
2016,5,9,17,15,636.0,80.0,2.2,14.5,305.0,53.67,42.34
2016,5,9,17,30,592.0,74.0,2.2,14.0,253.0,51.65,40.68
2016,5,9,17,45,521.5,66.5,2.25,13.5,202.5,48.16,37.59
2016,5,9,18,0,451.0,59.0,2.3,13.0,152.0,44.53,34.18
2016,5,9,18,15,353.5,48.0,2.25,12.5,108.0,37.41,27.45
2016,5,9,18,30,256.0,37.0,2.2,12.0,64.0,28.76,18.94
2016,5,9,18,45,128.0,18.5,2.2,11.5,32.0,14.47,1.33
2016,5,9,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,5,15,76.0,13.5,1.65,9.5,19.0,44.93,0.0
2016,5,10,5,30,152.0,27.0,1.7,10.0,38.0,128.14,84.23
2016,5,10,5,45,265.5,40.0,1.75,10.5,78.0,210.65,169.52
2016,5,10,6,0,379.0,53.0,1.8,11.0,118.0,302.98,250.79
2016,5,10,6,15,452.5,62.5,1.7,11.0,166.0,375.76,314.01
2016,5,10,6,30,526.0,72.0,1.6,11.0,214.0,453.85,379.14
2016,5,10,6,45,284.5,105.5,1.55,11.5,184.5,330.9,277.01
2016,5,10,7,0,43.0,139.0,1.5,12.0,155.0,182.16,149.44
2016,5,10,7,15,83.0,166.5,1.35,12.5,203.0,244.07,201.11
2016,5,10,7,30,123.0,194.0,1.2,13.0,251.0,320.63,261.97
2016,5,10,7,45,171.5,215.5,1.05,13.5,304.5,386.6,312.64
2016,5,10,8,0,220.0,237.0,0.9,14.0,358.0,454.71,363.03
2016,5,10,8,15,506.0,176.0,0.8,14.5,487.0,666.8,522.62
2016,5,10,8,30,792.0,115.0,0.7,15.0,616.0,866.72,655.2
2016,5,10,8,45,810.5,117.0,0.65,16.0,660.5,899.54,668.67
2016,5,10,9,0,829.0,119.0,0.6,17.0,705.0,930.25,682.89
2016,5,10,9,15,841.0,121.5,0.6,17.5,744.5,952.98,694.13
2016,5,10,9,30,853.0,124.0,0.6,18.0,784.0,973.02,703.76
2016,5,10,9,45,852.5,131.5,0.6,18.5,815.5,983.66,707.55
2016,5,10,10,0,852.0,139.0,0.6,19.0,847.0,991.07,709.58
2016,5,10,10,15,859.0,141.0,0.65,19.0,874.5,988.2,707.85
2016,5,10,10,30,866.0,143.0,0.7,19.0,902.0,990.91,709.88
2016,5,10,10,45,874.5,142.0,0.8,19.5,923.0,988.98,708.77
2016,5,10,11,0,883.0,141.0,0.9,20.0,944.0,983.99,705.83
2016,5,10,11,15,886.5,141.5,0.95,20.0,957.5,972.69,699.36
2016,5,10,11,30,890.0,142.0,1.0,20.0,971.0,958.42,691.15
2016,5,10,11,45,894.5,140.5,1.1,20.5,977.5,940.27,680.09
2016,5,10,12,0,899.0,139.0,1.2,21.0,984.0,919.32,667.17
2016,5,10,12,15,899.0,138.5,1.3,21.0,982.0,892.73,651.76
2016,5,10,12,30,899.0,138.0,1.4,21.0,980.0,863.71,634.57
2016,5,10,12,45,903.0,134.0,1.5,21.5,971.5,832.42,614.45
2016,5,10,13,0,907.0,130.0,1.6,22.0,963.0,798.72,592.49
2016,5,10,13,15,903.5,129.0,1.7,22.0,946.0,759.97,567.94
2016,5,10,13,30,900.0,128.0,1.8,22.0,929.0,719.51,540.04
2016,5,10,13,45,897.0,125.0,1.9,22.0,905.0,676.14,509.26
2016,5,10,14,0,894.0,122.0,2.0,22.0,881.0,631.38,476.53
2016,5,10,14,15,886.5,120.5,2.05,21.5,849.5,584.2,441.58
2016,5,10,14,30,879.0,119.0,2.1,21.0,818.0,536.36,404.93
2016,5,10,14,45,871.5,115.5,2.2,21.0,781.5,486.44,364.93
2016,5,10,15,0,864.0,112.0,2.3,21.0,745.0,436.28,323.47
2016,5,10,15,15,851.0,109.5,2.35,20.5,702.5,379.14,276.17
2016,5,10,15,30,838.0,107.0,2.4,20.0,660.0,328.16,232.46
2016,5,10,15,45,823.0,102.5,2.45,20.0,613.5,276.07,187.14
2016,5,10,16,0,808.0,98.0,2.5,20.0,567.0,225.38,143.62
2016,5,10,16,15,785.0,94.5,2.55,19.5,516.5,175.98,104.02
2016,5,10,16,30,762.0,91.0,2.6,19.0,466.0,129.18,71.3
2016,5,10,16,45,734.0,85.5,2.65,18.5,414.5,83.34,48.16
2016,5,10,17,0,706.0,80.0,2.7,18.0,363.0,51.12,39.35
2016,5,10,17,15,663.0,74.5,2.65,17.5,310.5,49.4,38.05
2016,5,10,17,30,620.0,69.0,2.6,17.0,258.0,47.54,36.55
2016,5,10,17,45,560.0,61.5,2.6,16.5,208.0,43.88,33.34
2016,5,10,18,0,500.0,54.0,2.6,16.0,158.0,40.01,29.79
2016,5,10,18,15,405.0,44.5,2.5,15.0,113.0,34.08,24.27
2016,5,10,18,30,310.0,35.0,2.4,14.0,68.0,27.84,18.08
2016,5,10,18,45,155.0,17.5,2.3,13.5,34.0,13.52,1.7
2016,5,10,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,5,15,114.0,13.0,1.9,9.5,21.5,60.69,0.0
2016,5,11,5,30,228.0,26.0,2.0,10.0,43.0,164.89,113.17
2016,5,11,5,45,337.0,37.0,2.1,10.5,84.0,246.38,199.2
2016,5,11,6,0,446.0,48.0,2.2,11.0,125.0,335.92,278.62
2016,5,11,6,15,517.5,56.0,2.1,11.5,174.5,408.35,341.19
2016,5,11,6,30,589.0,64.0,2.0,12.0,224.0,485.96,405.18
2016,5,11,6,45,350.5,106.0,1.95,12.5,206.5,390.71,325.66
2016,5,11,7,0,112.0,148.0,1.9,13.0,189.0,255.33,210.87
2016,5,11,7,15,178.5,167.5,1.85,13.0,245.0,330.32,273.31
2016,5,11,7,30,245.0,187.0,1.8,13.0,301.0,422.53,346.51
2016,5,11,7,45,521.5,141.0,1.75,13.5,418.0,616.06,498.92
2016,5,11,8,0,798.0,95.0,1.7,14.0,535.0,814.89,639.78
2016,5,11,8,15,682.0,141.5,1.65,14.5,541.0,790.04,616.37
2016,5,11,8,30,566.0,188.0,1.6,15.0,547.0,744.58,580.48
2016,5,11,8,45,712.0,149.5,1.55,15.5,633.0,851.32,652.97
2016,5,11,9,0,858.0,111.0,1.5,16.0,719.0,949.31,714.41
2016,5,11,9,15,869.5,113.0,1.45,16.0,759.0,963.31,720.11
2016,5,11,9,30,881.0,115.0,1.4,16.0,799.0,982.74,730.48
2016,5,11,9,45,722.5,204.0,1.4,16.5,781.0,942.53,701.29
2016,5,11,10,0,564.0,293.0,1.4,17.0,763.0,876.69,652.76
2016,5,11,10,15,547.5,314.0,1.4,17.0,782.5,877.83,652.62
2016,5,11,10,30,531.0,335.0,1.4,17.0,802.0,876.37,650.05
2016,5,11,10,45,719.0,233.5,1.45,17.5,880.5,947.37,700.45
2016,5,11,11,0,907.0,132.0,1.5,18.0,959.0,998.89,731.78
2016,5,11,11,15,910.0,132.5,1.55,18.0,971.5,986.94,723.73
2016,5,11,11,30,913.0,133.0,1.6,18.0,984.0,971.97,714.6
2016,5,11,11,45,916.0,132.0,1.65,18.5,990.0,952.64,701.35
2016,5,11,12,0,919.0,131.0,1.7,19.0,996.0,930.48,686.33
2016,5,11,12,15,918.5,130.5,1.75,19.0,993.0,903.08,669.15
2016,5,11,12,30,918.0,130.0,1.8,19.0,990.0,873.23,650.27
2016,5,11,12,45,921.5,125.5,1.9,19.0,981.5,840.62,629.89
2016,5,11,13,0,925.0,121.0,2.0,19.0,973.0,805.59,607.58
2016,5,11,13,15,921.0,120.0,2.05,19.0,955.0,765.95,581.38
2016,5,11,13,30,917.0,119.0,2.1,19.0,937.0,724.62,552.27
2016,5,11,13,45,912.5,117.5,2.15,19.0,912.0,681.0,520.35
2016,5,11,14,0,908.0,116.0,2.2,19.0,887.0,636.06,486.6
2016,5,11,14,15,900.0,114.0,2.2,19.0,855.5,587.67,449.17
2016,5,11,14,30,892.0,112.0,2.2,19.0,824.0,538.66,410.26
2016,5,11,14,45,881.5,110.5,2.2,19.0,786.0,488.51,369.39
2016,5,11,15,0,871.0,109.0,2.2,19.0,748.0,438.37,327.42
2016,5,11,15,15,857.5,106.5,2.15,18.5,705.5,386.6,283.69
2016,5,11,15,30,844.0,104.0,2.1,18.0,663.0,329.31,234.83
2016,5,11,15,45,827.0,100.5,2.1,18.0,616.0,277.27,189.34
2016,5,11,16,0,810.0,97.0,2.1,18.0,569.0,226.84,145.77
2016,5,11,16,15,787.0,93.5,2.05,17.5,518.5,177.35,105.7
2016,5,11,16,30,764.0,90.0,2.0,17.0,468.0,130.44,72.41
2016,5,11,16,45,735.0,85.0,1.95,17.0,416.0,84.86,48.72
2016,5,11,17,0,706.0,80.0,1.9,17.0,364.0,51.0,39.41
2016,5,11,17,15,663.5,74.5,1.8,16.5,312.0,49.28,38.11
2016,5,11,17,30,621.0,69.0,1.7,16.0,260.0,47.42,36.61
2016,5,11,17,45,562.0,61.5,1.65,15.5,209.5,43.76,33.39
2016,5,11,18,0,503.0,54.0,1.6,15.0,159.0,39.88,29.83
2016,5,11,18,15,409.5,44.0,1.55,14.0,114.5,33.49,23.91
2016,5,11,18,30,316.0,34.0,1.5,13.0,70.0,26.75,17.33
2016,5,11,18,45,158.0,17.0,1.45,12.5,35.0,13.0,2.14
2016,5,11,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,77.5,14.5,2.25,9.0,20.5,46.79,0.0
2016,5,12,5,30,155.0,29.0,2.4,9.0,41.0,134.65,94.4
2016,5,12,5,45,253.5,43.5,2.55,9.5,80.5,209.9,170.6
2016,5,12,6,0,352.0,58.0,2.7,10.0,120.0,293.23,244.91
2016,5,12,6,15,423.5,68.5,2.7,10.5,167.5,363.25,306.21
2016,5,12,6,30,495.0,79.0,2.7,11.0,215.0,443.23,373.37
2016,5,12,6,45,375.0,109.5,2.75,11.5,225.0,412.43,346.57
2016,5,12,7,0,255.0,140.0,2.8,12.0,235.0,361.6,302.66
2016,5,12,7,15,460.5,124.5,2.75,12.0,326.5,520.28,433.35
2016,5,12,7,30,666.0,109.0,2.7,12.0,418.0,686.77,561.74
2016,5,12,7,45,694.0,114.0,2.65,12.5,468.5,735.28,593.65
2016,5,12,8,0,722.0,119.0,2.6,13.0,519.0,783.29,625.26
2016,5,12,8,15,743.5,123.5,2.55,13.5,566.5,824.14,650.96
2016,5,12,8,30,765.0,128.0,2.5,14.0,614.0,858.8,671.82
2016,5,12,8,45,784.0,130.0,2.5,14.5,658.5,891.59,691.5
2016,5,12,9,0,803.0,132.0,2.5,15.0,703.0,922.32,709.55
2016,5,12,9,15,815.5,134.5,2.4,15.0,741.5,945.12,722.41
2016,5,12,9,30,828.0,137.0,2.3,15.0,780.0,965.29,733.47
2016,5,12,9,45,843.5,135.5,2.25,15.5,815.0,981.23,740.8
2016,5,12,10,0,859.0,134.0,2.2,16.0,850.0,985.89,740.67
2016,5,12,10,15,865.5,135.5,2.15,16.0,877.0,990.74,742.29
2016,5,12,10,30,872.0,137.0,2.1,16.0,904.0,992.55,742.01
2016,5,12,10,45,877.0,138.0,2.1,16.5,924.0,989.34,737.77
2016,5,12,11,0,882.0,139.0,2.1,17.0,944.0,983.06,731.7
2016,5,12,11,15,884.5,139.5,2.1,17.0,956.5,970.91,723.29
2016,5,12,11,30,887.0,140.0,2.1,17.0,969.0,955.83,713.11
2016,5,12,11,45,887.0,141.0,2.1,17.5,974.0,936.14,698.64
2016,5,12,12,0,887.0,142.0,2.1,18.0,979.0,913.79,682.53
2016,5,12,12,15,886.5,142.0,2.1,18.0,976.5,887.57,665.18
2016,5,12,12,30,886.0,142.0,2.1,18.0,974.0,858.99,646.23
2016,5,12,12,45,863.5,154.0,2.15,18.0,958.0,821.35,621.45
2016,5,12,13,0,841.0,166.0,2.2,18.0,942.0,784.99,597.38
2016,5,12,13,15,836.5,165.0,2.25,18.0,924.5,746.74,570.53
2016,5,12,13,30,832.0,164.0,2.3,18.0,907.0,707.08,541.9
2016,5,12,13,45,826.5,161.5,2.35,18.0,882.5,664.26,510.35
2016,5,12,14,0,821.0,159.0,2.4,18.0,858.0,620.47,477.32
2016,5,12,14,15,812.0,157.0,2.4,18.0,827.0,574.41,441.53
2016,5,12,14,30,803.0,155.0,2.4,18.0,796.0,528.07,404.61
2016,5,12,14,45,795.5,150.0,2.45,18.0,760.5,479.77,365.42
2016,5,12,15,0,788.0,145.0,2.5,18.0,725.0,431.45,325.11
2016,5,12,15,15,772.5,141.5,2.55,17.5,682.5,381.76,283.41
2016,5,12,15,30,757.0,138.0,2.6,17.0,640.0,327.68,237.47
2016,5,12,15,45,743.5,131.0,2.65,17.0,595.5,277.72,193.82
2016,5,12,16,0,730.0,124.0,2.7,17.0,551.0,229.1,151.75
2016,5,12,16,15,704.5,119.5,2.75,16.5,501.5,182.19,113.76
2016,5,12,16,30,679.0,115.0,2.8,16.0,452.0,138.15,82.18
2016,5,12,16,45,652.0,107.0,2.9,15.5,402.0,94.38,58.07
2016,5,12,17,0,625.0,99.0,3.0,15.0,352.0,64.81,51.92
2016,5,12,17,15,580.0,92.0,3.0,14.5,301.0,62.6,50.23
2016,5,12,17,30,535.0,85.0,3.0,14.0,250.0,60.22,48.3
2016,5,12,17,45,476.0,75.0,3.05,13.5,201.5,54.99,43.69
2016,5,12,18,0,417.0,65.0,3.1,13.0,153.0,48.4,37.67
2016,5,12,18,15,327.0,52.5,3.05,12.5,110.0,39.88,29.71
2016,5,12,18,30,237.0,40.0,3.0,12.0,67.0,30.99,21.11
2016,5,12,18,45,118.5,24.0,2.95,11.5,37.5,18.83,6.49
2016,5,12,19,0,0.0,8.0,2.9,11.0,8.0,7.63,0.0
2016,5,12,19,15,0.0,4.0,2.9,11.0,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,93.0,14.5,2.7,9.0,22.5,53.54,0.0
2016,5,13,5,30,186.0,29.0,2.8,9.0,45.0,150.2,108.0
2016,5,13,5,45,294.0,42.0,2.95,9.5,86.0,228.85,186.8
2016,5,13,6,0,402.0,55.0,3.1,10.0,127.0,320.18,267.93
2016,5,13,6,15,473.0,64.5,3.1,10.0,175.5,392.75,331.95
2016,5,13,6,30,544.0,74.0,3.1,10.0,224.0,470.35,398.03
2016,5,13,6,45,272.0,92.5,3.15,10.5,167.5,319.93,271.3
2016,5,13,7,0,0.0,111.0,3.2,11.0,111.0,108.4,87.26
2016,5,13,7,15,55.5,154.0,3.15,11.0,180.0,207.01,172.0
2016,5,13,7,30,111.0,197.0,3.1,11.0,249.0,314.57,261.15
2016,5,13,7,45,128.0,221.0,3.1,11.5,287.5,357.18,294.22
2016,5,13,8,0,145.0,245.0,3.1,12.0,326.0,400.07,327.09
2016,5,13,8,15,139.5,268.0,3.1,12.5,351.5,421.96,342.16
2016,5,13,8,30,134.0,291.0,3.1,13.0,377.0,442.84,356.33
2016,5,13,8,45,126.5,312.0,3.1,13.5,398.0,458.56,366.33
2016,5,13,9,0,119.0,333.0,3.1,14.0,419.0,473.29,375.5
2016,5,13,9,15,206.0,345.5,3.15,14.0,502.5,567.9,449.01
2016,5,13,9,30,293.0,358.0,3.2,14.0,586.0,677.13,530.73
2016,5,13,9,45,594.5,239.0,3.25,14.5,727.5,856.51,666.89
2016,5,13,10,0,896.0,120.0,3.3,15.0,869.0,1008.06,770.01
2016,5,13,10,15,902.0,121.5,3.35,15.0,896.0,1012.63,771.11
2016,5,13,10,30,908.0,123.0,3.4,15.0,923.0,1014.05,771.56
2016,5,13,10,45,914.0,122.5,3.5,15.5,943.0,1010.25,767.56
2016,5,13,11,0,920.0,122.0,3.6,16.0,963.0,1003.3,761.57
2016,5,13,11,15,922.0,122.5,3.7,16.0,975.5,990.44,753.1
2016,5,13,11,30,924.0,123.0,3.8,16.0,988.0,974.56,742.64
2016,5,13,11,45,927.5,121.5,3.9,16.0,993.5,955.18,729.82
2016,5,13,12,0,931.0,120.0,4.0,16.0,999.0,932.94,715.03
2016,5,13,12,15,930.5,120.0,4.05,16.0,996.5,905.91,696.6
2016,5,13,12,30,930.0,120.0,4.1,16.0,994.0,876.38,676.38
2016,5,13,12,45,927.0,120.0,4.15,16.0,983.5,842.51,653.01
2016,5,13,13,0,924.0,120.0,4.2,16.0,973.0,806.54,628.01
2016,5,13,13,15,920.5,119.0,4.2,15.5,955.5,767.41,601.49
2016,5,13,13,30,917.0,118.0,4.2,15.0,938.0,726.55,572.08
2016,5,13,13,45,915.0,115.0,4.25,15.0,914.5,683.35,538.91
2016,5,13,14,0,913.0,112.0,4.3,15.0,891.0,638.65,503.78
2016,5,13,14,15,906.0,110.5,4.25,15.0,860.0,591.14,465.21
2016,5,13,14,30,899.0,109.0,4.2,15.0,829.0,542.89,425.15
2016,5,13,14,45,893.5,105.5,4.2,15.0,792.5,493.15,383.08
2016,5,13,15,0,888.0,102.0,4.2,15.0,756.0,442.95,339.54
2016,5,13,15,15,876.0,99.5,4.15,14.5,714.0,391.0,294.17
2016,5,13,15,30,864.0,97.0,4.1,14.0,672.0,339.63,248.36
2016,5,13,15,45,853.0,92.5,4.05,14.0,626.5,287.69,201.32
2016,5,13,16,0,842.0,88.0,4.0,14.0,581.0,229.69,150.04
2016,5,13,16,15,821.5,84.5,3.9,13.5,531.0,178.96,107.5
2016,5,13,16,30,801.0,81.0,3.8,13.0,481.0,130.52,71.6
2016,5,13,16,45,779.0,76.0,3.75,13.0,430.0,83.31,45.33
2016,5,13,17,0,757.0,71.0,3.7,13.0,379.0,49.24,38.48
2016,5,13,17,15,718.5,66.5,3.6,12.5,326.5,47.69,37.3
