Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,17,30,680.0,62.0,3.5,12.0,274.0,46.07,35.98
2016,5,13,17,45,628.0,55.5,3.45,11.5,223.0,38.82,29.49
2016,5,13,18,0,576.0,49.0,3.4,11.0,172.0,35.53,26.43
2016,5,13,18,15,487.0,41.0,3.2,10.5,125.5,30.7,21.82
2016,5,13,18,30,398.0,33.0,3.0,10.0,79.0,25.65,16.73
2016,5,13,18,45,248.5,21.5,2.85,10.0,45.5,16.98,5.97
2016,5,13,19,0,99.0,10.0,2.7,10.0,12.0,9.53,0.0
2016,5,13,19,15,49.5,5.0,2.7,9.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,5,15,129.0,13.5,2.1,10.5,24.5,68.17,0.0
2016,5,14,5,30,258.0,27.0,2.2,11.0,49.0,183.7,133.97
2016,5,14,5,45,369.5,36.5,2.35,11.5,91.0,264.26,214.4
2016,5,14,6,0,481.0,46.0,2.5,12.0,133.0,355.36,294.66
2016,5,14,6,15,548.0,53.0,2.5,12.0,182.5,425.43,355.83
2016,5,14,6,30,615.0,60.0,2.5,12.0,232.0,500.29,418.59
2016,5,14,6,45,651.0,68.0,2.55,12.5,283.0,559.18,465.47
2016,5,14,7,0,687.0,76.0,2.6,13.0,334.0,619.39,510.5
2016,5,14,7,15,720.5,80.5,2.5,13.0,386.0,670.51,547.21
2016,5,14,7,30,754.0,85.0,2.4,13.0,438.0,725.94,586.05
2016,5,14,7,45,379.5,129.5,2.3,13.5,308.0,485.4,397.22
2016,5,14,8,0,5.0,174.0,2.2,14.0,178.0,173.53,138.08
2016,5,14,8,15,47.5,229.5,2.1,14.5,260.5,281.63,226.34
2016,5,14,8,30,90.0,285.0,2.0,15.0,343.0,381.88,304.08
2016,5,14,8,45,66.5,290.5,1.95,15.5,335.0,364.25,287.7
2016,5,14,9,0,43.0,296.0,1.9,16.0,327.0,345.96,271.52
2016,5,14,9,15,111.0,336.5,1.9,16.0,422.0,467.07,364.75
2016,5,14,9,30,179.0,377.0,1.9,16.0,517.0,574.59,444.11
2016,5,14,9,45,541.5,244.0,1.9,16.5,692.0,806.51,617.63
2016,5,14,10,0,904.0,111.0,1.9,17.0,867.0,1007.16,750.23
2016,5,14,10,15,591.5,268.0,1.95,17.0,769.5,877.3,659.18
2016,5,14,10,30,279.0,425.0,2.0,17.0,672.0,716.67,539.8
2016,5,14,10,45,390.5,398.5,2.05,17.5,752.0,789.19,593.46
2016,5,14,11,0,502.0,372.0,2.1,18.0,832.0,866.79,647.03
2016,5,14,11,15,480.5,384.5,2.15,18.0,829.5,845.57,631.2
2016,5,14,11,30,459.0,397.0,2.2,18.0,827.0,822.88,615.31
2016,5,14,11,45,442.0,401.0,2.25,18.0,817.5,795.11,596.17
2016,5,14,12,0,425.0,405.0,2.3,18.0,808.0,766.5,576.36
2016,5,14,12,15,674.0,262.5,2.35,18.0,898.5,827.87,626.34
2016,5,14,12,30,923.0,120.0,2.4,18.0,989.0,871.81,658.06
2016,5,14,12,45,912.0,125.5,2.45,18.0,976.5,836.81,634.27
2016,5,14,13,0,901.0,131.0,2.5,18.0,964.0,800.14,609.86
2016,5,14,13,15,897.0,130.0,2.55,18.0,946.5,761.44,583.78
2016,5,14,13,30,893.0,129.0,2.6,18.0,929.0,721.1,554.7
2016,5,14,13,45,886.0,128.5,2.65,18.0,904.0,677.8,522.53
2016,5,14,14,0,879.0,128.0,2.7,18.0,879.0,633.44,488.78
2016,5,14,14,15,871.0,126.0,2.75,18.0,847.5,586.41,452.19
2016,5,14,14,30,863.0,124.0,2.8,18.0,816.0,538.8,414.16
2016,5,14,14,45,849.5,123.5,2.85,18.0,778.5,484.95,370.46
2016,5,14,15,0,836.0,123.0,2.9,18.0,741.0,435.53,328.91
2016,5,14,15,15,822.0,120.0,2.9,17.5,698.5,384.51,285.64
2016,5,14,15,30,808.0,117.0,2.9,17.0,656.0,334.41,242.19
2016,5,14,15,45,786.5,115.0,2.95,17.0,609.5,284.36,198.24
2016,5,14,16,0,765.0,113.0,3.0,17.0,563.0,236.42,156.61
2016,5,14,16,15,481.0,163.0,2.95,16.5,437.5,187.75,128.0
2016,5,14,16,30,197.0,213.0,2.9,16.0,312.0,183.56,138.37
2016,5,14,16,45,395.0,154.5,2.9,15.5,325.5,122.72,86.82
2016,5,14,17,0,593.0,96.0,2.9,15.0,339.0,62.07,49.47
2016,5,14,17,15,532.0,95.0,2.85,14.5,290.5,64.55,51.95
2016,5,14,17,30,471.0,94.0,2.8,14.0,242.0,66.73,54.09
2016,5,14,17,45,426.0,81.5,2.75,14.0,196.5,59.2,47.35
2016,5,14,18,0,381.0,69.0,2.7,14.0,151.0,51.26,40.08
2016,5,14,18,15,304.0,55.0,2.55,13.5,109.5,41.68,31.23
2016,5,14,18,30,227.0,41.0,2.4,13.0,68.0,31.67,21.74
2016,5,14,18,45,113.5,26.0,2.25,12.5,39.5,20.38,8.76
2016,5,14,19,0,0.0,11.0,2.1,12.0,11.0,10.48,0.0
2016,5,14,19,15,0.0,5.5,2.1,12.0,5.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,5,15,93.0,15.5,2.2,10.5,23.5,71.13,0.0
2016,5,15,5,30,186.0,31.0,2.2,11.0,47.0,153.37,112.7
2016,5,15,5,45,293.5,43.0,2.25,11.5,88.0,230.38,187.01
2016,5,15,6,0,401.0,55.0,2.3,12.0,129.0,320.89,266.21
2016,5,15,6,15,471.5,64.0,2.15,12.5,177.0,392.61,327.57
2016,5,15,6,30,542.0,73.0,2.0,13.0,225.0,469.33,390.34
2016,5,15,6,45,595.5,78.5,1.85,13.5,276.5,534.54,441.23
2016,5,15,7,0,649.0,84.0,1.7,14.0,328.0,602.39,491.31
2016,5,15,7,15,683.5,89.0,1.65,14.5,380.0,657.23,529.22
2016,5,15,7,30,718.0,94.0,1.6,15.0,432.0,712.6,566.27
2016,5,15,7,45,747.5,97.0,1.55,15.5,483.0,757.67,594.73
2016,5,15,8,0,777.0,100.0,1.5,16.0,534.0,806.36,625.03
2016,5,15,8,15,796.5,103.0,1.5,16.0,582.0,845.3,649.56
2016,5,15,8,30,816.0,106.0,1.5,16.0,630.0,882.59,672.76
2016,5,15,8,45,833.5,107.5,1.5,16.5,674.5,914.38,690.73
2016,5,15,9,0,851.0,109.0,1.5,17.0,719.0,935.89,701.73
2016,5,15,9,15,862.5,111.0,1.55,17.5,758.0,957.98,713.93
2016,5,15,9,30,874.0,113.0,1.6,18.0,797.0,977.4,724.36
2016,5,15,9,45,894.5,108.5,1.65,18.5,834.0,995.7,734.13
2016,5,15,10,0,915.0,104.0,1.7,19.0,871.0,1011.25,742.17
2016,5,15,10,15,921.0,105.0,1.85,19.0,898.5,1015.56,745.89
2016,5,15,10,30,927.0,106.0,2.0,19.0,926.0,1016.69,747.71
2016,5,15,10,45,931.5,107.0,2.15,19.5,946.0,1013.15,745.13
2016,5,15,11,0,936.0,108.0,2.3,20.0,966.0,1006.39,740.5
2016,5,15,11,15,938.5,108.5,2.4,20.0,979.0,994.06,733.14
2016,5,15,11,30,941.0,109.0,2.5,20.0,992.0,978.64,723.82
2016,5,15,11,45,941.0,110.0,2.7,20.0,997.0,958.44,712.24
2016,5,15,12,0,941.0,111.0,2.9,20.0,1002.0,935.41,698.59
2016,5,15,12,15,940.5,111.0,2.95,20.0,1000.0,908.33,680.91
2016,5,15,12,30,940.0,111.0,3.0,20.0,998.0,878.72,661.46
2016,5,15,12,45,942.0,108.5,3.15,20.0,989.0,846.41,640.68
2016,5,15,13,0,944.0,106.0,3.3,20.0,980.0,811.71,617.97
2016,5,15,13,15,940.5,105.0,3.35,20.0,962.5,772.09,591.03
2016,5,15,13,30,937.0,104.0,3.4,20.0,945.0,730.69,561.94
2016,5,15,13,45,931.0,103.5,3.5,20.0,920.0,686.51,529.07
2016,5,15,14,0,925.0,103.0,3.6,20.0,895.0,641.09,494.43
2016,5,15,14,15,918.0,101.5,3.65,19.5,863.5,593.22,457.8
2016,5,15,14,30,911.0,100.0,3.7,19.0,832.0,544.61,419.43
2016,5,15,14,45,901.5,98.5,3.75,19.0,795.0,494.31,377.84
2016,5,15,15,0,892.0,97.0,3.8,19.0,758.0,443.91,335.05
2016,5,15,15,15,879.5,95.0,3.85,18.5,715.5,392.13,290.76
2016,5,15,15,30,867.0,93.0,3.9,18.0,673.0,340.96,245.97
2016,5,15,15,45,849.5,90.5,4.0,18.0,626.0,288.93,199.84
2016,5,15,16,0,832.0,88.0,4.1,18.0,579.0,231.46,149.95
2016,5,15,16,15,811.0,85.0,4.1,17.5,529.0,181.6,108.51
2016,5,15,16,30,790.0,82.0,4.1,17.0,479.0,134.08,73.29
2016,5,15,16,45,758.5,79.0,4.1,16.5,427.0,88.56,47.93
2016,5,15,17,0,727.0,76.0,4.1,16.0,375.0,52.88,41.2
2016,5,15,17,15,687.0,71.0,4.0,15.5,323.0,46.31,35.6
2016,5,15,17,30,647.0,66.0,3.9,15.0,271.0,44.69,34.31
2016,5,15,17,45,585.0,60.5,3.85,14.5,220.0,42.52,32.42
2016,5,15,18,0,523.0,55.0,3.8,14.0,169.0,40.27,30.33
2016,5,15,18,15,434.0,46.0,3.7,13.5,124.0,34.8,25.19
2016,5,15,18,30,345.0,37.0,3.6,13.0,79.0,29.06,19.53
2016,5,15,18,45,206.0,24.0,3.5,13.0,46.0,19.09,8.28
2016,5,15,19,0,67.0,11.0,3.4,13.0,13.0,10.48,0.0
2016,5,15,19,15,33.5,5.5,3.4,12.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,5,15,98.5,15.0,2.0,10.5,24.0,73.07,0.0
2016,5,16,5,30,197.0,30.0,2.0,11.0,48.0,156.76,116.56
2016,5,16,5,45,294.5,42.5,2.05,11.5,88.0,230.29,187.13
2016,5,16,6,0,392.0,55.0,2.1,12.0,128.0,316.33,262.42
2016,5,16,6,15,461.0,64.0,2.05,12.5,175.5,386.77,322.74
2016,5,16,6,30,530.0,73.0,2.0,13.0,223.0,462.11,384.63
2016,5,16,6,45,580.5,79.5,2.0,13.5,274.0,525.98,435.1
2016,5,16,7,0,631.0,86.0,2.0,14.0,325.0,592.34,485.27
2016,5,16,7,15,666.0,91.5,2.0,14.5,376.5,647.57,524.28
2016,5,16,7,30,701.0,97.0,2.0,15.0,428.0,703.4,562.58
2016,5,16,7,45,731.5,99.5,2.05,15.5,478.5,751.97,594.91
2016,5,16,8,0,762.0,102.0,2.1,16.0,529.0,796.53,623.74
2016,5,16,8,15,781.5,105.5,2.1,16.5,576.5,835.67,647.84
2016,5,16,8,30,801.0,109.0,2.1,17.0,624.0,873.21,670.48
2016,5,16,8,45,819.0,110.5,2.1,17.5,668.5,905.18,688.98
2016,5,16,9,0,837.0,112.0,2.1,18.0,713.0,935.03,705.9
2016,5,16,9,15,849.0,114.0,2.1,18.5,752.0,949.16,712.2
2016,5,16,9,30,861.0,116.0,2.1,19.0,791.0,968.9,722.44
2016,5,16,9,45,879.0,112.5,2.1,19.5,826.5,985.77,730.73
2016,5,16,10,0,897.0,109.0,2.1,20.0,862.0,999.9,737.29
2016,5,16,10,15,903.0,110.5,2.1,20.0,889.5,1004.69,739.29
2016,5,16,10,30,909.0,112.0,2.1,20.0,917.0,1006.33,739.48
2016,5,16,10,45,914.0,112.5,2.15,20.5,937.5,1002.82,735.66
2016,5,16,11,0,919.0,113.0,2.2,21.0,958.0,996.15,729.98
2016,5,16,11,15,922.0,113.5,2.25,21.0,971.0,984.47,722.56
2016,5,16,11,30,925.0,114.0,2.3,21.0,984.0,969.75,713.27
2016,5,16,11,45,926.5,114.0,2.35,21.5,989.5,950.22,699.55
2016,5,16,12,0,928.0,114.0,2.4,22.0,995.0,927.88,684.07
2016,5,16,12,15,928.0,114.0,2.45,22.0,992.5,901.56,667.27
2016,5,16,12,30,928.0,114.0,2.5,22.0,990.0,872.73,648.75
2016,5,16,12,45,927.0,113.0,2.6,22.0,980.5,839.81,627.72
2016,5,16,13,0,926.0,112.0,2.7,22.0,971.0,804.71,604.98
2016,5,16,13,15,922.5,111.5,2.75,22.0,953.5,766.18,579.31
2016,5,16,13,30,919.0,111.0,2.8,22.0,936.0,725.91,551.35
2016,5,16,13,45,915.5,109.0,2.85,22.0,912.0,682.77,519.7
2016,5,16,14,0,912.0,107.0,2.9,22.0,888.0,638.23,486.23
2016,5,16,14,15,904.5,105.5,2.9,21.5,857.0,590.69,450.37
2016,5,16,14,30,897.0,104.0,2.9,21.0,826.0,542.48,412.89
2016,5,16,14,45,885.0,103.5,2.95,21.0,788.5,492.55,372.34
2016,5,16,15,0,873.0,103.0,3.0,21.0,751.0,442.75,330.8
2016,5,16,15,15,860.0,101.0,3.0,21.0,709.0,391.73,287.26
2016,5,16,15,30,847.0,99.0,3.0,21.0,667.0,341.37,243.46
2016,5,16,15,45,826.0,98.0,3.05,21.0,619.5,284.02,194.2
2016,5,16,16,0,805.0,97.0,3.1,21.0,572.0,234.97,151.89
2016,5,16,16,15,782.5,93.5,3.1,20.5,523.0,185.86,111.73
2016,5,16,16,30,760.0,90.0,3.1,20.0,474.0,139.27,77.52
2016,5,16,16,45,728.5,86.5,3.1,19.5,422.5,94.91,52.62
2016,5,16,17,0,697.0,83.0,3.1,19.0,371.0,52.56,40.4
2016,5,16,17,15,656.0,77.5,3.05,18.0,319.5,50.94,39.29
2016,5,16,17,30,615.0,72.0,3.0,17.0,268.0,49.18,37.98
2016,5,16,17,45,554.5,65.0,2.95,16.5,218.0,46.01,35.25
2016,5,16,18,0,494.0,58.0,2.9,16.0,168.0,42.68,32.22
2016,5,16,18,15,405.5,48.5,2.85,15.5,123.0,36.88,26.82
2016,5,16,18,30,317.0,39.0,2.8,15.0,78.0,30.78,20.89
2016,5,16,18,45,186.0,25.5,2.75,14.5,46.0,19.94,9.23
2016,5,16,19,0,55.0,12.0,2.7,14.0,14.0,11.44,0.0
2016,5,16,19,15,27.5,6.0,2.65,13.5,7.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,5,15,141.0,14.5,1.85,12.5,27.0,93.95,0.0
2016,5,17,5,30,282.0,29.0,1.9,13.0,54.0,198.31,148.48
2016,5,17,5,45,387.0,38.5,1.95,14.0,97.0,277.29,223.51
2016,5,17,6,0,492.0,48.0,2.0,15.0,140.0,365.96,299.72
2016,5,17,6,15,558.0,55.0,2.0,15.5,190.0,436.15,358.95
2016,5,17,6,30,624.0,62.0,2.0,16.0,240.0,510.99,419.32
2016,5,17,6,45,671.5,66.5,2.05,16.5,292.5,573.77,467.89
2016,5,17,7,0,719.0,71.0,2.1,17.0,345.0,635.44,512.49
2016,5,17,7,15,751.0,75.5,2.15,17.5,398.0,690.49,550.67
2016,5,17,7,30,783.0,80.0,2.2,18.0,451.0,745.72,587.92
2016,5,17,7,45,807.5,83.0,2.3,18.5,502.5,792.67,618.69
2016,5,17,8,0,832.0,86.0,2.4,19.0,554.0,838.69,648.29
2016,5,17,8,15,850.0,88.5,2.4,19.5,602.5,869.58,666.11
2016,5,17,8,30,868.0,91.0,2.4,20.0,651.0,906.09,687.69
2016,5,17,8,45,882.0,93.5,2.45,20.5,695.5,936.88,705.52
2016,5,17,9,0,896.0,96.0,2.5,21.0,740.0,965.3,721.69
2016,5,17,9,15,906.5,97.5,2.45,21.5,779.5,986.64,732.12
2016,5,17,9,30,917.0,99.0,2.4,22.0,819.0,1005.18,740.73
2016,5,17,9,45,924.5,100.5,2.4,22.5,853.0,1017.83,746.07
2016,5,17,10,0,932.0,102.0,2.4,23.0,887.0,1027.39,749.55
2016,5,17,10,15,938.0,103.5,2.35,23.0,914.0,1032.28,751.07
2016,5,17,10,30,944.0,105.0,2.3,23.0,941.0,1033.93,750.67
2016,5,17,10,45,947.0,106.0,2.3,23.5,961.0,1028.87,745.26
2016,5,17,11,0,950.0,107.0,2.3,24.0,981.0,1020.58,738.0
2016,5,17,11,15,952.5,107.5,2.25,24.0,993.5,1008.12,729.12
2016,5,17,11,30,955.0,108.0,2.2,24.0,1006.0,992.54,718.39
2016,5,17,11,45,955.0,108.5,2.15,24.5,1010.5,971.66,703.01
2016,5,17,12,0,955.0,109.0,2.1,25.0,1015.0,947.93,685.97
2016,5,17,12,15,954.0,109.0,2.05,25.0,1012.5,920.16,667.75
2016,5,17,12,30,953.0,109.0,2.0,25.0,1010.0,889.86,647.92
2016,5,17,12,45,951.5,108.0,2.0,25.0,999.5,855.86,626.12
2016,5,17,13,0,950.0,107.0,2.0,25.0,989.0,819.64,602.73
2016,5,17,13,15,946.5,106.0,2.0,25.0,971.0,779.89,576.81
2016,5,17,13,30,943.0,105.0,2.0,25.0,953.0,738.36,548.96
2016,5,17,13,45,936.5,104.5,2.0,25.5,928.0,693.71,515.96
2016,5,17,14,0,930.0,104.0,2.0,26.0,903.0,647.85,481.47
2016,5,17,14,15,922.5,102.5,2.05,25.5,871.0,599.58,446.53
2016,5,17,14,30,915.0,101.0,2.1,25.0,839.0,550.61,409.86
2016,5,17,14,45,905.5,99.0,2.15,25.0,801.5,499.8,369.84
2016,5,17,15,0,896.0,97.0,2.2,25.0,764.0,448.89,328.54
2016,5,17,15,15,883.5,95.0,2.25,24.5,721.5,397.0,285.98
2016,5,17,15,30,871.0,93.0,2.3,24.0,679.0,345.71,242.79
2016,5,17,15,45,855.5,90.5,2.35,24.0,632.5,294.06,198.39
2016,5,17,16,0,840.0,88.0,2.4,24.0,586.0,236.76,150.01
2016,5,17,16,15,819.0,84.5,2.4,23.5,536.0,186.12,108.94
2016,5,17,16,30,798.0,81.0,2.4,23.0,486.0,137.83,73.58
2016,5,17,16,45,768.5,77.5,2.45,23.0,433.5,91.58,47.31
2016,5,17,17,0,739.0,74.0,2.5,23.0,381.0,51.14,38.48
2016,5,17,17,15,700.5,69.5,2.4,22.0,329.0,49.68,37.54
2016,5,17,17,30,662.0,65.0,2.3,21.0,277.0,43.76,32.63
2016,5,17,17,45,602.5,59.0,2.25,20.0,226.0,41.14,30.48
2016,5,17,18,0,543.0,53.0,2.2,19.0,175.0,38.38,28.06
2016,5,17,18,15,458.0,44.5,2.15,18.5,129.5,33.27,23.36
2016,5,17,18,30,373.0,36.0,2.1,18.0,84.0,27.9,18.21
2016,5,17,18,45,235.5,24.0,2.05,17.5,49.5,18.89,8.61
2016,5,17,19,0,98.0,12.0,2.0,17.0,15.0,11.44,0.0
2016,5,17,19,15,49.0,6.0,1.95,16.5,7.5,5.72,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,5,15,122.5,15.5,1.3,13.0,26.5,85.14,0.0
2016,5,18,5,30,245.0,31.0,1.3,13.0,53.0,182.87,137.55
2016,5,18,5,45,344.5,42.0,1.35,13.5,95.0,259.31,209.07
2016,5,18,6,0,444.0,53.0,1.4,14.0,137.0,344.95,282.83
2016,5,18,6,15,509.5,60.5,1.3,14.5,185.5,413.67,340.19
2016,5,18,6,30,575.0,68.0,1.2,15.0,234.0,486.92,398.41
2016,5,18,6,45,620.5,74.0,1.15,15.5,285.0,548.41,445.05
2016,5,18,7,0,666.0,80.0,1.1,16.0,336.0,611.97,490.32
2016,5,18,7,15,699.0,85.0,1.0,16.5,387.0,666.27,526.01
2016,5,18,7,30,732.0,90.0,0.9,17.0,438.0,717.27,557.91
2016,5,18,7,45,756.5,94.0,0.85,18.0,488.0,763.91,585.13
2016,5,18,8,0,781.0,98.0,0.8,19.0,538.0,809.71,610.83
2016,5,18,8,15,799.5,101.0,0.8,19.5,585.0,847.85,632.63
2016,5,18,8,30,818.0,104.0,0.8,20.0,632.0,884.31,653.04
2016,5,18,8,45,830.5,107.5,0.85,20.5,675.5,913.84,669.61
2016,5,18,9,0,843.0,111.0,0.9,21.0,719.0,941.02,684.66
2016,5,18,9,15,854.0,113.0,1.0,21.5,757.0,954.31,691.8
2016,5,18,9,30,865.0,115.0,1.1,22.0,795.0,973.17,702.69
2016,5,18,9,45,877.0,114.5,1.2,22.5,829.0,987.5,710.67
2016,5,18,10,0,889.0,114.0,1.3,23.0,863.0,998.99,716.96
2016,5,18,10,15,895.0,115.0,1.4,23.0,889.5,1003.21,720.16
2016,5,18,10,30,901.0,116.0,1.5,23.0,916.0,1004.34,721.58
2016,5,18,10,45,902.5,118.5,1.6,23.5,935.0,999.51,717.94
2016,5,18,11,0,904.0,121.0,1.7,24.0,954.0,991.58,712.45
2016,5,18,11,15,906.5,122.0,1.75,24.0,966.5,980.05,705.47
2016,5,18,11,30,909.0,123.0,1.8,24.0,979.0,965.53,696.68
2016,5,18,11,45,909.0,123.5,1.85,24.0,983.5,945.37,684.33
2016,5,18,12,0,909.0,124.0,1.9,24.0,988.0,922.52,670.27
2016,5,18,12,15,908.5,124.0,1.95,24.0,986.0,896.22,653.93
2016,5,18,12,30,908.0,124.0,2.0,24.0,984.0,867.5,635.94
2016,5,18,12,45,905.5,123.5,2.05,24.0,974.0,834.46,614.97
2016,5,18,13,0,903.0,123.0,2.1,24.0,964.0,799.39,592.46
2016,5,18,13,15,899.5,122.5,2.15,24.0,946.5,761.7,567.95
2016,5,18,13,30,896.0,122.0,2.2,24.0,929.0,722.32,540.98
2016,5,18,13,45,891.5,120.0,2.3,24.0,905.0,679.5,510.54
2016,5,18,14,0,887.0,118.0,2.4,24.0,881.0,635.43,478.33
2016,5,18,14,15,879.5,116.5,2.45,23.5,850.5,589.02,444.13
2016,5,18,14,30,872.0,115.0,2.5,23.0,820.0,541.97,408.33
2016,5,18,14,45,859.5,114.5,2.55,22.5,783.0,492.98,369.91
2016,5,18,15,0,847.0,114.0,2.6,22.0,746.0,444.2,330.42
2016,5,18,15,15,834.0,111.5,2.6,21.5,704.0,388.34,284.43
2016,5,18,15,30,821.0,109.0,2.6,21.0,662.0,338.52,241.95
2016,5,18,15,45,804.0,106.0,2.65,20.5,616.5,288.25,198.71
2016,5,18,16,0,787.0,103.0,2.7,20.0,571.0,239.57,156.95
2016,5,18,16,15,765.0,99.0,2.7,19.5,522.0,191.08,117.06
2016,5,18,16,30,743.0,95.0,2.7,19.0,473.0,145.05,82.75
2016,5,18,16,45,720.0,88.5,2.7,18.5,423.5,94.07,51.01
2016,5,18,17,0,697.0,82.0,2.7,18.0,374.0,51.63,39.74
2016,5,18,17,15,658.0,77.0,2.7,17.5,322.5,50.34,38.85
2016,5,18,17,30,619.0,72.0,2.7,17.0,271.0,48.95,37.78
2016,5,18,17,45,566.0,64.5,2.75,16.5,222.0,45.39,34.7
2016,5,18,18,0,513.0,57.0,2.8,16.0,173.0,41.6,31.28
2016,5,18,18,15,428.0,48.0,2.8,15.5,128.0,36.2,26.27
2016,5,18,18,30,343.0,39.0,2.8,15.0,83.0,30.53,20.77
2016,5,18,18,45,213.0,26.0,2.85,14.5,49.5,20.64,10.39
2016,5,18,19,0,83.0,13.0,2.9,14.0,16.0,12.39,0.0
2016,5,18,19,15,41.5,6.5,2.95,13.5,8.0,6.2,0.0
2016,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,19,5,15,105.5,17.5,3.95,9.0,27.5,81.58,0.0
2016,5,19,5,30,211.0,35.0,4.1,9.0,55.0,171.2,131.94
2016,5,19,5,45,318.5,46.5,4.35,9.5,97.5,249.3,206.0
2016,5,19,6,0,426.0,58.0,4.6,10.0,140.0,340.63,287.35
2016,5,19,6,15,494.5,66.5,4.6,10.5,189.0,411.99,349.99
2016,5,19,6,30,563.0,75.0,4.6,11.0,238.0,488.05,414.3
2016,5,19,6,45,541.0,89.5,4.7,11.5,270.5,511.95,433.37
2016,5,19,7,0,519.0,104.0,4.8,12.0,303.0,532.71,448.91
2016,5,19,7,15,582.0,104.0,4.6,12.5,357.5,599.54,500.84
2016,5,19,7,30,645.0,104.0,4.4,13.0,412.0,668.68,551.27
2016,5,19,7,45,532.0,155.0,4.25,13.5,427.5,645.71,528.78
2016,5,19,8,0,419.0,206.0,4.1,14.0,443.0,619.71,502.67
2016,5,19,8,15,631.0,156.0,4.0,14.5,547.5,766.54,614.88
2016,5,19,8,30,843.0,106.0,3.9,15.0,652.0,910.19,714.99
2016,5,19,8,45,862.5,107.0,3.8,15.5,698.0,943.8,733.89
2016,5,19,9,0,882.0,108.0,3.7,16.0,744.0,967.13,746.18
2016,5,19,9,15,893.0,110.0,3.55,16.0,784.0,989.17,758.62
2016,5,19,9,30,904.0,112.0,3.4,16.0,824.0,1008.44,769.07
2016,5,19,9,45,904.0,118.5,3.25,16.5,856.0,1018.91,772.05
2016,5,19,10,0,904.0,125.0,3.1,17.0,888.0,1026.08,772.9
2016,5,19,10,15,910.0,126.5,3.15,17.0,915.0,1030.65,775.33
2016,5,19,10,30,916.0,128.0,3.2,17.0,942.0,1032.07,775.81
2016,5,19,10,45,921.5,128.0,3.25,17.5,962.0,1028.29,771.5
2016,5,19,11,0,927.0,128.0,3.3,18.0,982.0,1021.35,765.26
2016,5,19,11,15,929.5,128.5,3.35,18.0,995.0,1008.92,756.93
2016,5,19,11,30,932.0,129.0,3.4,18.0,1008.0,993.46,746.68
2016,5,19,11,45,933.5,129.0,3.45,18.5,1013.0,973.65,732.19
2016,5,19,12,0,935.0,129.0,3.5,19.0,1018.0,951.04,715.89
2016,5,19,12,15,934.5,128.5,3.55,19.0,1016.0,923.56,697.67
2016,5,19,12,30,934.0,128.0,3.6,19.0,1014.0,893.63,677.72
2016,5,19,12,45,939.0,123.0,3.7,19.0,1005.5,861.71,656.58
2016,5,19,13,0,944.0,118.0,3.8,19.0,997.0,827.28,633.51
2016,5,19,13,15,940.5,117.5,3.95,18.5,979.5,788.18,608.28
2016,5,19,13,30,937.0,117.0,4.1,18.0,962.0,747.31,580.61
2016,5,19,13,45,931.0,116.0,4.25,18.0,937.0,702.79,547.24
2016,5,19,14,0,925.0,115.0,4.4,18.0,912.0,657.05,512.33
2016,5,19,14,15,917.5,114.0,4.5,17.5,880.5,609.43,475.75
2016,5,19,14,30,910.0,113.0,4.6,17.0,849.0,561.11,437.42
2016,5,19,14,45,726.5,182.0,4.7,17.0,753.0,480.4,372.64
2016,5,19,15,0,543.0,251.0,4.8,17.0,657.0,423.9,326.98
2016,5,19,15,15,576.0,221.5,4.9,16.5,630.5,382.27,291.9
2016,5,19,15,30,609.0,192.0,5.0,16.0,604.0,336.03,251.8
2016,5,19,15,45,709.0,149.5,5.1,15.5,596.5,294.57,212.21
2016,5,19,16,0,809.0,107.0,5.2,15.0,589.0,249.1,167.94
2016,5,19,16,15,639.0,137.0,5.25,14.5,498.0,196.97,130.21
2016,5,19,16,30,469.0,167.0,5.3,14.0,407.0,167.87,115.01
2016,5,19,16,45,503.0,140.0,5.4,13.5,372.5,123.71,83.19
2016,5,19,17,0,537.0,113.0,5.5,13.0,338.0,75.56,61.83
2016,5,19,17,15,485.5,109.0,5.4,12.5,292.0,75.06,61.71
2016,5,19,17,30,434.0,105.0,5.3,12.0,246.0,74.23,61.21
2016,5,19,17,45,391.5,91.0,5.25,11.5,201.5,65.83,53.79
2016,5,19,18,0,349.0,77.0,5.2,11.0,157.0,56.96,45.75
2016,5,19,18,15,286.5,62.0,5.2,11.0,116.5,46.82,36.25
2016,5,19,18,30,224.0,47.0,5.2,11.0,76.0,36.2,26.13
2016,5,19,18,45,112.0,31.5,5.25,11.0,46.0,25.86,14.99
2016,5,19,19,0,0.0,16.0,5.3,11.0,16.0,15.25,0.0
2016,5,19,19,15,0.0,8.0,5.3,10.5,8.0,7.63,0.0
2016,5,19,19,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,8.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,5,15,124.5,17.0,4.5,8.5,29.5,89.42,9.5
2016,5,20,5,30,249.0,34.0,4.5,9.0,59.0,187.92,146.12
2016,5,20,5,45,357.5,44.5,4.55,9.5,102.0,269.73,223.38
2016,5,20,6,0,466.0,55.0,4.6,10.0,145.0,360.9,304.57
2016,5,20,6,15,533.0,62.5,4.6,10.0,194.5,431.71,367.35
2016,5,20,6,30,600.0,70.0,4.6,10.0,244.0,507.08,431.85
2016,5,20,6,45,650.0,74.5,4.7,10.5,297.0,570.92,484.28
2016,5,20,7,0,700.0,79.0,4.8,11.0,350.0,637.08,535.55
2016,5,20,7,15,732.5,83.5,4.75,11.0,402.0,687.84,573.49
2016,5,20,7,30,765.0,88.0,4.7,11.0,454.0,742.92,613.92
2016,5,20,7,45,560.5,155.0,4.7,11.5,439.0,670.06,553.55
2016,5,20,8,0,356.0,222.0,4.7,12.0,424.0,569.82,468.19
2016,5,20,8,15,603.0,161.5,4.65,12.0,538.0,748.17,610.23
2016,5,20,8,30,850.0,101.0,4.6,12.0,652.0,911.35,728.66
2016,5,20,8,45,861.5,104.5,4.6,12.5,696.0,932.56,739.65
2016,5,20,9,0,873.0,108.0,4.6,13.0,740.0,959.25,755.53
2016,5,20,9,15,608.5,229.0,4.6,13.0,680.5,860.09,681.35
2016,5,20,9,30,344.0,350.0,4.6,13.0,621.0,719.35,568.93
2016,5,20,9,45,629.5,231.5,4.6,13.5,753.5,886.71,699.0
2016,5,20,10,0,915.0,113.0,4.6,14.0,886.0,1024.85,793.72
2016,5,20,10,15,691.0,236.5,4.6,14.0,831.0,946.09,736.31
2016,5,20,10,30,467.0,360.0,4.6,14.0,776.0,843.86,656.19
2016,5,20,10,45,480.5,370.5,4.65,14.0,806.5,858.61,667.12
2016,5,20,11,0,494.0,381.0,4.7,14.0,837.0,870.96,675.65
2016,5,20,11,15,424.0,408.0,4.7,14.0,803.5,817.84,634.87
2016,5,20,11,30,354.0,435.0,4.7,14.0,770.0,760.51,591.21
2016,5,20,11,45,220.5,451.0,4.75,14.0,660.5,636.79,496.92
2016,5,20,12,0,87.0,467.0,4.8,14.0,551.0,519.83,405.65
2016,5,20,12,15,190.5,465.0,4.8,14.0,646.5,602.59,471.25
2016,5,20,12,30,294.0,463.0,4.8,14.0,742.0,675.84,527.71
2016,5,20,12,45,352.5,432.0,4.85,14.0,763.0,678.69,531.19
2016,5,20,13,0,411.0,401.0,4.9,14.0,784.0,676.19,530.84
2016,5,20,13,15,661.5,264.0,4.9,14.0,867.5,715.85,566.04
2016,5,20,13,30,912.0,127.0,4.9,14.0,951.0,740.05,588.03
2016,5,20,13,45,904.5,127.0,4.9,14.0,926.0,696.4,553.54
2016,5,20,14,0,897.0,127.0,4.9,14.0,901.0,651.68,517.88
2016,5,20,14,15,889.0,125.5,4.9,14.0,869.5,604.57,479.64
2016,5,20,14,30,881.0,124.0,4.9,14.0,838.0,556.85,440.02
2016,5,20,14,45,555.0,238.0,4.9,14.0,680.5,450.15,354.18
2016,5,20,15,0,229.0,352.0,4.9,14.0,523.0,386.95,304.37
2016,5,20,15,15,352.0,295.5,4.85,13.5,542.5,365.82,285.69
2016,5,20,15,30,475.0,239.0,4.8,13.0,562.0,333.04,255.35
2016,5,20,15,45,337.0,252.5,4.8,13.0,474.0,286.39,219.26
2016,5,20,16,0,199.0,266.0,4.8,13.0,386.0,253.44,196.33
2016,5,20,16,15,236.0,237.5,4.7,12.5,367.5,217.02,165.13
2016,5,20,16,30,273.0,209.0,4.6,12.0,349.0,185.13,138.37
2016,5,20,16,45,196.0,191.5,4.55,12.0,286.5,158.64,122.34
2016,5,20,17,0,119.0,174.0,4.5,12.0,224.0,132.07,111.97
2016,5,20,17,15,107.0,153.0,4.4,11.5,193.5,117.18,99.37
2016,5,20,17,30,95.0,132.0,4.3,11.0,163.0,102.69,86.86
2016,5,20,17,45,285.5,99.5,4.25,11.0,169.5,76.26,63.25
2016,5,20,18,0,476.0,67.0,4.2,11.0,176.0,50.05,39.55
2016,5,20,18,15,388.5,56.5,4.05,10.5,131.0,43.65,33.53
2016,5,20,18,30,301.0,46.0,3.9,10.0,86.0,35.43,25.63
2016,5,20,18,45,177.0,31.5,3.8,10.0,52.5,24.64,14.36
2016,5,20,19,0,53.0,17.0,3.7,10.0,19.0,14.24,0.0
2016,5,20,19,15,26.5,8.5,3.6,9.5,9.5,8.1,0.0
2016,5,20,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,5,15,50.5,18.0,2.05,9.0,23.0,51.43,7.49
2016,5,21,5,30,101.0,36.0,2.1,9.0,46.0,108.56,82.77
2016,5,21,5,45,149.0,54.0,2.2,9.5,78.5,159.64,130.42
2016,5,21,6,0,197.0,72.0,2.3,10.0,111.0,214.29,179.21
2016,5,21,6,15,231.5,91.0,2.35,10.0,149.5,265.61,224.38
2016,5,21,6,30,266.0,110.0,2.4,10.0,188.0,319.17,270.25
2016,5,21,6,45,302.0,123.5,2.45,10.5,228.0,368.67,311.17
2016,5,21,7,0,338.0,137.0,2.5,11.0,268.0,420.47,352.75
2016,5,21,7,15,369.5,152.5,2.6,11.0,314.5,487.04,405.26
2016,5,21,7,30,401.0,168.0,2.7,11.0,361.0,541.26,447.12
2016,5,21,7,45,360.0,199.0,2.8,11.5,386.5,539.2,442.36
2016,5,21,8,0,319.0,230.0,2.9,12.0,412.0,547.35,445.4
2016,5,21,8,15,256.5,263.0,2.95,12.0,417.5,534.83,432.49
2016,5,21,8,30,194.0,296.0,3.0,12.0,423.0,503.6,405.5
2016,5,21,8,45,201.5,317.5,3.1,12.0,457.0,535.0,428.9
2016,5,21,9,0,209.0,339.0,3.2,12.0,491.0,565.68,451.23
2016,5,21,9,15,237.0,354.5,3.15,12.0,535.0,608.58,482.88
2016,5,21,9,30,265.0,370.0,3.1,12.0,579.0,664.63,523.49
2016,5,21,9,45,318.0,370.5,3.1,12.0,632.5,714.17,560.08
2016,5,21,10,0,371.0,371.0,3.1,12.0,686.0,763.07,595.75
2016,5,21,10,15,319.0,401.5,3.05,12.0,678.0,739.37,575.3
2016,5,21,10,30,267.0,432.0,3.0,12.0,670.0,713.84,554.14
2016,5,21,10,45,364.0,408.5,3.0,12.0,740.5,776.24,601.72
2016,5,21,11,0,461.0,385.0,3.0,12.0,811.0,843.7,651.2
2016,5,21,11,15,384.0,420.5,2.95,12.0,778.5,787.05,607.39
2016,5,21,11,30,307.0,456.0,2.9,12.0,746.0,737.72,569.39
2016,5,21,11,45,383.5,432.5,2.9,12.0,797.5,771.78,596.09
2016,5,21,12,0,460.0,409.0,2.9,12.0,849.0,804.59,620.86
2016,5,21,12,15,415.5,418.5,2.9,12.0,815.0,755.83,584.51
2016,5,21,12,30,371.0,428.0,2.9,12.0,781.0,708.23,549.32
2016,5,21,12,45,599.5,302.5,2.9,12.0,865.5,758.05,591.86
2016,5,21,13,0,828.0,177.0,2.9,12.0,950.0,794.91,622.89
2016,5,21,13,15,625.0,277.5,2.9,12.0,855.5,701.97,550.18
2016,5,21,13,30,422.0,378.0,2.9,12.0,761.0,621.31,486.38
2016,5,21,13,45,616.5,273.0,2.9,12.5,815.0,633.72,498.26
2016,5,21,14,0,811.0,168.0,2.9,13.0,869.0,633.92,498.9
2016,5,21,14,15,626.5,243.5,2.9,13.0,773.5,552.68,434.2
2016,5,21,14,30,442.0,319.0,2.9,13.0,678.0,488.83,383.09
2016,5,21,14,45,502.5,281.5,2.9,13.0,672.5,461.63,360.97
2016,5,21,15,0,563.0,244.0,2.9,13.0,667.0,428.78,333.02
2016,5,21,15,15,485.5,256.0,2.9,13.0,606.5,378.42,291.93
2016,5,21,15,30,408.0,268.0,2.9,13.0,546.0,335.29,256.99
2016,5,21,15,45,571.5,197.5,2.9,13.0,557.0,300.47,222.08
2016,5,21,16,0,735.0,127.0,2.9,13.0,568.0,247.11,169.82
2016,5,21,16,15,497.0,169.5,2.9,13.0,456.5,203.24,141.75
2016,5,21,16,30,259.0,212.0,2.9,13.0,345.0,186.39,139.05
2016,5,21,16,45,452.5,155.5,2.95,13.0,359.0,134.25,92.78
2016,5,21,17,0,646.0,99.0,3.0,13.0,373.0,68.38,55.4
2016,5,21,17,15,604.5,92.5,2.95,12.5,322.0,61.71,49.8
2016,5,21,17,30,563.0,86.0,2.9,12.0,271.0,59.71,48.21
2016,5,21,17,45,511.5,76.5,2.9,12.0,223.0,54.94,43.95
2016,5,21,18,0,460.0,67.0,2.9,12.0,175.0,49.86,39.25
2016,5,21,18,15,378.0,56.5,2.7,11.5,130.5,42.53,32.43
2016,5,21,18,30,296.0,46.0,2.5,11.0,86.0,35.36,25.52
2016,5,21,18,45,185.5,31.0,2.35,10.5,52.5,24.2,14.19
2016,5,21,19,0,75.0,16.0,2.2,10.0,19.0,12.6,0.0
2016,5,21,19,15,37.5,8.0,2.15,9.5,9.5,7.63,0.0
2016,5,21,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,115.5,18.0,1.7,9.0,30.0,87.94,22.98
2016,5,22,5,30,231.0,36.0,1.8,9.0,60.0,182.2,142.24
2016,5,22,5,45,327.0,48.0,1.95,9.5,102.0,256.4,211.21
2016,5,22,6,0,423.0,60.0,2.1,10.0,144.0,342.4,286.6
2016,5,22,6,15,307.5,87.5,2.1,10.5,158.0,319.65,268.76
2016,5,22,6,30,192.0,115.0,2.1,11.0,172.0,276.79,232.4
2016,5,22,6,45,215.5,132.5,2.1,11.5,207.5,319.57,267.87
2016,5,22,7,0,239.0,150.0,2.1,12.0,243.0,363.63,303.0
2016,5,22,7,15,469.5,128.0,2.05,12.0,343.0,535.66,442.95
2016,5,22,7,30,700.0,106.0,2.0,12.0,443.0,717.21,579.8
2016,5,22,7,45,392.5,176.0,2.0,12.5,368.5,554.08,448.92
2016,5,22,8,0,85.0,246.0,2.0,13.0,294.0,335.43,270.18
2016,5,22,8,15,65.5,257.0,1.95,13.0,296.5,328.99,264.54
2016,5,22,8,30,46.0,268.0,1.9,13.0,299.0,321.67,257.21
2016,5,22,8,45,29.0,249.0,1.9,13.5,269.0,282.49,224.85
2016,5,22,9,0,12.0,230.0,1.9,14.0,239.0,233.44,184.77
2016,5,22,9,15,16.5,258.0,1.9,14.0,271.5,265.36,209.81
2016,5,22,9,30,21.0,286.0,1.9,14.0,304.0,297.15,234.19
2016,5,22,9,45,236.5,310.0,1.95,14.5,510.5,569.11,446.08
2016,5,22,10,0,452.0,334.0,2.0,15.0,717.0,815.02,622.47
2016,5,22,10,15,439.0,351.5,2.05,15.0,733.0,815.38,619.23
2016,5,22,10,30,426.0,369.0,2.1,15.0,749.0,813.61,617.06
2016,5,22,10,45,438.0,377.0,2.15,15.0,775.0,824.67,624.6
2016,5,22,11,0,450.0,385.0,2.2,15.0,801.0,833.57,630.59
2016,5,22,11,15,452.5,393.5,2.25,15.0,817.0,831.71,629.04
2016,5,22,11,30,455.0,402.0,2.3,15.0,833.0,827.83,626.25
2016,5,22,11,45,460.0,405.5,2.4,15.0,843.0,819.6,621.04
2016,5,22,12,0,465.0,409.0,2.5,15.0,853.0,809.52,614.56
2016,5,22,12,15,434.5,411.0,2.55,15.0,825.0,765.87,583.59
2016,5,22,12,30,404.0,413.0,2.6,15.0,797.0,722.4,552.68
2016,5,22,12,45,437.0,402.5,2.7,15.0,814.5,720.05,552.36
2016,5,22,13,0,470.0,392.0,2.8,15.0,832.0,714.58,549.33
2016,5,22,13,15,450.5,384.0,2.85,15.0,799.5,670.08,517.01
2016,5,22,13,30,431.0,376.0,2.9,15.0,767.0,626.45,485.13
2016,5,22,13,45,325.0,400.5,2.95,15.0,691.0,558.83,433.49
2016,5,22,14,0,219.0,425.0,3.0,15.0,615.0,500.98,388.87
2016,5,22,14,15,336.0,370.0,3.05,14.5,649.5,501.54,391.48
2016,5,22,14,30,453.0,315.0,3.1,14.0,684.0,492.05,384.93
2016,5,22,14,45,394.0,322.0,3.15,14.0,632.5,449.98,351.24
2016,5,22,15,0,335.0,329.0,3.2,14.0,581.0,407.46,317.44
2016,5,22,15,15,566.5,226.0,3.2,14.0,624.0,385.72,295.97
2016,5,22,15,30,798.0,123.0,3.2,14.0,667.0,349.12,258.74
2016,5,22,15,45,641.0,162.0,3.25,14.0,580.0,290.79,211.87
2016,5,22,16,0,484.0,201.0,3.3,14.0,493.0,253.35,184.05
2016,5,22,16,15,524.5,170.0,3.3,13.5,462.0,209.26,145.33
2016,5,22,16,30,565.0,139.0,3.3,13.0,431.0,160.17,104.27
2016,5,22,16,45,413.5,152.0,3.3,13.0,354.0,130.41,90.61
2016,5,22,17,0,262.0,165.0,3.3,13.0,277.0,121.36,102.07
2016,5,22,17,15,240.0,147.5,3.2,12.5,239.5,107.58,90.44
2016,5,22,17,30,218.0,130.0,3.1,12.0,202.0,96.52,81.01
2016,5,22,17,45,200.0,109.0,3.05,12.0,166.5,82.59,68.64
2016,5,22,18,0,182.0,88.0,3.0,12.0,131.0,68.06,55.51
2016,5,22,18,15,149.5,68.5,2.8,11.5,98.0,54.01,42.66
2016,5,22,18,30,117.0,49.0,2.6,11.0,65.0,39.44,29.14
2016,5,22,18,45,58.5,32.0,2.45,10.5,40.0,27.45,17.05
2016,5,22,19,0,0.0,15.0,2.3,10.0,15.0,13.93,0.0
2016,5,22,19,15,0.0,7.5,2.25,9.5,7.5,7.15,0.0
2016,5,22,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,5,15,59.5,18.0,2.2,9.5,24.0,55.55,15.72
2016,5,23,5,30,119.0,36.0,2.3,10.0,48.0,116.71,89.77
2016,5,23,5,45,170.5,53.5,2.4,10.5,81.5,170.01,138.99
2016,5,23,6,0,222.0,71.0,2.5,11.0,115.0,227.2,189.83
2016,5,23,6,15,255.5,89.0,2.5,11.5,153.5,277.8,233.8
2016,5,23,6,30,289.0,107.0,2.5,12.0,192.0,330.56,278.17
2016,5,23,6,45,322.0,121.0,2.55,12.5,233.0,379.75,318.39
2016,5,23,7,0,355.0,135.0,2.6,13.0,274.0,444.47,369.49
2016,5,23,7,15,527.0,117.5,2.55,13.0,356.0,574.15,473.34
2016,5,23,7,30,699.0,100.0,2.5,13.0,438.0,709.52,574.61
2016,5,23,7,45,721.0,105.5,2.5,13.5,487.0,754.66,603.91
2016,5,23,8,0,743.0,111.0,2.5,14.0,536.0,798.94,632.69
2016,5,23,8,15,762.5,115.0,2.5,14.0,582.5,833.94,655.5
2016,5,23,8,30,782.0,119.0,2.5,14.0,629.0,871.65,680.07
2016,5,23,8,45,794.5,123.5,2.5,14.5,671.5,901.56,697.63
2016,5,23,9,0,807.0,128.0,2.5,15.0,714.0,929.2,713.53
2016,5,23,9,15,818.5,130.5,2.5,15.0,752.0,951.19,726.82
2016,5,23,9,30,830.0,133.0,2.5,15.0,790.0,970.58,738.42
2016,5,23,9,45,847.0,130.0,2.5,15.5,824.5,977.94,740.58
2016,5,23,10,0,864.0,127.0,2.5,16.0,859.0,991.55,747.17
2016,5,23,10,15,870.5,128.5,2.5,16.0,885.5,996.7,749.51
2016,5,23,10,30,877.0,130.0,2.5,16.0,912.0,998.83,750.05
2016,5,23,10,45,881.5,130.5,2.55,16.5,932.0,994.96,745.86
2016,5,23,11,0,886.0,131.0,2.6,17.0,952.0,988.07,739.83
2016,5,23,11,15,888.5,132.0,2.6,17.0,964.5,976.78,731.92
2016,5,23,11,30,891.0,133.0,2.6,17.0,977.0,962.58,722.19
2016,5,23,11,45,892.5,132.5,2.65,17.0,982.0,943.23,709.55
2016,5,23,12,0,894.0,132.0,2.7,17.0,987.0,921.23,695.17
2016,5,23,12,15,893.5,132.0,2.7,16.5,985.0,895.42,679.07
2016,5,23,12,30,893.0,132.0,2.7,16.0,983.0,867.27,661.29
2016,5,23,12,45,869.5,146.0,2.75,16.0,967.5,830.79,636.74
2016,5,23,13,0,846.0,160.0,2.8,16.0,952.0,795.49,612.87
2016,5,23,13,15,842.0,159.0,2.8,16.0,935.0,758.01,586.55
2016,5,23,13,30,838.0,158.0,2.8,16.0,918.0,719.08,557.8
2016,5,23,13,45,836.5,153.5,2.85,16.0,895.0,677.46,526.84
2016,5,23,14,0,835.0,149.0,2.9,16.0,872.0,634.56,494.19
