Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,14,15,641.0,233.5,2.9,16.0,777.5,554.43,431.02
2016,5,23,14,30,447.0,318.0,2.9,16.0,683.0,492.18,381.47
2016,5,23,14,45,436.5,307.0,2.95,16.0,650.0,452.97,350.64
2016,5,23,15,0,426.0,296.0,3.0,16.0,617.0,414.58,319.76
2016,5,23,15,15,427.0,278.5,3.0,15.5,585.0,376.31,288.78
2016,5,23,15,30,428.0,261.0,3.0,15.0,553.0,338.0,257.07
2016,5,23,15,45,368.0,256.0,3.05,15.0,495.0,299.63,226.23
2016,5,23,16,0,308.0,251.0,3.1,15.0,437.0,260.34,195.49
2016,5,23,16,15,193.5,234.5,3.1,15.0,348.0,217.83,165.54
2016,5,23,16,30,79.0,218.0,3.1,15.0,259.0,186.67,145.87
2016,5,23,16,45,80.0,196.0,3.15,15.0,233.5,163.43,128.14
2016,5,23,17,0,81.0,174.0,3.2,15.0,208.0,140.38,111.59
2016,5,23,17,15,73.0,152.0,3.2,14.5,180.0,122.85,103.06
2016,5,23,17,30,65.0,130.0,3.2,14.0,152.0,106.54,89.18
2016,5,23,17,45,56.0,108.5,3.2,13.5,125.5,90.19,74.97
2016,5,23,18,0,47.0,87.0,3.2,13.0,99.0,73.51,60.14
2016,5,23,18,15,32.5,67.0,3.1,12.5,74.0,57.53,45.63
2016,5,23,18,30,18.0,47.0,3.0,12.0,49.0,41.25,30.64
2016,5,23,18,45,9.0,29.5,2.9,12.0,30.5,26.53,16.34
2016,5,23,19,0,0.0,12.0,2.8,12.0,12.0,11.13,0.0
2016,5,23,19,15,0.0,6.0,2.75,11.5,6.0,5.72,0.0
2016,5,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,5,15,120.5,18.0,2.6,10.0,30.5,90.8,33.52
2016,5,24,5,30,241.0,36.0,2.7,10.0,61.0,186.95,146.74
2016,5,24,5,45,338.0,47.0,2.85,10.5,103.0,263.36,217.13
2016,5,24,6,0,435.0,58.0,3.0,11.0,145.0,347.97,291.56
2016,5,24,6,15,217.5,61.0,3.0,11.0,104.5,228.67,193.13
2016,5,24,6,30,0.0,64.0,3.0,11.0,64.0,59.86,46.09
2016,5,24,6,45,0.0,77.5,3.0,11.5,77.5,73.1,57.43
2016,5,24,7,0,0.0,91.0,3.0,12.0,91.0,86.3,68.39
2016,5,24,7,15,0.0,107.5,3.0,12.0,107.5,102.57,81.91
2016,5,24,7,30,0.0,124.0,3.0,12.0,124.0,118.79,95.22
2016,5,24,7,45,14.5,170.5,3.0,12.5,178.5,178.81,144.99
2016,5,24,8,0,29.0,217.0,3.0,13.0,233.0,252.46,204.5
2016,5,24,8,15,25.0,227.0,3.0,13.0,242.0,245.66,198.05
2016,5,24,8,30,21.0,237.0,3.0,13.0,251.0,251.24,201.79
2016,5,24,8,45,26.5,262.5,3.0,13.5,281.5,295.03,235.8
2016,5,24,9,0,32.0,288.0,3.0,14.0,312.0,326.23,259.28
2016,5,24,9,15,44.5,319.0,2.95,14.0,354.0,369.93,292.89
2016,5,24,9,30,57.0,350.0,2.9,14.0,396.0,413.3,325.73
2016,5,24,9,45,74.0,377.5,2.9,14.5,439.0,456.8,357.84
2016,5,24,10,0,91.0,405.0,2.9,15.0,482.0,499.71,388.99
2016,5,24,10,15,110.5,424.5,2.9,15.0,521.0,535.82,415.59
2016,5,24,10,30,130.0,444.0,2.9,15.0,560.0,582.08,449.28
2016,5,24,10,45,134.5,450.0,2.95,15.5,572.5,586.86,451.46
2016,5,24,11,0,139.0,456.0,3.0,16.0,585.0,590.9,453.4
2016,5,24,11,15,517.0,296.0,3.0,16.0,785.0,798.3,614.25
2016,5,24,11,30,895.0,136.0,3.0,16.0,985.0,969.91,734.99
2016,5,24,11,45,655.5,274.5,3.0,16.0,898.5,873.98,665.97
2016,5,24,12,0,416.0,413.0,3.0,16.0,812.0,770.75,586.79
2016,5,24,12,15,658.0,274.0,3.0,16.0,902.5,832.25,637.87
2016,5,24,12,30,900.0,135.0,3.0,16.0,993.0,876.71,670.48
2016,5,24,12,45,891.0,139.0,3.05,16.0,981.0,842.84,647.02
2016,5,24,13,0,882.0,143.0,3.1,16.0,969.0,807.31,622.87
2016,5,24,13,15,878.5,142.0,3.1,16.0,952.0,770.07,597.05
2016,5,24,13,30,875.0,141.0,3.1,16.0,935.0,731.22,568.58
2016,5,24,13,45,870.0,139.0,3.15,16.0,911.0,689.1,537.01
2016,5,24,14,0,865.0,137.0,3.2,16.0,887.0,645.82,503.84
2016,5,24,14,15,664.0,225.0,3.2,16.0,789.0,561.25,437.14
2016,5,24,14,30,463.0,313.0,3.2,16.0,691.0,497.2,385.99
2016,5,24,14,45,478.0,291.0,3.25,16.0,666.0,460.47,356.93
2016,5,24,15,0,493.0,269.0,3.3,16.0,641.0,422.27,325.74
2016,5,24,15,15,315.5,293.0,3.3,15.5,526.5,353.37,273.02
2016,5,24,15,30,138.0,317.0,3.3,15.0,412.0,301.92,235.55
2016,5,24,15,45,78.0,265.0,3.3,15.0,318.0,244.14,191.36
2016,5,24,16,0,18.0,213.0,3.3,15.0,224.0,192.52,152.35
2016,5,24,16,15,14.0,193.0,3.3,14.5,201.5,172.98,137.42
2016,5,24,16,30,10.0,173.0,3.3,14.0,179.0,153.97,122.75
2016,5,24,16,45,88.5,174.5,3.35,14.0,213.5,150.05,117.32
2016,5,24,17,0,167.0,176.0,3.4,14.0,248.0,136.11,107.45
2016,5,24,17,15,153.0,155.5,3.4,13.5,215.0,119.08,100.16
2016,5,24,17,30,139.0,135.0,3.4,13.0,182.0,104.95,88.14
2016,5,24,17,45,310.0,100.5,3.4,12.5,182.0,72.31,59.36
2016,5,24,18,0,481.0,66.0,3.4,12.0,182.0,48.58,38.12
2016,5,24,18,15,400.5,56.0,3.3,11.5,137.0,42.61,32.56
2016,5,24,18,30,320.0,46.0,3.2,11.0,92.0,35.23,25.51
2016,5,24,18,45,205.5,32.5,3.1,11.0,57.5,25.3,15.54
2016,5,24,19,0,91.0,19.0,3.0,11.0,23.0,14.98,0.0
2016,5,24,19,15,45.5,9.5,2.95,11.0,11.5,9.05,0.0
2016,5,24,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,5,15,124.5,18.0,2.3,10.0,31.0,92.86,38.21
2016,5,25,5,30,249.0,36.0,2.4,10.0,62.0,190.81,150.18
2016,5,25,5,45,340.5,47.0,2.55,10.5,103.5,264.98,218.44
2016,5,25,6,0,432.0,58.0,2.7,11.0,145.0,346.56,290.16
2016,5,25,6,15,495.0,66.0,2.7,11.5,193.0,414.27,348.27
2016,5,25,6,30,558.0,74.0,2.7,12.0,241.0,486.24,407.62
2016,5,25,6,45,306.5,113.5,2.75,12.5,208.0,359.33,301.37
2016,5,25,7,0,55.0,153.0,2.8,13.0,175.0,206.6,169.84
2016,5,25,7,15,48.0,171.0,2.8,13.0,192.0,220.88,181.24
2016,5,25,7,30,41.0,189.0,2.8,13.0,209.0,234.51,191.49
2016,5,25,7,45,43.0,210.0,2.85,13.5,233.0,258.69,210.09
2016,5,25,8,0,45.0,231.0,2.9,14.0,257.0,282.68,228.22
2016,5,25,8,15,122.0,264.5,2.9,14.0,342.5,402.1,324.16
2016,5,25,8,30,199.0,298.0,2.9,14.0,428.0,510.66,408.42
2016,5,25,8,45,169.0,320.5,2.95,14.0,436.5,508.16,403.83
2016,5,25,9,0,139.0,343.0,3.0,14.0,445.0,503.73,398.41
2016,5,25,9,15,128.0,361.0,3.0,14.0,459.0,510.92,402.47
2016,5,25,9,30,117.0,379.0,3.0,14.0,473.0,517.15,405.78
2016,5,25,9,45,96.5,388.0,3.0,14.5,467.5,490.24,383.46
2016,5,25,10,0,76.0,397.0,3.0,15.0,462.0,476.43,371.11
2016,5,25,10,15,182.0,412.5,3.0,15.0,574.0,605.43,469.76
2016,5,25,10,30,288.0,428.0,3.0,15.0,686.0,731.06,561.88
2016,5,25,10,45,599.0,272.0,3.0,15.5,823.0,878.52,673.5
2016,5,25,11,0,910.0,116.0,3.0,16.0,960.0,997.59,753.73
2016,5,25,11,15,504.5,292.5,3.0,16.0,762.0,783.42,600.44
2016,5,25,11,30,99.0,469.0,3.0,16.0,564.0,545.49,417.2
2016,5,25,11,45,510.5,291.5,3.05,16.0,780.5,758.84,586.12
2016,5,25,12,0,922.0,114.0,3.1,16.0,997.0,931.0,709.16
2016,5,25,12,15,921.5,114.0,3.15,16.0,995.0,904.81,689.98
2016,5,25,12,30,921.0,114.0,3.2,16.0,993.0,876.2,670.8
2016,5,25,12,45,915.5,116.0,3.25,16.5,982.5,843.05,647.14
2016,5,25,13,0,910.0,118.0,3.3,17.0,972.0,808.0,622.09
2016,5,25,13,15,907.0,117.0,3.35,17.0,955.0,770.41,596.27
2016,5,25,13,30,904.0,116.0,3.4,17.0,938.0,731.1,568.56
2016,5,25,13,45,901.0,114.0,3.5,17.0,915.0,689.37,537.35
2016,5,25,14,0,898.0,112.0,3.6,17.0,892.0,646.23,504.31
2016,5,25,14,15,891.5,110.5,3.65,17.0,862.0,600.31,468.16
2016,5,25,14,30,885.0,109.0,3.7,17.0,832.0,553.63,430.49
2016,5,25,14,45,877.5,106.0,3.75,17.0,796.5,504.69,390.1
2016,5,25,15,0,870.0,103.0,3.8,17.0,761.0,455.49,348.42
2016,5,25,15,15,858.5,101.0,3.85,16.5,720.0,405.55,305.73
2016,5,25,15,30,847.0,99.0,3.9,16.0,679.0,356.1,262.4
2016,5,25,15,45,832.0,96.0,3.95,16.0,633.5,299.03,212.1
2016,5,25,16,0,817.0,93.0,4.0,16.0,588.0,249.55,167.93
2016,5,25,16,15,797.0,90.0,4.0,15.5,540.0,200.74,126.08
2016,5,25,16,30,777.0,87.0,4.0,15.0,492.0,154.14,89.14
2016,5,25,16,45,747.5,83.5,4.05,15.0,441.0,108.86,59.41
2016,5,25,17,0,718.0,80.0,4.1,15.0,390.0,67.03,42.44
2016,5,25,17,15,681.0,75.5,4.1,14.5,339.0,48.61,37.75
2016,5,25,17,30,644.0,71.0,4.1,14.0,288.0,47.51,36.94
2016,5,25,17,45,584.5,66.0,4.1,13.5,237.5,45.88,35.59
2016,5,25,18,0,525.0,61.0,4.1,13.0,187.0,44.22,34.08
2016,5,25,18,15,445.0,52.5,4.0,12.5,142.0,39.39,29.57
2016,5,25,18,30,365.0,44.0,3.9,12.0,97.0,34.33,24.63
2016,5,25,18,45,235.5,32.0,3.8,11.5,61.0,24.88,15.27
2016,5,25,19,0,106.0,20.0,3.7,11.0,25.0,15.78,0.0
2016,5,25,19,15,53.0,10.0,3.65,11.0,12.5,9.53,0.0
2016,5,25,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,104.5,19.5,1.9,10.0,31.0,86.92,38.44
2016,5,26,5,30,209.0,39.0,1.9,10.0,62.0,175.75,138.23
2016,5,26,5,45,301.5,51.5,1.95,10.5,103.0,248.11,204.16
2016,5,26,6,0,394.0,64.0,2.0,11.0,144.0,329.14,274.86
2016,5,26,6,15,459.0,73.0,1.9,11.5,191.5,399.99,334.77
2016,5,26,6,30,524.0,82.0,1.8,12.0,239.0,473.24,394.2
2016,5,26,6,45,570.0,89.0,1.75,12.5,289.0,534.73,442.02
2016,5,26,7,0,616.0,96.0,1.7,13.0,339.0,598.29,489.53
2016,5,26,7,15,650.5,101.5,1.6,13.5,390.0,652.8,526.97
2016,5,26,7,30,685.0,107.0,1.5,14.0,441.0,707.85,563.45
2016,5,26,7,45,711.0,111.5,1.4,14.5,490.0,754.73,592.73
2016,5,26,8,0,737.0,116.0,1.3,15.0,539.0,801.0,620.67
2016,5,26,8,15,757.0,120.0,1.25,15.0,586.0,835.94,641.79
2016,5,26,8,30,777.0,124.0,1.2,15.0,633.0,874.01,664.8
2016,5,26,8,45,794.0,126.0,1.15,15.5,676.5,905.24,681.55
2016,5,26,9,0,811.0,128.0,1.1,16.0,720.0,934.37,696.7
2016,5,26,9,15,823.0,130.5,1.05,16.5,758.5,956.95,707.36
2016,5,26,9,30,835.0,133.0,1.0,17.0,797.0,976.93,716.32
2016,5,26,9,45,835.5,140.0,1.0,17.5,827.5,987.8,720.42
2016,5,26,10,0,836.0,147.0,1.0,18.0,858.0,995.6,722.8
2016,5,26,10,15,843.0,148.5,1.0,18.0,885.0,1000.86,725.08
2016,5,26,10,30,850.0,150.0,1.0,18.0,912.0,1003.12,725.63
2016,5,26,10,45,856.5,150.5,1.05,18.5,932.0,992.39,717.77
2016,5,26,11,0,863.0,151.0,1.1,19.0,952.0,987.48,713.86
2016,5,26,11,15,866.0,151.5,1.15,19.0,965.0,976.28,707.3
2016,5,26,11,30,869.0,152.0,1.2,19.0,978.0,962.24,699.06
2016,5,26,11,45,872.0,151.5,1.3,19.5,984.0,944.53,688.0
2016,5,26,12,0,875.0,151.0,1.4,20.0,990.0,924.19,675.2
2016,5,26,12,15,874.5,150.5,1.55,20.0,987.5,898.29,660.58
2016,5,26,12,30,874.0,150.0,1.7,20.0,985.0,870.15,644.19
2016,5,26,12,45,883.0,142.5,1.85,20.5,979.0,841.4,625.85
2016,5,26,13,0,892.0,135.0,2.0,21.0,973.0,810.08,605.49
2016,5,26,13,15,889.0,134.0,2.15,20.5,956.0,773.03,583.14
2016,5,26,13,30,886.0,133.0,2.3,20.0,939.0,734.31,558.22
2016,5,26,13,45,879.5,132.5,2.45,20.0,915.0,692.2,528.18
2016,5,26,14,0,873.0,132.0,2.6,20.0,891.0,648.99,496.45
2016,5,26,14,15,865.5,130.0,2.7,20.0,861.0,603.08,461.61
2016,5,26,14,30,858.0,128.0,2.8,20.0,831.0,556.55,425.29
2016,5,26,14,45,847.0,126.5,2.9,20.0,794.5,503.99,383.5
2016,5,26,15,0,836.0,125.0,3.0,20.0,758.0,455.35,343.41
2016,5,26,15,15,823.5,122.0,3.05,19.5,717.0,405.29,301.71
2016,5,26,15,30,811.0,119.0,3.1,19.0,676.0,355.97,259.55
2016,5,26,15,45,794.0,116.0,3.2,19.0,630.5,306.36,216.23
2016,5,26,16,0,777.0,113.0,3.3,19.0,585.0,258.34,174.28
2016,5,26,16,15,755.0,109.0,3.35,18.5,537.0,210.41,134.07
2016,5,26,16,30,733.0,105.0,3.4,18.0,489.0,159.06,93.81
2016,5,26,16,45,703.5,100.5,3.45,17.5,438.5,114.87,64.87
2016,5,26,17,0,674.0,96.0,3.5,17.0,388.0,74.12,47.47
2016,5,26,17,15,634.5,90.0,3.45,16.0,337.0,59.22,46.87
2016,5,26,17,30,595.0,84.0,3.4,15.0,286.0,57.49,45.65
2016,5,26,17,45,538.5,77.0,3.4,14.5,236.5,54.75,43.34
2016,5,26,18,0,482.0,70.0,3.4,14.0,187.0,51.86,40.76
2016,5,26,18,15,401.0,59.5,3.3,13.5,141.5,45.56,34.94
2016,5,26,18,30,320.0,49.0,3.2,13.0,96.0,37.52,27.35
2016,5,26,18,45,205.0,35.0,3.1,12.5,60.5,27.24,17.29
2016,5,26,19,0,90.0,21.0,3.0,12.0,25.0,17.5,0.0
2016,5,26,19,15,45.0,10.5,2.95,11.5,12.5,10.01,0.0
2016,5,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,5,15,109.0,19.5,1.0,9.5,31.5,89.18,42.28
2016,5,27,5,30,218.0,39.0,1.0,10.0,63.0,180.1,141.66
2016,5,27,5,45,315.0,51.0,1.05,11.0,105.5,254.71,208.39
2016,5,27,6,0,412.0,63.0,1.1,12.0,148.0,340.83,281.67
2016,5,27,6,15,476.0,72.0,1.15,12.5,195.5,409.81,339.24
2016,5,27,6,30,540.0,81.0,1.2,13.0,243.0,483.07,398.01
2016,5,27,6,45,590.0,86.5,1.25,13.5,294.5,546.23,446.71
2016,5,27,7,0,640.0,92.0,1.3,14.0,346.0,611.69,495.05
2016,5,27,7,15,673.5,97.5,1.3,14.5,396.5,666.22,532.38
2016,5,27,7,30,707.0,103.0,1.3,15.0,447.0,721.21,568.95
2016,5,27,7,45,736.0,105.5,1.3,15.5,497.5,768.84,599.26
2016,5,27,8,0,765.0,108.0,1.3,16.0,548.0,812.03,625.82
2016,5,27,8,15,784.0,111.5,1.25,16.5,595.0,850.84,648.21
2016,5,27,8,30,803.0,115.0,1.2,17.0,642.0,888.03,669.05
2016,5,27,8,45,821.0,116.5,1.2,18.0,686.0,920.14,685.61
2016,5,27,9,0,839.0,118.0,1.2,19.0,730.0,950.14,700.57
2016,5,27,9,15,850.0,119.5,1.15,19.5,768.0,962.57,704.55
2016,5,27,9,30,861.0,121.0,1.1,20.0,806.0,980.9,712.53
2016,5,27,9,45,876.5,118.5,1.05,20.5,841.0,996.63,718.73
2016,5,27,10,0,892.0,116.0,1.0,21.0,876.0,1009.61,723.23
2016,5,27,10,15,898.0,117.5,0.95,21.5,902.5,1014.54,722.79
2016,5,27,10,30,904.0,119.0,0.9,22.0,929.0,1016.39,720.66
2016,5,27,10,45,910.5,118.5,0.9,22.5,949.5,1013.56,716.85
2016,5,27,11,0,917.0,118.0,0.9,23.0,970.0,1007.64,711.34
2016,5,27,11,15,919.5,119.0,0.95,23.0,983.0,996.29,705.02
2016,5,27,11,30,922.0,120.0,1.0,23.0,996.0,981.95,696.96
2016,5,27,11,45,924.0,119.0,1.1,23.5,1001.5,962.32,685.21
2016,5,27,12,0,926.0,118.0,1.2,24.0,1007.0,939.95,671.68
2016,5,27,12,15,926.0,118.0,1.35,24.0,1005.0,914.13,657.83
2016,5,27,12,30,926.0,118.0,1.5,24.0,1003.0,885.85,642.05
2016,5,27,12,45,920.5,120.0,1.65,24.0,992.5,852.59,622.63
2016,5,27,13,0,915.0,122.0,1.8,24.0,982.0,817.42,601.52
2016,5,27,13,15,911.5,121.5,1.9,24.0,965.0,779.78,577.88
2016,5,27,13,30,908.0,121.0,2.0,24.0,948.0,740.45,552.3
2016,5,27,13,45,901.5,120.5,2.15,24.0,924.0,697.6,522.57
2016,5,27,14,0,895.0,120.0,2.3,24.0,900.0,653.63,491.08
2016,5,27,14,15,888.0,118.5,2.35,24.0,869.5,607.59,456.69
2016,5,27,14,30,881.0,117.0,2.4,24.0,839.0,560.84,420.8
2016,5,27,14,45,870.0,116.0,2.5,24.0,802.5,512.09,382.56
2016,5,27,15,0,859.0,115.0,2.6,24.0,766.0,463.38,343.21
2016,5,27,15,15,846.5,112.5,2.6,23.5,725.0,407.55,297.98
2016,5,27,15,30,834.0,110.0,2.6,23.0,684.0,357.56,255.97
2016,5,27,15,45,815.0,108.5,2.65,23.0,638.0,307.5,212.97
2016,5,27,16,0,796.0,107.0,2.7,23.0,592.0,259.2,171.46
2016,5,27,16,15,775.0,103.0,2.7,22.5,543.5,210.48,131.11
2016,5,27,16,30,754.0,99.0,2.7,22.0,495.0,164.09,95.29
2016,5,27,16,45,721.0,96.0,2.75,21.5,443.5,114.29,62.31
2016,5,27,17,0,688.0,93.0,2.8,21.0,392.0,73.67,45.2
2016,5,27,17,15,649.0,87.5,2.75,20.0,341.0,57.24,44.37
2016,5,27,17,30,610.0,82.0,2.7,19.0,290.0,55.81,43.43
2016,5,27,17,45,552.5,75.0,2.65,18.5,240.0,52.97,41.08
2016,5,27,18,0,495.0,68.0,2.6,18.0,190.0,49.98,38.45
2016,5,27,18,15,416.0,58.0,2.5,17.0,144.5,44.06,33.13
2016,5,27,18,30,337.0,48.0,2.4,16.0,99.0,36.69,26.32
2016,5,27,18,45,223.0,34.5,2.35,15.5,63.0,26.81,16.79
2016,5,27,19,0,109.0,21.0,2.3,15.0,27.0,16.54,0.5
2016,5,27,19,15,54.5,10.5,2.3,14.5,13.5,10.01,0.0
2016,5,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,15,133.0,18.0,1.5,12.5,33.0,97.39,48.39
2016,5,28,5,30,266.0,36.0,1.5,13.0,66.0,199.02,155.68
2016,5,28,5,45,356.0,47.0,1.55,13.5,108.0,274.0,222.87
2016,5,28,6,0,446.0,58.0,1.6,14.0,150.0,355.51,292.76
2016,5,28,6,15,508.0,66.5,1.65,14.5,198.5,423.82,349.83
2016,5,28,6,30,570.0,75.0,1.7,15.0,247.0,496.34,407.98
2016,5,28,6,45,614.0,81.0,1.75,15.5,297.5,556.85,454.6
2016,5,28,7,0,658.0,87.0,1.8,16.0,348.0,619.26,500.26
2016,5,28,7,15,690.5,92.0,1.75,16.5,399.0,673.0,536.83
2016,5,28,7,30,723.0,97.0,1.7,17.0,450.0,727.12,572.5
2016,5,28,7,45,748.0,101.0,1.65,17.5,500.0,769.8,598.96
2016,5,28,8,0,773.0,105.0,1.6,18.0,550.0,815.86,627.17
2016,5,28,8,15,791.5,108.5,1.55,18.5,597.0,854.43,649.5
2016,5,28,8,30,810.0,112.0,1.5,19.0,644.0,891.35,670.31
2016,5,28,8,45,824.5,114.5,1.45,20.0,687.5,921.48,684.93
2016,5,28,9,0,839.0,117.0,1.4,21.0,731.0,949.37,697.84
2016,5,28,9,15,850.5,119.5,1.3,21.5,769.5,963.45,702.22
2016,5,28,9,30,862.0,122.0,1.2,22.0,808.0,983.38,710.39
2016,5,28,9,45,870.0,124.5,1.2,22.5,841.0,997.11,716.21
2016,5,28,10,0,878.0,127.0,1.2,23.0,874.0,1007.92,720.35
2016,5,28,10,15,884.5,128.5,1.2,23.0,901.0,1013.21,722.57
2016,5,28,10,30,891.0,130.0,1.2,23.0,928.0,1015.44,723.09
2016,5,28,10,45,895.0,131.0,1.2,23.5,948.0,1011.65,718.65
2016,5,28,11,0,899.0,132.0,1.2,24.0,968.0,1004.81,712.53
2016,5,28,11,15,902.0,132.5,1.25,24.0,981.0,993.5,706.04
2016,5,28,11,30,905.0,133.0,1.3,24.0,994.0,979.25,697.81
2016,5,28,11,45,906.0,133.5,1.4,24.5,999.5,960.31,686.11
2016,5,28,12,0,907.0,134.0,1.5,25.0,1005.0,938.68,672.67
2016,5,28,12,15,906.5,134.0,1.6,25.0,1003.0,912.74,657.67
2016,5,28,12,30,906.0,134.0,1.7,25.0,1001.0,884.43,640.98
2016,5,28,12,45,894.0,140.5,1.8,25.0,988.5,850.34,620.28
2016,5,28,13,0,882.0,147.0,1.9,25.0,976.0,814.71,598.29
2016,5,28,13,15,878.0,146.0,1.95,25.0,959.0,777.27,574.35
2016,5,28,13,30,874.0,145.0,2.0,25.0,942.0,738.27,547.94
2016,5,28,13,45,868.5,143.5,2.1,25.0,918.5,696.46,518.82
2016,5,28,14,0,863.0,142.0,2.2,25.0,895.0,653.51,488.08
2016,5,28,14,15,855.5,140.0,2.25,24.5,864.5,605.37,453.49
2016,5,28,14,30,848.0,138.0,2.3,24.0,834.0,558.61,418.73
2016,5,28,14,45,838.0,135.5,2.35,24.0,798.0,509.92,380.64
2016,5,28,15,0,828.0,133.0,2.4,24.0,762.0,461.33,341.56
2016,5,28,15,15,814.5,130.0,2.4,23.5,720.5,411.31,300.93
2016,5,28,15,30,801.0,127.0,2.4,23.0,679.0,362.14,259.93
2016,5,28,15,45,784.0,123.0,2.45,23.0,633.5,312.24,217.41
2016,5,28,16,0,767.0,119.0,2.5,23.0,588.0,263.93,176.15
2016,5,28,16,15,744.5,115.0,2.5,22.5,539.5,210.61,132.45
2016,5,28,16,30,722.0,111.0,2.5,22.0,491.0,165.19,97.4
2016,5,28,16,45,694.0,105.5,2.5,21.5,440.5,120.86,68.22
2016,5,28,17,0,666.0,100.0,2.5,21.0,390.0,79.82,49.74
2016,5,28,17,15,626.5,93.5,2.4,20.0,339.0,61.66,48.2
2016,5,28,17,30,587.0,87.0,2.3,19.0,288.0,59.65,46.78
2016,5,28,17,45,533.5,79.0,2.25,18.5,239.0,56.18,43.88
2016,5,28,18,0,480.0,71.0,2.2,18.0,190.0,52.48,40.64
2016,5,28,18,15,401.5,60.5,2.1,17.0,144.5,46.21,35.03
2016,5,28,18,30,323.0,50.0,2.0,16.0,99.0,38.21,27.67
2016,5,28,18,45,214.5,35.5,1.9,15.5,63.0,27.57,17.52
2016,5,28,19,0,106.0,21.0,1.8,15.0,27.0,16.51,1.58
2016,5,28,19,15,53.0,10.5,1.8,14.5,13.5,10.01,0.0
2016,5,28,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,45,13.0,4.0,1.7,10.0,4.5,0.0,0.0
2016,5,29,5,0,26.0,8.0,1.7,10.0,9.0,18.0,0.0
2016,5,29,5,15,143.5,23.0,1.65,10.5,38.0,111.04,58.65
2016,5,29,5,30,261.0,38.0,1.6,11.0,67.0,199.62,157.55
2016,5,29,5,45,355.0,49.0,1.55,11.5,110.0,275.76,226.02
2016,5,29,6,0,449.0,60.0,1.5,12.0,153.0,359.69,298.11
2016,5,29,6,15,512.0,68.0,1.4,12.5,201.5,428.31,355.15
2016,5,29,6,30,575.0,76.0,1.3,13.0,250.0,501.11,412.88
2016,5,29,6,45,619.5,82.0,1.25,13.5,301.0,562.21,459.15
2016,5,29,7,0,664.0,88.0,1.2,14.0,352.0,625.23,504.16
2016,5,29,7,15,696.5,93.0,1.15,14.5,403.5,679.19,540.25
2016,5,29,7,30,729.0,98.0,1.1,15.0,455.0,733.52,575.37
2016,5,29,7,45,754.0,102.0,1.05,16.0,505.0,776.31,600.12
2016,5,29,8,0,779.0,106.0,1.0,17.0,555.0,822.55,626.52
2016,5,29,8,15,797.5,109.0,1.0,17.5,602.0,860.7,648.58
2016,5,29,8,30,816.0,112.0,1.0,18.0,649.0,897.19,669.26
2016,5,29,8,45,830.5,115.0,1.0,18.5,692.5,928.02,685.96
2016,5,29,9,0,845.0,118.0,1.0,19.0,736.0,956.6,701.09
2016,5,29,9,15,856.0,120.0,1.05,19.0,774.5,969.69,708.52
2016,5,29,9,30,867.0,122.0,1.1,19.0,813.0,988.66,720.02
2016,5,29,9,45,874.5,124.5,1.15,19.5,846.0,1001.96,726.54
2016,5,29,10,0,882.0,127.0,1.2,20.0,879.0,1012.32,731.35
2016,5,29,10,15,888.0,128.5,1.25,20.0,905.5,1017.14,734.21
2016,5,29,10,30,894.0,130.0,1.3,20.0,932.0,1018.91,735.33
2016,5,29,10,45,896.0,132.0,1.4,20.5,951.0,1014.18,731.95
2016,5,29,11,0,898.0,134.0,1.5,21.0,970.0,1006.41,726.75
2016,5,29,11,15,900.5,135.0,1.55,21.0,983.0,995.13,720.01
2016,5,29,11,30,903.0,136.0,1.6,21.0,996.0,980.91,711.5
2016,5,29,11,45,902.5,137.5,1.7,21.5,1000.5,961.57,699.07
2016,5,29,12,0,902.0,139.0,1.8,22.0,1005.0,939.58,684.92
2016,5,29,12,15,901.5,139.0,1.85,22.0,1003.0,913.74,668.93
2016,5,29,12,30,901.0,139.0,1.9,22.0,1001.0,885.57,651.35
2016,5,29,12,45,891.5,143.0,1.95,22.0,989.0,851.42,629.68
2016,5,29,13,0,882.0,147.0,2.0,22.0,977.0,815.66,606.76
2016,5,29,13,15,878.5,146.0,2.05,22.0,960.5,778.64,582.75
2016,5,29,13,30,875.0,145.0,2.1,22.0,944.0,740.02,556.28
2016,5,29,13,45,871.0,142.5,2.15,22.0,920.5,698.37,526.59
2016,5,29,14,0,867.0,140.0,2.2,22.0,897.0,655.47,495.27
2016,5,29,14,15,859.5,138.0,2.25,22.0,867.0,609.9,461.17
2016,5,29,14,30,852.0,136.0,2.3,22.0,837.0,560.28,423.27
2016,5,29,14,45,844.0,132.5,2.35,22.0,801.0,511.56,384.92
2016,5,29,15,0,836.0,129.0,2.4,22.0,765.0,462.76,345.38
2016,5,29,15,15,822.5,126.5,2.4,21.5,724.0,412.81,304.45
2016,5,29,15,30,809.0,124.0,2.4,21.0,683.0,363.69,263.15
2016,5,29,15,45,624.5,173.0,2.45,21.0,587.5,303.66,217.09
2016,5,29,16,0,440.0,222.0,2.5,21.0,492.0,266.26,190.96
2016,5,29,16,15,587.5,164.5,2.5,20.5,493.5,223.25,149.97
2016,5,29,16,30,735.0,107.0,2.5,20.0,495.0,165.26,97.59
2016,5,29,16,45,707.5,102.0,2.55,19.5,445.0,120.67,67.79
2016,5,29,17,0,680.0,97.0,2.6,19.0,395.0,79.33,48.72
2016,5,29,17,15,641.0,91.0,2.6,18.5,343.5,59.66,46.75
2016,5,29,17,30,602.0,85.0,2.6,18.0,292.0,57.96,45.49
2016,5,29,17,45,549.0,77.5,2.65,17.5,242.5,54.82,42.87
2016,5,29,18,0,496.0,70.0,2.7,17.0,193.0,51.49,39.95
2016,5,29,18,15,417.0,60.0,2.6,16.0,147.5,45.64,34.69
2016,5,29,18,30,338.0,50.0,2.5,15.0,102.0,38.18,27.79
2016,5,29,18,45,225.0,36.5,2.45,14.5,65.5,28.35,18.33
2016,5,29,19,0,112.0,23.0,2.4,14.0,29.0,18.13,3.33
2016,5,29,19,15,56.0,11.5,2.4,13.5,14.5,10.96,0.0
2016,5,29,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,30,4,45,18.0,4.5,0.95,9.5,5.0,0.0,0.0
2016,5,30,5,0,36.0,9.0,0.9,10.0,10.0,22.96,0.0
2016,5,30,5,15,161.0,23.0,0.85,10.5,39.5,119.1,65.31
2016,5,30,5,30,286.0,37.0,0.8,11.0,69.0,211.58,166.72
2016,5,30,5,45,381.0,47.0,0.8,11.5,112.5,287.82,234.61
2016,5,30,6,0,476.0,57.0,0.8,12.0,156.0,372.28,306.19
2016,5,30,6,15,537.5,64.0,0.75,12.5,205.0,439.75,361.33
2016,5,30,6,30,599.0,71.0,0.7,13.0,254.0,511.3,417.04
2016,5,30,6,45,645.0,76.0,0.7,14.0,305.5,573.04,462.29
2016,5,30,7,0,691.0,81.0,0.7,15.0,357.0,636.84,505.74
2016,5,30,7,15,722.0,85.5,0.7,15.5,408.0,689.92,540.62
2016,5,30,7,30,753.0,90.0,0.7,16.0,459.0,739.75,572.22
2016,5,30,7,45,778.0,93.0,0.75,16.5,509.5,786.3,601.5
2016,5,30,8,0,803.0,96.0,0.8,17.0,560.0,832.02,629.65
2016,5,30,8,15,820.5,99.0,0.8,17.5,607.0,869.89,651.21
2016,5,30,8,30,838.0,102.0,0.8,18.0,654.0,906.01,671.35
2016,5,30,8,45,851.5,104.5,0.85,18.5,697.5,927.75,682.9
2016,5,30,9,0,865.0,107.0,0.9,19.0,741.0,955.21,698.3
2016,5,30,9,15,875.5,109.0,0.95,19.5,779.5,976.75,709.79
2016,5,30,9,30,886.0,111.0,1.0,20.0,818.0,995.61,719.68
2016,5,30,9,45,895.0,112.0,1.1,20.5,851.0,1009.08,727.22
2016,5,30,10,0,904.0,113.0,1.2,21.0,884.0,1019.63,733.03
2016,5,30,10,15,909.5,114.0,1.25,21.5,910.5,1023.68,733.99
2016,5,30,10,30,915.0,115.0,1.3,22.0,937.0,1024.64,733.2
2016,5,30,10,45,919.0,116.0,1.4,22.5,957.0,1021.0,730.53
2016,5,30,11,0,923.0,117.0,1.5,23.0,977.0,1014.25,725.99
2016,5,30,11,15,925.0,117.5,1.55,23.0,989.5,1001.99,718.71
2016,5,30,11,30,927.0,118.0,1.6,23.0,1002.0,986.76,709.65
2016,5,30,11,45,927.5,118.5,1.7,23.5,1007.0,967.26,697.24
2016,5,30,12,0,928.0,119.0,1.8,24.0,1012.0,945.03,683.06
2016,5,30,12,15,927.5,119.0,1.85,24.0,1010.0,918.85,667.01
2016,5,30,12,30,927.0,119.0,1.9,24.0,1008.0,890.25,649.32
2016,5,30,12,45,921.5,121.0,1.95,24.0,997.0,857.09,628.52
2016,5,30,13,0,916.0,123.0,2.0,24.0,986.0,822.02,606.27
2016,5,30,13,15,912.5,122.0,2.05,24.0,969.0,784.06,581.86
2016,5,30,13,30,909.0,121.0,2.1,24.0,952.0,744.42,555.78
2016,5,30,13,45,904.5,119.5,2.2,24.0,928.5,702.15,526.15
2016,5,30,14,0,900.0,118.0,2.3,24.0,905.0,658.6,494.76
2016,5,30,14,15,892.5,116.5,2.35,24.0,874.5,612.21,460.2
2016,5,30,14,30,885.0,115.0,2.4,24.0,844.0,565.15,424.19
2016,5,30,14,45,876.5,112.5,2.5,24.0,808.0,516.32,386.0
2016,5,30,15,0,868.0,110.0,2.6,24.0,772.0,467.32,346.5
2016,5,30,15,15,856.0,107.5,2.6,23.5,730.5,417.0,305.35
2016,5,30,15,30,844.0,105.0,2.6,23.0,689.0,367.23,263.56
2016,5,30,15,45,829.0,102.0,2.65,23.0,644.0,310.54,215.46
2016,5,30,16,0,814.0,99.0,2.7,23.0,599.0,261.29,172.94
2016,5,30,16,15,793.5,95.5,2.65,22.5,550.5,212.17,131.93
2016,5,30,16,30,773.0,92.0,2.6,22.0,502.0,165.3,95.22
2016,5,30,16,45,747.0,88.0,2.6,21.5,451.5,120.01,64.95
2016,5,30,17,0,721.0,84.0,2.6,21.0,401.0,77.82,45.59
2016,5,30,17,15,685.0,79.0,2.5,20.0,350.0,50.73,38.7
2016,5,30,17,30,649.0,74.0,2.4,19.0,299.0,49.35,37.79
2016,5,30,17,45,597.0,68.0,2.35,18.5,249.0,47.03,35.87
2016,5,30,18,0,545.0,62.0,2.3,18.0,199.0,44.57,33.72
2016,5,30,18,15,469.5,53.5,2.15,17.0,153.0,39.76,29.41
2016,5,30,18,30,394.0,45.0,2.0,16.0,107.0,34.7,24.67
2016,5,30,18,45,277.0,33.5,1.95,15.5,69.5,26.47,16.74
2016,5,30,19,0,160.0,22.0,1.9,15.0,32.0,17.3,3.7
2016,5,30,19,15,80.0,11.0,1.9,14.5,16.0,10.48,0.0
2016,5,30,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,31,4,45,20.0,5.0,1.6,10.5,5.5,0.0,0.0
2016,5,31,5,0,40.0,10.0,1.6,11.0,11.0,25.52,0.0
2016,5,31,5,15,169.5,23.5,1.55,11.5,41.0,123.96,69.78
2016,5,31,5,30,299.0,37.0,1.5,12.0,71.0,218.12,172.08
2016,5,31,5,45,391.0,46.5,1.5,12.5,114.0,292.8,239.14
2016,5,31,6,0,483.0,56.0,1.5,13.0,157.0,375.37,309.86
2016,5,31,6,15,544.5,63.0,1.45,13.5,206.0,443.09,366.01
2016,5,31,6,30,606.0,70.0,1.4,14.0,255.0,514.91,422.89
2016,5,31,6,45,649.5,75.5,1.35,14.5,306.5,575.78,468.77
2016,5,31,7,0,693.0,81.0,1.3,15.0,358.0,638.52,512.81
2016,5,31,7,15,724.5,85.5,1.3,15.5,409.5,688.34,546.14
2016,5,31,7,30,756.0,90.0,1.3,16.0,461.0,742.41,581.62
2016,5,31,7,45,780.5,93.5,1.3,17.0,511.5,789.23,609.81
2016,5,31,8,0,805.0,97.0,1.3,18.0,562.0,835.19,636.67
2016,5,31,8,15,823.0,99.5,1.25,18.5,609.0,872.97,657.87
2016,5,31,8,30,841.0,102.0,1.2,19.0,656.0,909.03,677.54
2016,5,31,8,45,855.0,104.5,1.2,19.5,700.0,931.32,688.66
2016,5,31,9,0,869.0,107.0,1.2,20.0,744.0,959.33,703.6
2016,5,31,9,15,880.0,109.0,1.2,20.5,783.0,981.43,714.56
2016,5,31,9,30,891.0,111.0,1.2,21.0,822.0,1000.85,723.87
2016,5,31,9,45,901.0,111.5,1.25,21.5,856.0,1014.83,730.69
2016,5,31,10,0,911.0,112.0,1.3,22.0,890.0,1025.88,735.82
2016,5,31,10,15,917.0,113.5,1.35,22.5,917.0,1031.0,737.38
2016,5,31,10,30,923.0,115.0,1.4,23.0,944.0,1032.99,737.17
2016,5,31,10,45,927.5,116.0,1.45,23.5,964.5,1029.82,733.89
2016,5,31,11,0,932.0,117.0,1.5,24.0,985.0,1023.51,728.83
2016,5,31,11,15,934.5,117.5,1.55,24.0,998.0,1011.65,721.84
2016,5,31,11,30,937.0,118.0,1.6,24.0,1011.0,996.77,713.08
2016,5,31,11,45,938.5,118.0,1.65,24.5,1017.0,977.56,700.26
2016,5,31,12,0,940.0,118.0,1.7,25.0,1023.0,955.56,685.75
2016,5,31,12,15,940.0,118.0,1.75,25.0,1021.0,929.57,670.03
2016,5,31,12,30,940.0,118.0,1.8,25.0,1019.0,901.1,652.64
2016,5,31,12,45,942.0,115.0,1.9,25.5,1011.0,869.18,632.16
2016,5,31,13,0,944.0,112.0,2.0,26.0,1003.0,834.92,609.96
2016,5,31,13,15,941.5,111.5,2.05,26.0,986.0,797.29,586.06
2016,5,31,13,30,939.0,111.0,2.1,26.0,969.0,757.82,560.65
2016,5,31,13,45,934.0,110.0,2.2,26.0,945.5,714.58,530.86
2016,5,31,14,0,929.0,109.0,2.3,26.0,922.0,670.02,499.08
2016,5,31,14,15,922.5,107.5,2.3,25.5,891.5,623.05,465.11
2016,5,31,14,30,916.0,106.0,2.3,25.0,861.0,575.27,429.5
2016,5,31,14,45,907.0,104.5,2.35,25.0,825.0,525.68,390.81
2016,5,31,15,0,898.0,103.0,2.4,25.0,789.0,475.91,350.84
2016,5,31,15,15,887.0,101.0,2.4,24.5,747.5,425.0,309.43
2016,5,31,15,30,876.0,99.0,2.4,24.0,706.0,374.51,267.22
2016,5,31,15,45,861.0,96.5,2.45,24.0,660.5,323.1,223.23
2016,5,31,16,0,846.0,94.0,2.5,24.0,615.0,266.15,174.9
2016,5,31,16,15,826.5,91.0,2.45,23.5,565.5,216.01,133.09
2016,5,31,16,30,807.0,88.0,2.4,23.0,516.0,168.0,95.45
2016,5,31,16,45,781.0,84.5,2.4,22.5,465.0,121.38,64.19
2016,5,31,17,0,755.0,81.0,2.4,22.0,414.0,77.87,44.01
2016,5,31,17,15,719.5,76.0,2.3,21.0,362.0,53.74,41.14
2016,5,31,17,30,684.0,71.0,2.2,20.0,310.0,47.1,35.66
2016,5,31,17,45,634.0,65.5,2.15,19.5,259.0,45.05,33.99
2016,5,31,18,0,584.0,60.0,2.1,19.0,208.0,42.89,32.11
2016,5,31,18,15,508.0,52.5,2.05,18.0,160.5,38.86,28.51
2016,5,31,18,30,432.0,45.0,2.0,17.0,113.0,34.65,24.54
2016,5,31,18,45,312.0,34.0,1.95,16.5,74.0,26.88,17.06
2016,5,31,19,0,192.0,23.0,1.9,16.0,35.0,18.66,5.12
2016,5,31,19,15,96.0,11.5,1.95,15.5,17.5,10.96,0.0
2016,5,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,1,4,45,26.0,5.5,2.2,10.5,6.0,0.0,0.0
2016,6,1,5,0,52.0,11.0,2.3,11.0,12.0,31.29,0.0
2016,6,1,5,15,190.5,24.0,2.35,11.5,43.5,134.4,77.8
2016,6,1,5,30,329.0,37.0,2.4,12.0,75.0,233.05,184.65
2016,6,1,5,45,419.5,46.5,2.5,12.5,119.5,308.31,252.93
2016,6,1,6,0,510.0,56.0,2.6,13.0,164.0,391.29,324.9
2016,6,1,6,15,571.5,63.0,2.55,13.5,214.0,460.19,382.87
2016,6,1,6,30,633.0,70.0,2.5,14.0,264.0,533.14,441.6
2016,6,1,6,45,676.0,75.5,2.5,14.5,316.0,594.74,489.02
2016,6,1,7,0,719.0,81.0,2.5,15.0,368.0,658.11,534.82
2016,6,1,7,15,750.0,85.5,2.5,15.5,420.5,708.48,569.38
2016,6,1,7,30,781.0,90.0,2.5,16.0,473.0,762.99,606.06
2016,6,1,7,45,805.0,93.0,2.5,16.5,524.0,809.57,636.04
2016,6,1,8,0,829.0,96.0,2.5,17.0,575.0,855.18,664.73
2016,6,1,8,15,846.5,99.0,2.45,17.5,623.5,893.72,687.53
2016,6,1,8,30,864.0,102.0,2.4,18.0,672.0,930.45,708.71
2016,6,1,8,45,504.0,224.0,2.4,18.5,562.0,743.3,572.86
2016,6,1,9,0,144.0,346.0,2.4,19.0,452.0,512.02,394.23
2016,6,1,9,15,528.5,228.0,2.35,19.0,645.5,780.51,599.39
2016,6,1,9,30,913.0,110.0,2.3,19.0,839.0,1021.6,760.71
2016,6,1,9,45,923.0,110.5,2.3,19.5,873.5,1035.77,764.61
2016,6,1,10,0,933.0,111.0,2.3,20.0,908.0,1046.94,769.12
2016,6,1,10,15,939.0,112.0,2.3,20.0,935.5,1051.58,771.01
2016,6,1,10,30,945.0,113.0,2.3,20.0,963.0,1053.03,771.05
2016,6,1,10,45,948.0,114.5,2.3,20.5,983.0,1048.83,766.14
2016,6,1,11,0,951.0,116.0,2.3,21.0,1003.0,1041.42,759.38
2016,6,1,11,15,953.5,116.5,2.3,21.0,1016.0,1029.37,751.26
2016,6,1,11,30,956.0,117.0,2.3,21.0,1029.0,1014.24,741.28
2016,6,1,11,45,955.5,118.5,2.3,21.5,1034.5,994.31,726.91
2016,6,1,12,0,955.0,120.0,2.3,22.0,1040.0,971.57,710.85
2016,6,1,12,15,954.5,120.0,2.3,22.0,1038.0,944.79,693.58
2016,6,1,12,30,954.0,120.0,2.3,22.0,1036.0,915.51,674.67
2016,6,1,12,45,941.5,126.5,2.35,22.0,1023.0,879.93,651.95
2016,6,1,13,0,929.0,133.0,2.4,22.0,1010.0,842.71,627.96
2016,6,1,13,15,925.5,132.5,2.4,22.0,993.0,804.72,602.85
2016,6,1,13,30,922.0,132.0,2.4,22.0,976.0,765.01,575.95
2016,6,1,13,45,915.0,131.5,2.45,22.0,951.0,721.41,544.78
2016,6,1,14,0,908.0,131.0,2.5,22.0,926.0,676.7,512.06
2016,6,1,14,15,900.5,129.5,2.45,21.5,895.5,629.94,477.51
2016,6,1,14,30,893.0,128.0,2.4,21.0,865.0,582.49,441.47
2016,6,1,14,45,882.5,126.0,2.4,21.0,828.0,532.71,402.05
2016,6,1,15,0,872.0,124.0,2.4,21.0,791.0,478.07,358.06
2016,6,1,15,15,859.5,121.5,2.4,21.0,749.0,426.85,315.45
2016,6,1,15,30,847.0,119.0,2.4,21.0,707.0,376.31,272.4
2016,6,1,15,45,831.5,115.0,2.4,21.0,661.0,324.6,227.89
2016,6,1,16,0,816.0,111.0,2.4,21.0,615.0,274.3,184.4
2016,6,1,16,15,563.5,161.5,2.35,20.5,496.5,219.68,148.24
2016,6,1,16,30,311.0,212.0,2.3,20.0,378.0,200.56,143.72
2016,6,1,16,45,191.0,195.5,2.3,19.5,294.0,167.83,124.55
2016,6,1,17,0,71.0,179.0,2.3,19.0,210.0,146.45,113.82
2016,6,1,17,15,358.0,131.0,2.25,18.5,259.5,88.99,72.13
2016,6,1,17,30,645.0,83.0,2.2,18.0,309.0,56.17,43.89
2016,6,1,17,45,595.0,75.5,2.2,17.5,258.0,52.94,41.22
2016,6,1,18,0,545.0,68.0,2.2,17.0,207.0,49.5,38.21
2016,6,1,18,15,467.0,59.0,2.1,16.0,159.5,44.45,33.69
2016,6,1,18,30,389.0,50.0,2.0,15.0,112.0,39.15,28.72
2016,6,1,18,45,274.0,37.5,1.9,14.5,73.5,29.08,19.16
2016,6,1,19,0,159.0,25.0,1.8,14.0,35.0,19.7,6.48
2016,6,1,19,15,79.5,12.5,1.85,13.5,17.5,11.91,0.0
2016,6,1,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,2,4,45,27.0,5.5,1.75,9.5,6.0,0.0,0.0
2016,6,2,5,0,54.0,11.0,1.7,10.0,12.0,32.11,0.0
2016,6,2,5,15,192.0,24.0,1.65,10.5,44.0,135.27,80.06
2016,6,2,5,30,330.0,37.0,1.6,11.0,76.0,233.64,185.51
2016,6,2,5,45,425.0,46.5,1.6,11.5,120.5,311.38,255.34
2016,6,2,6,0,520.0,56.0,1.6,12.0,165.0,397.25,328.92
2016,6,2,6,15,581.0,62.5,1.5,12.5,215.5,465.65,385.48
2016,6,2,6,30,642.0,69.0,1.4,13.0,266.0,538.04,442.45
2016,6,2,6,45,685.0,74.5,1.35,13.5,318.5,599.98,488.65
2016,6,2,7,0,728.0,80.0,1.3,14.0,371.0,663.69,533.09
2016,6,2,7,15,758.0,84.0,1.2,14.5,423.5,713.12,564.85
2016,6,2,7,30,788.0,88.0,1.1,15.0,476.0,766.48,598.22
2016,6,2,7,45,811.5,91.0,1.05,16.0,527.0,812.84,624.92
2016,6,2,8,0,835.0,94.0,1.0,17.0,578.0,858.21,650.1
2016,6,2,8,15,852.0,97.0,0.95,17.5,626.0,896.47,671.0
2016,6,2,8,30,869.0,100.0,0.9,18.0,674.0,924.97,685.13
2016,6,2,8,45,882.0,102.5,0.85,18.5,717.5,954.89,700.04
2016,6,2,9,0,895.0,105.0,0.8,19.0,761.0,982.46,713.16
2016,6,2,9,15,905.0,107.0,0.75,19.5,800.5,1004.0,722.34
2016,6,2,9,30,915.0,109.0,0.7,20.0,840.0,1022.77,729.79
2016,6,2,9,45,916.0,114.0,0.7,20.5,871.5,1033.0,733.17
2016,6,2,10,0,917.0,119.0,0.7,21.0,903.0,1040.02,734.82
2016,6,2,10,15,922.5,120.5,0.7,21.5,929.5,1044.6,735.15
