Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,10,30,928.0,122.0,0.7,22.0,956.0,1046.04,733.74
2016,6,2,10,45,931.5,123.0,0.75,22.5,976.0,1041.83,730.24
2016,6,2,11,0,935.0,124.0,0.8,23.0,996.0,1034.47,725.02
2016,6,2,11,15,937.5,124.5,0.85,23.5,1009.0,1022.55,717.16
2016,6,2,11,30,940.0,125.0,0.9,24.0,1022.0,1007.59,707.58
2016,6,2,11,45,940.5,125.0,0.95,24.5,1027.0,987.39,694.85
2016,6,2,12,0,941.0,125.0,1.0,25.0,1032.0,964.43,680.49
2016,6,2,12,15,940.5,125.0,1.05,25.0,1029.5,937.99,665.25
2016,6,2,12,30,940.0,125.0,1.1,25.0,1027.0,909.09,648.38
2016,6,2,12,45,944.0,120.5,1.2,25.5,1019.0,877.5,629.14
2016,6,2,13,0,948.0,116.0,1.3,26.0,1011.0,843.47,608.07
2016,6,2,13,15,944.5,115.0,1.4,26.0,994.0,804.58,584.68
2016,6,2,13,30,941.0,114.0,1.5,26.0,977.0,763.93,559.7
2016,6,2,13,45,935.5,113.0,1.6,26.5,952.5,720.35,529.46
2016,6,2,14,0,930.0,112.0,1.7,27.0,928.0,675.49,497.3
2016,6,2,14,15,923.0,110.5,1.75,27.0,897.0,628.26,463.22
2016,6,2,14,30,916.0,109.0,1.8,27.0,866.0,580.26,427.57
2016,6,2,14,45,906.5,107.5,1.9,27.0,829.5,530.49,389.75
2016,6,2,15,0,897.0,106.0,2.0,27.0,793.0,480.58,350.57
2016,6,2,15,15,885.5,104.0,2.05,26.5,751.0,429.56,309.88
2016,6,2,15,30,874.0,102.0,2.1,26.0,709.0,379.01,268.34
2016,6,2,15,45,858.0,99.0,2.15,26.0,663.0,327.04,224.52
2016,6,2,16,0,842.0,96.0,2.2,26.0,617.0,269.68,176.45
2016,6,2,16,15,822.5,93.0,2.2,25.5,567.5,219.75,135.17
2016,6,2,16,30,803.0,90.0,2.2,25.0,518.0,171.95,97.82
2016,6,2,16,45,776.5,86.0,2.25,24.5,467.0,125.06,66.16
2016,6,2,17,0,750.0,82.0,2.3,24.0,416.0,81.32,45.08
2016,6,2,17,15,714.5,77.5,2.25,23.0,364.0,54.78,41.66
2016,6,2,17,30,679.0,73.0,2.2,22.0,312.0,48.43,36.49
2016,6,2,17,45,629.5,67.0,2.2,21.0,261.0,46.06,34.64
2016,6,2,18,0,580.0,61.0,2.2,20.0,210.0,43.54,32.54
2016,6,2,18,15,505.5,53.5,2.1,19.0,162.5,39.54,29.0
2016,6,2,18,30,431.0,46.0,2.0,18.0,115.0,35.36,25.09
2016,6,2,18,45,315.5,35.0,1.95,17.0,76.0,27.63,17.76
2016,6,2,19,0,200.0,24.0,1.9,16.0,37.0,19.45,6.77
2016,6,2,19,15,100.0,12.0,1.9,15.5,18.5,11.44,0.0
2016,6,2,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,4,45,35.5,5.5,1.15,12.5,6.0,0.0,0.0
2016,6,3,5,0,71.0,11.0,1.1,13.0,12.0,38.94,0.0
2016,6,3,5,15,207.5,23.0,1.1,13.5,43.5,142.9,84.98
2016,6,3,5,30,344.0,35.0,1.1,14.0,75.0,238.54,186.99
2016,6,3,5,45,433.0,44.0,1.1,14.5,119.0,312.87,252.89
2016,6,3,6,0,522.0,53.0,1.1,15.0,163.0,394.88,322.0
2016,6,3,6,15,580.5,59.5,1.0,15.5,212.5,461.65,375.96
2016,6,3,6,30,639.0,66.0,0.9,16.0,262.0,532.29,430.1
2016,6,3,6,45,679.5,71.0,0.85,17.0,313.5,591.65,472.14
2016,6,3,7,0,720.0,76.0,0.8,18.0,365.0,649.16,509.83
2016,6,3,7,15,749.5,80.0,0.75,18.5,416.5,701.78,543.37
2016,6,3,7,30,779.0,84.0,0.7,19.0,468.0,754.43,575.71
2016,6,3,7,45,801.5,87.0,0.65,20.0,517.5,799.66,600.76
2016,6,3,8,0,824.0,90.0,0.6,21.0,567.0,843.89,624.34
2016,6,3,8,15,840.5,93.0,0.55,21.5,614.5,881.46,644.06
2016,6,3,8,30,857.0,96.0,0.5,22.0,662.0,909.43,657.31
2016,6,3,8,45,870.0,98.0,0.5,23.0,705.0,938.63,671.0
2016,6,3,9,0,883.0,100.0,0.5,24.0,748.0,965.53,683.02
2016,6,3,9,15,893.0,101.5,0.45,24.5,786.5,986.46,691.5
2016,6,3,9,30,903.0,103.0,0.4,25.0,825.0,1004.68,698.36
2016,6,3,9,45,916.5,101.0,0.4,26.0,859.5,1019.67,703.1
2016,6,3,10,0,930.0,99.0,0.4,27.0,894.0,1031.8,706.22
2016,6,3,10,15,935.0,100.0,0.55,27.5,920.5,1035.72,709.59
2016,6,3,10,30,940.0,101.0,0.7,28.0,947.0,1036.49,711.27
2016,6,3,10,45,942.5,102.5,0.85,28.5,966.5,1032.14,709.89
2016,6,3,11,0,945.0,104.0,1.0,29.0,986.0,1024.61,706.56
2016,6,3,11,15,947.5,104.5,1.1,29.0,999.0,1012.93,701.12
2016,6,3,11,30,950.0,105.0,1.2,29.0,1012.0,998.2,693.81
2016,6,3,11,45,949.0,106.5,1.35,29.5,1016.5,978.24,682.66
2016,6,3,12,0,948.0,108.0,1.5,30.0,1021.0,955.5,669.62
2016,6,3,12,15,947.5,108.0,1.6,30.0,1019.5,929.17,654.8
2016,6,3,12,30,947.0,108.0,1.7,30.0,1018.0,900.36,638.24
2016,6,3,12,45,934.0,115.0,1.8,30.0,1005.0,865.34,617.5
2016,6,3,13,0,921.0,122.0,1.9,30.0,992.0,828.7,595.42
2016,6,3,13,15,917.5,121.0,1.95,29.5,975.5,790.78,572.9
2016,6,3,13,30,914.0,120.0,2.0,29.0,959.0,751.16,548.87
2016,6,3,13,45,908.5,119.0,2.05,29.0,935.0,708.66,519.54
2016,6,3,14,0,903.0,118.0,2.1,29.0,911.0,664.94,488.61
2016,6,3,14,15,896.0,116.5,2.1,29.0,881.0,618.89,454.99
2016,6,3,14,30,889.0,115.0,2.1,29.0,851.0,572.11,419.97
2016,6,3,14,45,880.5,113.0,2.15,29.0,815.0,523.66,382.97
2016,6,3,15,0,872.0,111.0,2.2,29.0,779.0,475.02,344.73
2016,6,3,15,15,860.0,108.5,2.15,28.5,738.0,424.61,304.58
2016,6,3,15,30,848.0,106.0,2.1,28.0,697.0,374.74,263.78
2016,6,3,15,45,833.5,103.0,2.1,28.0,652.0,318.12,216.9
2016,6,3,16,0,819.0,100.0,2.1,28.0,607.0,268.82,175.27
2016,6,3,16,15,799.0,96.5,2.05,27.5,558.5,219.55,134.88
2016,6,3,16,30,779.0,93.0,2.0,27.0,510.0,172.46,98.35
2016,6,3,16,45,752.5,89.0,2.0,26.5,459.5,126.77,67.57
2016,6,3,17,0,726.0,85.0,2.0,26.0,409.0,84.21,46.86
2016,6,3,17,15,690.5,80.5,1.9,25.0,358.0,51.5,38.51
2016,6,3,17,30,655.0,76.0,1.8,24.0,307.0,50.55,38.0
2016,6,3,17,45,604.5,69.5,1.7,23.5,256.5,47.89,35.84
2016,6,3,18,0,554.0,63.0,1.6,23.0,206.0,45.05,33.43
2016,6,3,18,15,481.0,55.0,1.55,22.0,159.5,40.71,29.63
2016,6,3,18,30,408.0,47.0,1.5,21.0,113.0,36.15,25.44
2016,6,3,18,45,297.5,35.5,1.45,20.0,75.0,27.98,17.86
2016,6,3,19,0,187.0,24.0,1.4,19.0,37.0,18.84,6.7
2016,6,3,19,15,93.5,12.0,1.4,18.5,18.5,11.44,0.0
2016,6,3,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,1.05,14.5,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,1.0,15.0,9.0,8.58,0.0
2016,6,4,5,15,56.0,24.5,0.9,15.0,31.5,66.22,37.06
2016,6,4,5,30,112.0,40.0,0.8,15.0,54.0,117.97,90.67
2016,6,4,5,45,148.0,59.0,0.75,15.5,85.5,165.15,132.34
2016,6,4,6,0,184.0,78.0,0.7,16.0,117.0,214.56,174.59
2016,6,4,6,15,208.5,97.5,0.7,16.0,152.5,259.87,212.62
2016,6,4,6,30,233.0,117.0,0.7,16.0,188.0,306.56,250.58
2016,6,4,6,45,255.5,134.0,0.7,16.5,225.5,349.86,284.21
2016,6,4,7,0,278.0,151.0,0.7,17.0,263.0,394.27,317.6
2016,6,4,7,15,291.0,171.5,0.75,17.5,303.0,436.44,348.28
2016,6,4,7,30,304.0,192.0,0.8,18.0,343.0,478.48,378.09
2016,6,4,7,45,156.0,188.5,0.85,18.5,266.5,341.54,270.21
2016,6,4,8,0,8.0,185.0,0.9,19.0,190.0,187.09,145.49
2016,6,4,8,15,38.0,235.5,0.95,19.0,260.5,279.12,218.34
2016,6,4,8,30,68.0,286.0,1.0,19.0,331.0,362.13,281.08
2016,6,4,8,45,41.0,263.0,1.05,19.5,291.0,309.01,238.7
2016,6,4,9,0,14.0,240.0,1.1,20.0,251.0,245.45,188.84
2016,6,4,9,15,139.5,307.0,1.1,20.0,418.5,462.55,354.95
2016,6,4,9,30,265.0,374.0,1.1,20.0,586.0,670.55,501.79
2016,6,4,9,45,154.0,369.5,1.1,20.5,494.5,540.43,404.7
2016,6,4,10,0,43.0,365.0,1.1,21.0,403.0,410.11,307.73
2016,6,4,10,15,120.0,406.5,1.15,21.0,514.5,538.83,402.69
2016,6,4,10,30,197.0,448.0,1.2,21.0,626.0,653.18,482.48
2016,6,4,10,45,123.5,433.0,1.25,21.0,545.5,559.86,414.9
2016,6,4,11,0,50.0,418.0,1.3,21.0,465.0,458.6,341.8
2016,6,4,11,15,40.5,403.0,1.3,21.0,441.5,430.73,322.07
2016,6,4,11,30,31.0,388.0,1.3,21.0,418.0,403.42,302.13
2016,6,4,11,45,237.5,403.0,1.35,21.5,632.5,614.45,457.45
2016,6,4,12,0,444.0,418.0,1.4,22.0,847.0,805.01,587.57
2016,6,4,12,15,398.0,430.5,1.4,22.0,814.0,756.67,552.15
2016,6,4,12,30,352.0,443.0,1.4,22.0,781.0,711.84,521.27
2016,6,4,12,45,387.0,423.0,1.4,22.5,791.5,705.09,516.95
2016,6,4,13,0,422.0,403.0,1.4,23.0,802.0,694.31,509.43
2016,6,4,13,15,244.5,416.0,1.4,23.0,646.5,554.88,410.29
2016,6,4,13,30,67.0,429.0,1.4,23.0,491.0,433.19,321.5
2016,6,4,13,45,86.0,428.0,1.45,23.5,505.5,438.51,326.11
2016,6,4,14,0,105.0,427.0,1.5,24.0,520.0,441.99,328.46
2016,6,4,14,15,277.5,375.0,1.5,24.0,608.0,479.07,357.14
2016,6,4,14,30,450.0,323.0,1.5,24.0,696.0,506.53,376.9
2016,6,4,14,45,638.5,225.0,1.5,24.5,729.0,491.88,364.62
2016,6,4,15,0,827.0,127.0,1.5,25.0,762.0,464.68,341.11
2016,6,4,15,15,814.5,124.0,1.5,24.5,721.5,415.3,301.68
2016,6,4,15,30,802.0,121.0,1.5,24.0,681.0,366.65,261.84
2016,6,4,15,45,791.0,115.5,1.55,24.0,637.5,317.3,220.27
2016,6,4,16,0,780.0,110.0,1.6,24.0,594.0,268.92,179.15
2016,6,4,16,15,759.5,106.5,1.6,23.5,546.5,221.52,139.98
2016,6,4,16,30,739.0,103.0,1.6,23.0,499.0,170.85,100.21
2016,6,4,16,45,716.5,97.0,1.65,23.0,450.5,125.68,68.76
2016,6,4,17,0,694.0,91.0,1.7,23.0,402.0,83.21,46.74
2016,6,4,17,15,658.5,85.5,1.7,22.0,351.5,54.98,42.0
2016,6,4,17,30,623.0,80.0,1.7,21.0,301.0,53.45,41.0
2016,6,4,17,45,578.5,72.5,1.7,20.5,252.5,50.14,38.27
2016,6,4,18,0,534.0,65.0,1.7,20.0,204.0,46.6,35.22
2016,6,4,18,15,462.5,56.5,1.65,19.0,158.0,41.9,31.08
2016,6,4,18,30,391.0,48.0,1.6,18.0,112.0,36.94,26.5
2016,6,4,18,45,289.5,36.0,1.55,17.0,74.5,28.35,18.47
2016,6,4,19,0,188.0,24.0,1.5,16.0,37.0,18.82,7.22
2016,6,4,19,15,94.0,12.0,1.55,15.5,18.5,11.44,0.0
2016,6,4,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,45,36.0,5.0,1.55,10.5,6.0,0.0,0.0
2016,6,5,5,0,72.0,10.0,1.6,11.0,12.0,38.41,0.0
2016,6,5,5,15,197.0,23.0,1.65,11.5,43.0,138.66,85.03
2016,6,5,5,30,322.0,36.0,1.7,12.0,74.0,228.8,181.43
2016,6,5,5,45,409.5,45.5,1.8,12.5,117.5,301.99,247.31
2016,6,5,6,0,497.0,55.0,1.9,13.0,161.0,382.74,316.92
2016,6,5,6,15,555.5,62.0,1.85,13.5,210.0,449.14,372.3
2016,6,5,6,30,614.0,69.0,1.8,14.0,259.0,519.41,428.33
2016,6,5,6,45,656.0,74.5,1.8,14.5,310.0,579.53,474.2
2016,6,5,7,0,698.0,80.0,1.8,15.0,361.0,641.42,518.46
2016,6,5,7,15,728.5,84.5,1.8,15.5,412.0,690.81,551.95
2016,6,5,7,30,759.0,89.0,1.8,16.0,463.0,744.23,587.48
2016,6,5,7,45,782.0,92.5,1.8,16.5,513.0,789.91,616.51
2016,6,5,8,0,805.0,96.0,1.8,17.0,563.0,834.67,644.3
2016,6,5,8,15,822.5,99.0,1.85,17.5,610.0,872.67,667.43
2016,6,5,8,30,840.0,102.0,1.9,18.0,657.0,908.95,689.15
2016,6,5,8,45,853.0,104.5,2.0,18.5,700.5,930.38,701.24
2016,6,5,9,0,866.0,107.0,2.1,19.0,744.0,957.53,717.31
2016,6,5,9,15,876.5,109.0,2.15,19.5,782.5,979.25,729.1
2016,6,5,9,30,887.0,111.0,2.2,20.0,821.0,998.3,739.2
2016,6,5,9,45,901.5,109.0,2.3,20.5,856.0,1014.15,747.84
2016,6,5,10,0,916.0,107.0,2.4,21.0,891.0,1027.2,754.73
2016,6,5,10,15,922.0,108.0,2.4,21.0,917.5,1032.07,756.79
2016,6,5,10,30,928.0,109.0,2.4,21.0,944.0,1033.82,757.03
2016,6,5,10,45,931.0,110.5,2.45,21.5,964.0,1029.98,752.93
2016,6,5,11,0,934.0,112.0,2.5,22.0,984.0,1023.0,746.97
2016,6,5,11,15,936.5,112.5,2.5,22.0,997.0,1011.43,739.1
2016,6,5,11,30,939.0,113.0,2.5,22.0,1010.0,996.84,729.41
2016,6,5,11,45,939.5,113.5,2.5,22.0,1015.5,977.47,716.71
2016,6,5,12,0,940.0,114.0,2.5,22.0,1021.0,955.33,702.29
2016,6,5,12,15,940.0,114.0,2.45,22.0,1019.5,929.65,685.12
2016,6,5,12,30,940.0,114.0,2.4,22.0,1018.0,901.49,666.35
2016,6,5,12,45,930.0,119.0,2.4,22.0,1006.5,867.32,643.98
2016,6,5,13,0,920.0,124.0,2.4,22.0,995.0,831.41,620.35
2016,6,5,13,15,917.5,123.5,2.4,22.0,979.0,794.78,596.07
2016,6,5,13,30,915.0,123.0,2.4,22.0,963.0,756.37,570.37
2016,6,5,13,45,911.5,121.0,2.4,22.5,940.0,714.37,539.03
2016,6,5,14,0,908.0,119.0,2.4,23.0,917.0,671.0,506.14
2016,6,5,14,15,901.5,117.5,2.45,22.5,887.5,625.09,472.81
2016,6,5,14,30,895.0,116.0,2.5,22.0,858.0,578.4,437.82
2016,6,5,14,45,887.5,113.5,2.55,22.0,822.5,529.82,399.51
2016,6,5,15,0,880.0,111.0,2.6,22.0,787.0,480.94,359.85
2016,6,5,15,15,868.5,108.5,2.65,22.0,746.0,430.39,317.9
2016,6,5,15,30,857.0,106.0,2.7,22.0,705.0,380.32,275.31
2016,6,5,15,45,843.0,103.0,2.75,22.0,660.0,323.44,226.91
2016,6,5,16,0,829.0,100.0,2.8,22.0,615.0,273.81,183.78
2016,6,5,16,15,809.5,96.5,2.8,21.5,566.5,224.13,141.84
2016,6,5,16,30,790.0,93.0,2.8,21.0,518.0,176.58,103.72
2016,6,5,16,45,765.0,88.5,2.85,20.5,467.5,130.03,71.03
2016,6,5,17,0,740.0,84.0,2.9,20.0,417.0,86.46,48.41
2016,6,5,17,15,705.5,79.5,2.85,19.5,365.5,50.68,38.71
2016,6,5,17,30,671.0,75.0,2.8,19.0,314.0,49.68,38.06
2016,6,5,17,45,623.0,68.5,2.8,18.5,263.5,46.98,35.82
2016,6,5,18,0,575.0,62.0,2.8,18.0,213.0,44.1,33.33
2016,6,5,18,15,503.5,54.5,2.7,17.0,165.5,40.14,29.8
2016,6,5,18,30,432.0,47.0,2.6,16.0,118.0,35.99,25.91
2016,6,5,18,45,322.5,36.0,2.55,15.5,79.0,28.3,18.58
2016,6,5,19,0,213.0,25.0,2.5,15.0,40.0,20.17,8.54
2016,6,5,19,15,106.5,12.5,2.5,14.5,20.0,11.91,0.0
2016,6,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,36.5,5.0,2.45,11.5,6.0,0.0,0.0
2016,6,6,5,0,73.0,10.0,2.5,12.0,12.0,38.81,0.0
2016,6,6,5,15,193.5,22.5,2.5,12.5,42.0,136.67,84.19
2016,6,6,5,30,314.0,35.0,2.5,13.0,72.0,223.75,177.25
2016,6,6,5,45,398.5,44.0,2.5,13.5,114.0,294.26,240.97
2016,6,6,6,0,483.0,53.0,2.5,14.0,156.0,372.1,308.32
2016,6,6,6,15,539.0,59.5,2.45,14.0,203.0,435.6,362.45
2016,6,6,6,30,595.0,66.0,2.4,14.0,250.0,502.83,417.54
2016,6,6,6,45,632.0,72.0,2.4,14.5,298.5,559.26,461.29
2016,6,6,7,0,669.0,78.0,2.4,15.0,347.0,617.14,503.43
2016,6,6,7,15,698.5,82.5,2.4,15.5,396.5,664.93,536.59
2016,6,6,7,30,728.0,87.0,2.4,16.0,446.0,716.53,571.71
2016,6,6,7,45,749.5,91.0,2.4,16.5,494.0,760.61,600.43
2016,6,6,8,0,771.0,95.0,2.4,17.0,542.0,803.76,627.94
2016,6,6,8,15,788.5,98.0,2.4,17.5,587.5,840.93,650.72
2016,6,6,8,30,806.0,101.0,2.4,18.0,633.0,876.49,672.08
2016,6,6,8,45,820.0,103.0,2.45,18.5,675.5,897.71,683.78
2016,6,6,9,0,834.0,105.0,2.5,19.0,718.0,924.77,699.57
2016,6,6,9,15,844.5,107.0,2.5,19.0,755.5,946.14,712.29
2016,6,6,9,30,855.0,109.0,2.5,19.0,793.0,964.94,723.36
2016,6,6,9,45,863.5,110.5,2.55,19.5,825.5,978.54,730.13
2016,6,6,10,0,872.0,112.0,2.6,20.0,858.0,989.3,735.15
2016,6,6,10,15,878.0,113.5,2.6,20.0,884.5,994.66,737.64
2016,6,6,10,30,884.0,115.0,2.6,20.0,911.0,997.04,738.34
2016,6,6,10,45,889.0,115.5,2.65,20.5,931.5,994.38,734.95
2016,6,6,11,0,894.0,116.0,2.7,21.0,952.0,988.71,729.75
2016,6,6,11,15,897.0,116.5,2.65,21.0,965.0,978.13,721.94
2016,6,6,11,30,900.0,117.0,2.6,21.0,978.0,964.64,712.36
2016,6,6,11,45,901.5,117.0,2.6,21.0,984.0,946.45,700.24
2016,6,6,12,0,903.0,117.0,2.6,21.0,990.0,925.58,686.44
2016,6,6,12,15,903.0,117.0,2.6,21.0,988.5,900.85,670.1
2016,6,6,12,30,903.0,117.0,2.6,21.0,987.0,873.74,652.17
2016,6,6,12,45,895.5,120.5,2.6,21.0,976.0,841.4,630.65
2016,6,6,13,0,888.0,124.0,2.6,21.0,965.0,807.3,607.86
2016,6,6,13,15,885.0,123.5,2.6,21.0,949.0,771.49,583.75
2016,6,6,13,30,882.0,123.0,2.6,21.0,933.0,734.01,558.25
2016,6,6,13,45,876.5,122.0,2.6,21.0,910.0,692.91,528.15
2016,6,6,14,0,871.0,121.0,2.6,21.0,887.0,650.64,496.58
2016,6,6,14,15,864.0,119.5,2.6,20.5,858.0,606.08,463.52
2016,6,6,14,30,857.0,118.0,2.6,20.0,829.0,560.85,428.97
2016,6,6,14,45,847.0,116.5,2.65,20.0,794.0,513.65,391.31
2016,6,6,15,0,837.0,115.0,2.7,20.0,759.0,466.42,352.59
2016,6,6,15,15,825.0,112.5,2.7,19.5,719.5,412.24,308.21
2016,6,6,15,30,813.0,110.0,2.7,19.0,680.0,363.74,266.97
2016,6,6,15,45,797.0,107.5,2.75,19.0,636.0,314.91,224.39
2016,6,6,16,0,781.0,105.0,2.8,19.0,592.0,267.51,182.8
2016,6,6,16,15,761.5,101.5,2.85,18.5,545.0,220.24,142.47
2016,6,6,16,30,742.0,98.0,2.9,18.0,498.0,175.1,105.84
2016,6,6,16,45,716.0,94.0,2.95,18.0,449.0,125.81,70.02
2016,6,6,17,0,690.0,90.0,3.0,18.0,400.0,84.67,47.99
2016,6,6,17,15,655.0,84.5,3.0,17.5,350.5,54.06,42.0
2016,6,6,17,30,620.0,79.0,3.0,17.0,301.0,52.49,40.85
2016,6,6,17,45,574.0,72.5,3.0,16.5,252.5,49.96,38.75
2016,6,6,18,0,528.0,66.0,3.0,16.0,204.0,47.25,36.4
2016,6,6,18,15,458.0,57.5,2.95,15.5,159.0,42.58,32.16
2016,6,6,18,30,388.0,49.0,2.9,15.0,114.0,37.67,27.5
2016,6,6,18,45,287.5,37.0,2.9,14.5,76.5,29.11,19.4
2016,6,6,19,0,187.0,25.0,2.9,14.0,39.0,19.58,8.48
2016,6,6,19,15,93.5,12.5,2.9,13.5,19.5,11.91,0.0
2016,6,6,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,4,45,27.5,5.5,2.35,11.5,6.0,0.0,0.0
2016,6,7,5,0,55.0,11.0,2.4,12.0,12.0,32.55,0.0
2016,6,7,5,15,171.5,24.5,2.4,12.0,42.0,127.46,78.89
2016,6,7,5,30,288.0,38.0,2.4,12.0,72.0,213.99,170.07
2016,6,7,5,45,378.0,47.5,2.45,12.5,114.5,287.2,235.99
2016,6,7,6,0,468.0,57.0,2.5,13.0,157.0,368.09,306.08
2016,6,7,6,15,527.0,64.5,2.45,13.5,205.0,434.24,361.81
2016,6,7,6,30,586.0,72.0,2.4,14.0,253.0,504.32,418.43
2016,6,7,6,45,293.0,70.0,2.35,14.5,160.5,307.82,257.49
2016,6,7,7,0,0.0,68.0,2.3,15.0,68.0,63.26,47.93
2016,6,7,7,15,0.0,96.0,2.25,15.0,96.0,90.55,70.87
2016,6,7,7,30,0.0,124.0,2.2,15.0,124.0,118.6,93.86
2016,6,7,7,45,0.0,139.5,2.15,15.5,139.5,133.73,105.72
2016,6,7,8,0,0.0,155.0,2.1,16.0,155.0,148.82,117.39
2016,6,7,8,15,2.5,168.5,2.1,16.5,170.0,164.06,129.17
2016,6,7,8,30,5.0,182.0,2.1,17.0,185.0,179.38,140.88
2016,6,7,8,45,16.5,232.0,2.15,17.5,243.5,240.54,188.95
2016,6,7,9,0,28.0,282.0,2.2,18.0,302.0,315.65,246.44
2016,6,7,9,15,47.0,321.0,2.25,18.5,357.5,374.5,290.52
2016,6,7,9,30,66.0,360.0,2.3,19.0,413.0,433.1,333.52
2016,6,7,9,45,60.0,370.0,2.35,19.5,419.5,435.17,333.37
2016,6,7,10,0,54.0,380.0,2.4,20.0,426.0,436.96,333.35
2016,6,7,10,15,78.0,410.0,2.45,20.0,479.0,489.13,371.92
2016,6,7,10,30,102.0,440.0,2.5,20.0,532.0,540.36,409.02
2016,6,7,10,45,502.5,281.5,2.6,20.0,749.0,796.24,602.72
2016,6,7,11,0,903.0,123.0,2.7,20.0,966.0,1004.84,745.13
2016,6,7,11,15,905.5,123.5,2.75,20.0,979.5,993.58,735.67
2016,6,7,11,30,908.0,124.0,2.8,20.0,993.0,979.41,726.52
2016,6,7,11,45,910.0,124.0,2.85,20.0,999.0,961.46,714.93
2016,6,7,12,0,912.0,124.0,2.9,20.0,1005.0,940.79,701.57
2016,6,7,12,15,912.5,123.5,2.9,20.0,1003.5,915.75,684.91
2016,6,7,12,30,913.0,123.0,2.9,20.0,1002.0,888.31,666.63
2016,6,7,12,45,915.5,120.0,2.95,20.0,994.5,857.96,646.68
2016,6,7,13,0,918.0,117.0,3.0,20.0,987.0,825.32,625.03
2016,6,7,13,15,915.5,116.0,3.0,20.0,971.0,788.5,600.03
2016,6,7,13,30,913.0,115.0,3.0,20.0,955.0,749.9,573.62
2016,6,7,13,45,906.5,115.0,3.05,20.0,932.0,707.85,543.14
2016,6,7,14,0,900.0,115.0,3.1,20.0,909.0,664.64,510.77
2016,6,7,14,15,893.5,113.5,3.1,20.0,879.5,619.2,475.83
2016,6,7,14,30,887.0,112.0,3.1,20.0,850.0,572.98,439.46
2016,6,7,14,45,875.0,112.0,3.15,20.0,814.0,524.71,400.72
2016,6,7,15,0,863.0,112.0,3.2,20.0,778.0,476.55,361.03
2016,6,7,15,15,851.5,110.0,3.2,19.5,737.5,427.27,320.05
2016,6,7,15,30,840.0,108.0,3.2,19.0,697.0,372.5,273.84
2016,6,7,15,45,588.0,181.5,3.2,18.5,581.0,309.05,226.09
2016,6,7,16,0,336.0,255.0,3.2,18.0,465.0,279.79,208.37
2016,6,7,16,15,205.5,241.0,3.15,17.5,366.5,231.91,174.79
2016,6,7,16,30,75.0,227.0,3.1,17.0,268.0,196.7,152.66
2016,6,7,16,45,193.5,198.5,3.1,17.0,289.5,172.77,129.43
2016,6,7,17,0,312.0,170.0,3.1,17.0,311.0,137.22,100.71
2016,6,7,17,15,175.0,152.0,3.1,16.5,229.5,117.45,97.44
2016,6,7,17,30,38.0,134.0,3.1,16.0,148.0,110.19,91.6
2016,6,7,17,45,30.0,114.0,3.1,15.5,124.0,94.94,78.56
2016,6,7,18,0,22.0,94.0,3.1,15.0,100.0,79.39,64.97
2016,6,7,18,15,12.0,74.5,3.0,14.5,78.0,65.84,52.86
2016,6,7,18,30,2.0,55.0,2.9,14.0,56.0,49.23,37.79
2016,6,7,18,45,1.0,37.0,2.85,13.5,37.5,33.65,23.43
2016,6,7,19,0,0.0,19.0,2.8,13.0,19.0,17.64,7.36
2016,6,7,19,15,0.0,9.5,2.8,12.5,9.5,9.05,0.0
2016,6,7,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,45,50.5,6.0,2.85,10.5,7.5,0.0,0.0
2016,6,8,5,0,101.0,12.0,2.9,11.0,15.0,51.95,0.0
2016,6,8,5,15,235.0,23.5,2.95,11.0,47.0,156.59,98.77
2016,6,8,5,30,369.0,35.0,3.0,11.0,79.0,250.89,200.71
2016,6,8,5,45,454.0,43.0,3.15,11.5,122.5,322.97,266.84
2016,6,8,6,0,539.0,51.0,3.3,12.0,166.0,402.29,336.45
2016,6,8,6,15,280.0,80.5,3.35,12.5,141.5,294.14,247.19
2016,6,8,6,30,21.0,110.0,3.4,13.0,117.0,125.37,101.76
2016,6,8,6,45,26.0,129.5,3.5,13.5,139.5,158.11,129.32
2016,6,8,7,0,31.0,149.0,3.6,14.0,162.0,182.87,149.45
2016,6,8,7,15,58.5,177.5,3.65,14.0,205.0,236.42,193.9
2016,6,8,7,30,86.0,206.0,3.7,14.0,248.0,291.28,238.59
2016,6,8,7,45,452.5,146.5,3.75,14.5,405.5,571.62,469.09
2016,6,8,8,0,819.0,87.0,3.8,15.0,563.0,836.09,665.76
2016,6,8,8,15,694.0,141.5,3.8,15.0,567.5,811.27,643.75
2016,6,8,8,30,569.0,196.0,3.8,15.0,572.0,764.82,607.53
2016,6,8,8,45,567.5,214.5,3.85,15.5,610.5,792.96,625.55
2016,6,8,9,0,566.0,233.0,3.9,16.0,649.0,818.78,641.2
2016,6,8,9,15,387.5,308.5,3.9,16.0,600.0,718.93,562.18
2016,6,8,9,30,209.0,384.0,3.9,16.0,551.0,613.28,478.11
2016,6,8,9,45,546.0,252.5,3.9,16.5,714.0,827.84,643.68
2016,6,8,10,0,883.0,121.0,3.9,17.0,877.0,1010.23,769.41
2016,6,8,10,15,889.5,122.0,3.9,17.0,903.5,1015.5,770.52
2016,6,8,10,30,896.0,123.0,3.9,17.0,930.0,1017.75,771.16
2016,6,8,10,45,896.5,126.5,3.9,17.5,949.0,1013.59,766.14
2016,6,8,11,0,897.0,130.0,3.9,18.0,968.0,1006.36,759.24
2016,6,8,11,15,900.0,130.5,3.95,18.0,981.5,995.59,751.85
2016,6,8,11,30,903.0,131.0,4.0,18.0,995.0,981.91,742.58
2016,6,8,11,45,901.5,133.0,4.05,18.0,1000.0,962.64,729.57
2016,6,8,12,0,900.0,135.0,4.1,18.0,1005.0,940.77,714.84
2016,6,8,12,15,900.0,134.5,4.1,17.5,1003.0,915.49,698.83
2016,6,8,12,30,900.0,134.0,4.1,17.0,1001.0,887.88,681.13
2016,6,8,12,45,684.5,268.0,4.1,17.0,924.0,808.14,622.79
2016,6,8,13,0,469.0,402.0,4.1,17.0,847.0,732.01,562.22
2016,6,8,13,15,660.5,279.0,4.05,17.0,893.5,742.95,575.15
2016,6,8,13,30,852.0,156.0,4.0,17.0,940.0,742.86,578.63
2016,6,8,13,45,852.0,151.0,4.0,17.0,918.5,702.05,547.7
2016,6,8,14,0,852.0,146.0,4.0,17.0,897.0,659.8,515.31
2016,6,8,14,15,844.5,144.0,3.95,16.5,867.5,614.44,480.57
2016,6,8,14,30,837.0,142.0,3.9,16.0,838.0,568.57,444.52
2016,6,8,14,45,833.5,136.5,3.85,16.0,804.5,521.38,405.75
2016,6,8,15,0,830.0,131.0,3.8,16.0,771.0,473.71,365.63
2016,6,8,15,15,660.0,187.0,3.8,15.5,679.0,405.61,311.1
2016,6,8,15,30,490.0,243.0,3.8,15.0,587.0,357.75,273.38
2016,6,8,15,45,638.0,178.0,3.8,15.0,595.5,321.76,238.34
2016,6,8,16,0,786.0,113.0,3.8,15.0,604.0,277.47,194.12
2016,6,8,16,15,697.0,123.5,3.8,14.5,533.5,221.9,149.07
2016,6,8,16,30,608.0,134.0,3.8,14.0,463.0,180.53,117.96
2016,6,8,16,45,594.5,122.5,3.8,14.0,418.5,138.29,86.16
2016,6,8,17,0,581.0,111.0,3.8,14.0,374.0,97.88,61.8
2016,6,8,17,15,427.0,121.5,3.75,13.5,302.0,81.99,67.44
2016,6,8,17,30,273.0,132.0,3.7,13.0,230.0,97.71,81.7
2016,6,8,17,45,246.0,115.5,3.7,13.0,193.5,86.98,72.29
2016,6,8,18,0,219.0,99.0,3.7,13.0,157.0,75.8,62.32
2016,6,8,18,15,189.5,80.0,3.55,13.0,123.0,62.4,50.14
2016,6,8,18,30,160.0,61.0,3.4,13.0,89.0,48.51,37.34
2016,6,8,18,45,114.5,43.5,3.3,13.0,60.5,35.24,24.89
2016,6,8,19,0,69.0,26.0,3.2,13.0,32.0,21.54,10.49
2016,6,8,19,15,34.5,13.0,3.15,12.5,16.0,12.39,0.0
2016,6,8,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,30.0,6.0,3.0,11.0,6.5,0.0,0.0
2016,6,9,5,0,60.0,12.0,3.1,11.0,13.0,35.5,0.0
2016,6,9,5,15,182.5,25.0,3.25,11.5,44.0,133.26,83.58
2016,6,9,5,30,305.0,38.0,3.4,12.0,75.0,222.32,177.18
2016,6,9,5,45,392.5,48.0,3.6,12.5,117.5,295.48,243.58
2016,6,9,6,0,480.0,58.0,3.8,13.0,160.0,376.14,314.14
2016,6,9,6,15,241.0,80.5,3.8,13.0,131.5,256.88,215.88
2016,6,9,6,30,2.0,103.0,3.8,13.0,103.0,104.29,83.51
2016,6,9,6,45,7.0,121.0,3.8,13.5,123.5,125.61,101.52
2016,6,9,7,0,12.0,139.0,3.8,14.0,144.0,147.19,119.25
2016,6,9,7,15,6.0,140.5,3.75,14.0,143.0,142.2,114.48
2016,6,9,7,30,0.0,142.0,3.7,14.0,142.0,137.46,109.93
2016,6,9,7,45,5.5,167.0,3.7,14.5,170.0,167.19,134.01
2016,6,9,8,0,11.0,192.0,3.7,15.0,198.0,197.1,157.82
2016,6,9,8,15,14.5,212.0,3.65,15.5,221.5,220.05,175.58
2016,6,9,8,30,18.0,232.0,3.6,16.0,245.0,243.03,193.14
2016,6,9,8,45,32.0,270.5,3.55,16.5,294.0,308.87,244.48
2016,6,9,9,0,46.0,309.0,3.5,17.0,343.0,362.72,285.33
2016,6,9,9,15,76.0,344.5,3.45,17.0,404.0,428.54,335.76
2016,6,9,9,30,106.0,380.0,3.4,17.0,465.0,494.27,385.08
2016,6,9,9,45,165.5,398.0,3.4,17.5,537.0,582.87,450.69
2016,6,9,10,0,225.0,416.0,3.4,18.0,609.0,657.43,504.46
2016,6,9,10,15,206.0,432.5,3.35,18.0,613.5,651.7,498.23
2016,6,9,10,30,187.0,449.0,3.3,18.0,618.0,644.91,491.82
2016,6,9,10,45,266.5,439.5,3.3,18.0,686.0,717.0,545.22
2016,6,9,11,0,346.0,430.0,3.3,18.0,754.0,776.19,588.26
2016,6,9,11,15,630.0,277.5,3.3,18.0,877.0,895.08,679.3
2016,6,9,11,30,914.0,125.0,3.3,18.0,1000.0,986.98,742.11
2016,6,9,11,45,917.0,124.0,3.35,18.5,1006.0,968.97,727.89
2016,6,9,12,0,920.0,123.0,3.4,19.0,1012.0,948.21,712.86
2016,6,9,12,15,919.5,123.0,3.45,19.0,1010.0,922.66,695.96
2016,6,9,12,30,919.0,123.0,3.5,19.0,1008.0,894.73,677.41
2016,6,9,12,45,731.5,247.0,3.55,19.0,948.0,828.22,630.71
2016,6,9,13,0,544.0,371.0,3.6,19.0,888.0,764.18,580.51
2016,6,9,13,15,733.5,241.0,3.65,19.0,924.5,764.95,586.43
2016,6,9,13,30,923.0,111.0,3.7,19.0,961.0,755.24,582.91
2016,6,9,13,45,920.0,109.0,3.75,19.0,938.5,713.53,552.34
2016,6,9,14,0,917.0,107.0,3.8,19.0,916.0,670.38,519.62
2016,6,9,14,15,910.5,105.5,3.8,18.5,886.5,624.34,484.72
2016,6,9,14,30,904.0,104.0,3.8,18.0,857.0,577.48,448.21
2016,6,9,14,45,896.0,102.0,3.85,18.0,821.5,528.87,408.61
2016,6,9,15,0,888.0,100.0,3.9,18.0,786.0,479.99,367.73
2016,6,9,15,15,877.0,98.0,3.95,17.5,745.5,429.84,325.47
2016,6,9,15,30,866.0,96.0,4.0,17.0,705.0,380.11,282.41
2016,6,9,15,45,851.0,93.5,4.05,17.0,660.0,329.39,237.39
2016,6,9,16,0,836.0,91.0,4.1,17.0,615.0,279.87,193.16
2016,6,9,16,15,817.5,88.5,4.1,16.5,567.0,224.08,145.03
2016,6,9,16,30,799.0,86.0,4.1,16.0,519.0,177.05,105.95
2016,6,9,16,45,774.0,82.5,4.15,16.0,469.0,130.78,71.88
2016,6,9,17,0,749.0,79.0,4.2,16.0,419.0,87.46,47.75
2016,6,9,17,15,716.0,75.0,4.2,15.5,368.5,52.25,40.73
2016,6,9,17,30,683.0,71.0,4.2,15.0,318.0,46.46,35.81
2016,6,9,17,45,636.0,65.5,4.2,14.5,267.5,44.4,34.12
2016,6,9,18,0,589.0,60.0,4.2,14.0,217.0,42.2,32.2
2016,6,9,18,15,521.5,53.0,4.1,13.5,170.5,38.59,28.89
2016,6,9,18,30,454.0,46.0,4.0,13.0,124.0,34.79,25.24
2016,6,9,18,45,350.5,36.0,3.95,13.0,84.5,28.01,18.67
2016,6,9,19,0,247.0,26.0,3.9,13.0,45.0,20.85,10.17
2016,6,9,19,15,123.5,13.0,3.85,12.5,22.5,12.39,0.0
2016,6,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,4,45,56.5,6.0,3.3,10.5,7.5,0.0,0.0
2016,6,10,5,0,113.0,12.0,3.4,11.0,15.0,56.74,0.0
2016,6,10,5,15,244.5,22.5,3.55,11.5,46.5,159.72,101.21
2016,6,10,5,30,376.0,33.0,3.7,12.0,78.0,251.87,201.1
2016,6,10,5,45,456.5,41.0,3.85,12.5,121.0,321.62,265.34
2016,6,10,6,0,537.0,49.0,4.0,13.0,164.0,398.34,332.86
2016,6,10,6,15,591.5,55.0,4.05,13.5,212.0,462.45,387.83
2016,6,10,6,30,646.0,61.0,4.1,14.0,260.0,530.16,443.53
2016,6,10,6,45,680.5,66.5,4.2,14.5,310.0,582.96,484.85
2016,6,10,7,0,715.0,72.0,4.3,15.0,360.0,640.39,527.72
2016,6,10,7,15,743.5,75.5,4.3,15.0,410.0,691.44,565.11
2016,6,10,7,30,772.0,79.0,4.3,15.0,460.0,742.51,601.71
2016,6,10,7,45,791.0,83.0,4.3,15.5,508.5,785.87,630.65
2016,6,10,8,0,810.0,87.0,4.3,16.0,557.0,828.1,658.23
2016,6,10,8,15,827.0,90.0,4.3,16.5,604.0,858.34,676.66
2016,6,10,8,30,844.0,93.0,4.3,17.0,651.0,894.34,699.09
2016,6,10,8,45,854.0,96.5,4.3,17.5,693.0,922.43,715.69
2016,6,10,9,0,864.0,100.0,4.3,18.0,735.0,948.13,730.53
2016,6,10,9,15,874.5,102.0,4.25,18.0,774.0,970.08,743.83
2016,6,10,9,30,885.0,104.0,4.2,18.0,813.0,989.4,755.33
2016,6,10,9,45,895.0,105.0,4.2,18.5,846.5,1004.35,762.75
2016,6,10,10,0,905.0,106.0,4.2,19.0,880.0,1016.41,768.28
2016,6,10,10,15,911.5,107.0,4.2,19.0,907.5,1022.01,771.0
2016,6,10,10,30,918.0,108.0,4.2,19.0,935.0,1024.52,771.81
2016,6,10,10,45,922.0,109.0,4.25,19.0,956.0,1021.46,769.31
2016,6,10,11,0,926.0,110.0,4.3,19.0,977.0,1015.29,764.86
2016,6,10,11,15,929.5,111.0,4.3,19.0,990.5,1005.55,757.83
2016,6,10,11,30,933.0,112.0,4.3,19.0,1004.0,992.77,748.85
2016,6,10,11,45,935.0,112.0,4.3,19.0,1011.0,974.67,736.36
2016,6,10,12,0,937.0,112.0,4.3,19.0,1018.0,953.77,722.05
2016,6,10,12,15,937.5,112.0,4.3,19.0,1017.0,928.88,705.04
2016,6,10,12,30,938.0,112.0,4.3,19.0,1016.0,901.48,686.31
2016,6,10,12,45,918.0,124.0,4.3,19.0,1002.0,865.69,661.7
2016,6,10,13,0,898.0,136.0,4.3,19.0,988.0,828.58,636.07
2016,6,10,13,15,694.0,256.0,4.3,19.0,908.0,749.23,576.5
2016,6,10,13,30,490.0,376.0,4.3,19.0,828.0,679.03,520.74
2016,6,10,13,45,455.0,370.0,4.3,19.0,781.5,625.46,481.21
2016,6,10,14,0,420.0,364.0,4.3,19.0,735.0,574.22,442.78
2016,6,10,14,15,327.0,382.0,4.3,18.5,665.0,516.05,398.69
2016,6,10,14,30,234.0,400.0,4.3,18.0,595.0,467.15,361.38
2016,6,10,14,45,548.5,259.5,4.3,18.0,690.5,482.5,373.92
2016,6,10,15,0,863.0,119.0,4.3,18.0,786.0,485.31,372.67
2016,6,10,15,15,661.5,187.0,4.3,18.0,682.5,407.88,310.66
2016,6,10,15,30,460.0,255.0,4.3,18.0,579.0,358.01,271.62
2016,6,10,15,45,454.0,240.0,4.3,18.0,542.5,318.45,238.24
2016,6,10,16,0,448.0,225.0,4.3,18.0,506.0,279.62,205.25
2016,6,10,16,15,530.5,179.0,4.3,17.5,486.5,235.76,165.39
2016,6,10,16,30,613.0,133.0,4.3,17.0,467.0,182.19,117.81
2016,6,10,16,45,670.0,111.5,4.3,17.0,444.0,138.75,82.23
2016,6,10,17,0,727.0,90.0,4.3,17.0,421.0,90.58,50.3
2016,6,10,17,15,692.0,85.0,4.25,16.5,370.0,54.27,42.34
2016,6,10,17,30,657.0,80.0,4.2,16.0,319.0,53.09,41.53
2016,6,10,17,45,608.0,74.0,4.2,15.5,268.5,50.95,39.79
2016,6,10,18,0,559.0,68.0,4.2,15.0,218.0,48.69,37.84
2016,6,10,18,15,487.5,60.0,4.0,14.5,171.0,44.52,34.04
2016,6,10,18,30,416.0,52.0,3.8,14.0,124.0,40.14,29.85
2016,6,10,18,45,307.5,40.5,3.65,13.5,84.5,32.14,22.22
2016,6,10,19,0,199.0,29.0,3.5,13.0,45.0,22.76,11.82
2016,6,10,19,15,99.5,14.5,3.4,12.5,22.5,13.82,0.0
2016,6,10,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,11,4,45,31.5,6.0,1.95,10.0,6.5,0.0,0.0
2016,6,11,5,0,63.0,12.0,1.9,10.0,13.0,36.68,0.0
2016,6,11,5,15,185.5,25.0,1.95,10.5,44.0,134.54,84.89
2016,6,11,5,30,308.0,38.0,2.0,11.0,75.0,223.65,178.36
2016,6,11,5,45,398.5,47.5,2.1,12.0,118.5,297.97,244.89
2016,6,11,6,0,489.0,57.0,2.2,13.0,162.0,380.02,315.26
2016,6,11,6,15,547.5,64.5,2.2,13.5,210.5,446.73,371.24
2016,6,11,6,30,606.0,72.0,2.2,14.0,259.0,517.31,428.03
2016,6,11,6,45,649.5,77.0,2.2,15.0,310.0,577.61,473.69
2016,6,11,7,0,693.0,82.0,2.2,16.0,361.0,639.76,517.58
2016,6,11,7,15,723.0,86.5,2.15,16.5,411.5,692.22,553.28
2016,6,11,7,30,753.0,91.0,2.1,17.0,462.0,741.35,585.48
2016,6,11,7,45,777.0,94.0,2.1,17.5,512.0,787.2,614.85
2016,6,11,8,0,801.0,97.0,2.1,18.0,562.0,832.2,642.99
2016,6,11,8,15,818.0,100.0,2.0,18.5,608.5,869.78,664.48
2016,6,11,8,30,835.0,103.0,1.9,19.0,655.0,905.64,684.34
2016,6,11,8,45,849.5,105.0,1.85,20.0,698.5,927.93,693.96
2016,6,11,9,0,864.0,107.0,1.8,21.0,742.0,956.07,707.41
2016,6,11,9,15,874.0,109.0,1.7,21.5,780.0,977.47,716.88
2016,6,11,9,30,884.0,111.0,1.6,22.0,818.0,996.22,724.55
2016,6,11,9,45,888.0,115.0,1.55,22.5,850.0,1008.42,728.73
2016,6,11,10,0,892.0,119.0,1.5,23.0,882.0,1017.59,731.11
2016,6,11,10,15,898.0,120.0,1.4,23.5,909.0,1022.52,730.12
2016,6,11,10,30,904.0,121.0,1.3,24.0,936.0,1024.42,727.33
2016,6,11,10,45,908.0,122.5,1.25,24.5,956.0,1021.78,722.72
2016,6,11,11,0,912.0,124.0,1.2,25.0,976.0,1016.06,716.39
2016,6,11,11,15,713.5,258.0,1.2,25.0,931.0,956.78,679.33
2016,6,11,11,30,515.0,392.0,1.2,25.0,886.0,882.37,626.61
2016,6,11,11,45,547.0,377.5,1.2,25.5,904.5,881.71,626.41
2016,6,11,12,0,579.0,363.0,1.2,26.0,923.0,878.27,623.56
2016,6,11,12,15,748.5,244.5,1.3,26.0,967.0,894.71,640.21
2016,6,11,12,30,918.0,126.0,1.4,26.0,1011.0,897.85,643.44
2016,6,11,12,45,924.0,120.5,1.55,26.0,1005.0,868.14,626.37
2016,6,11,13,0,930.0,115.0,1.7,26.0,999.0,835.94,607.63
2016,6,11,13,15,927.5,114.5,1.85,26.0,983.0,799.32,585.54
2016,6,11,13,30,925.0,114.0,2.0,26.0,967.0,760.88,561.77
2016,6,11,13,45,919.5,113.5,2.2,26.0,944.0,718.76,533.97
2016,6,11,14,0,914.0,113.0,2.4,26.0,921.0,675.38,503.7
2016,6,11,14,15,907.5,112.0,2.5,25.5,892.0,629.9,471.37
2016,6,11,14,30,901.0,111.0,2.6,25.0,863.0,583.61,437.33
2016,6,11,14,45,890.5,110.5,2.75,25.0,827.0,535.13,399.85
2016,6,11,15,0,880.0,110.0,2.9,25.0,791.0,486.59,361.14
2016,6,11,15,15,868.5,107.5,2.95,24.5,750.5,436.18,320.4
2016,6,11,15,30,857.0,105.0,3.0,24.0,710.0,386.24,278.86
2016,6,11,15,45,839.0,104.0,3.05,24.0,664.5,329.87,231.28
2016,6,11,16,0,821.0,103.0,3.1,24.0,619.0,281.1,189.2
2016,6,11,16,15,802.0,99.5,3.05,23.5,571.0,231.9,147.71
2016,6,11,16,30,783.0,96.0,3.0,23.0,523.0,184.75,109.68
2016,6,11,16,45,754.5,93.0,3.0,22.5,472.0,139.32,77.29
2016,6,11,17,0,726.0,90.0,3.0,22.0,421.0,91.5,49.62
2016,6,11,17,15,692.0,85.0,2.95,21.0,370.0,54.21,41.49
2016,6,11,17,30,658.0,80.0,2.9,20.0,319.0,53.02,40.78
2016,6,11,17,45,609.0,74.0,2.85,19.5,269.0,50.89,39.08
2016,6,11,18,0,560.0,68.0,2.8,19.0,219.0,48.62,37.16
2016,6,11,18,15,491.5,59.5,2.75,18.0,172.0,44.01,33.1
2016,6,11,18,30,423.0,51.0,2.7,17.0,125.0,39.14,28.62
2016,6,11,18,45,320.5,39.5,2.65,16.5,85.5,31.12,21.09
2016,6,11,19,0,218.0,28.0,2.6,16.0,46.0,21.93,11.17
2016,6,11,19,15,109.0,14.0,2.55,15.5,23.0,13.34,0.0
2016,6,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,45,24.0,6.0,2.1,11.0,6.5,0.0,0.0
2016,6,12,5,0,48.0,12.0,2.1,11.0,13.0,30.66,0.0
2016,6,12,5,15,166.0,26.5,2.2,11.5,44.0,128.21,80.34
2016,6,12,5,30,284.0,41.0,2.3,12.0,75.0,214.61,170.53
2016,6,12,5,45,375.0,51.0,2.4,12.5,118.0,288.89,237.23
2016,6,12,6,0,466.0,61.0,2.5,13.0,161.0,370.96,308.23
2016,6,12,6,15,526.5,68.5,2.45,13.5,209.0,438.14,364.74
2016,6,12,6,30,587.0,76.0,2.4,14.0,257.0,509.29,422.13
2016,6,12,6,45,635.0,80.5,2.35,14.5,308.5,571.51,470.28
2016,6,12,7,0,683.0,85.0,2.3,15.0,360.0,635.9,517.14
2016,6,12,7,15,713.5,89.5,2.25,15.0,411.0,688.42,554.19
2016,6,12,7,30,744.0,94.0,2.2,15.0,462.0,737.37,587.7
2016,6,12,7,45,770.5,96.5,2.15,15.5,512.0,784.52,617.99
2016,6,12,8,0,797.0,99.0,2.1,16.0,562.0,830.96,647.0
2016,6,12,8,15,814.0,102.0,2.05,16.5,608.5,868.45,669.1
2016,6,12,8,30,831.0,105.0,2.0,17.0,655.0,904.24,689.68
2016,6,12,8,45,845.5,107.5,1.95,17.5,698.0,935.16,706.61
