Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,9,0,860.0,110.0,1.9,18.0,741.0,955.61,716.38
2016,6,12,9,15,870.0,111.5,1.9,18.5,779.5,976.4,727.04
2016,6,12,9,30,880.0,113.0,1.9,19.0,818.0,994.56,735.96
2016,6,12,9,45,893.0,111.5,1.9,19.5,852.0,1009.68,742.95
2016,6,12,10,0,906.0,110.0,1.9,20.0,886.0,1022.02,748.22
2016,6,12,10,15,911.5,111.5,1.95,20.0,913.0,1027.17,751.09
2016,6,12,10,30,917.0,113.0,2.0,20.0,940.0,1029.23,752.18
2016,6,12,10,45,920.5,114.0,2.1,20.5,959.5,1025.69,749.01
2016,6,12,11,0,924.0,115.0,2.2,21.0,979.0,1019.06,743.98
2016,6,12,11,15,926.5,115.5,2.25,21.0,992.0,1007.9,736.96
2016,6,12,11,30,929.0,116.0,2.3,21.0,1005.0,993.75,728.11
2016,6,12,11,45,928.5,117.0,2.4,21.5,1010.0,974.4,715.07
2016,6,12,12,0,928.0,118.0,2.5,22.0,1015.0,952.35,700.28
2016,6,12,12,15,927.0,118.0,2.55,22.0,1013.5,926.36,683.78
2016,6,12,12,30,926.0,118.0,2.6,22.0,1012.0,898.0,665.64
2016,6,12,12,45,919.0,121.0,2.65,22.0,1001.0,865.14,644.38
2016,6,12,13,0,912.0,124.0,2.7,22.0,990.0,830.45,621.74
2016,6,12,13,15,908.5,123.0,2.7,21.5,974.0,793.23,598.02
2016,6,12,13,30,905.0,122.0,2.7,21.0,958.0,754.33,572.84
2016,6,12,13,45,899.5,121.5,2.7,21.0,934.5,712.97,542.97
2016,6,12,14,0,894.0,121.0,2.7,21.0,911.0,670.38,511.28
2016,6,12,14,15,887.0,119.5,2.65,21.0,881.5,625.03,476.68
2016,6,12,14,30,880.0,118.0,2.6,21.0,852.0,578.94,440.75
2016,6,12,14,45,871.0,116.0,2.6,21.0,816.5,530.91,402.67
2016,6,12,15,0,862.0,114.0,2.6,21.0,781.0,482.73,363.45
2016,6,12,15,15,850.0,111.5,2.55,20.5,741.0,432.98,322.6
2016,6,12,15,30,838.0,109.0,2.5,20.0,701.0,377.84,276.65
2016,6,12,15,45,823.5,106.0,2.45,20.0,656.5,327.84,233.29
2016,6,12,16,0,809.0,103.0,2.4,20.0,612.0,279.1,190.66
2016,6,12,16,15,789.5,99.5,2.35,19.5,564.0,230.39,149.13
2016,6,12,16,30,770.0,96.0,2.3,19.0,516.0,183.79,111.05
2016,6,12,16,45,744.5,92.0,2.3,19.0,466.5,138.46,77.88
2016,6,12,17,0,719.0,88.0,2.3,19.0,417.0,90.63,49.33
2016,6,12,17,15,685.0,83.0,2.25,18.5,366.5,52.67,40.58
2016,6,12,17,30,651.0,78.0,2.2,18.0,316.0,51.41,39.72
2016,6,12,17,45,603.5,72.0,2.2,17.5,266.0,49.21,37.94
2016,6,12,18,0,556.0,66.0,2.2,17.0,216.0,46.86,35.93
2016,6,12,18,15,488.5,58.0,2.15,16.5,170.0,42.62,32.11
2016,6,12,18,30,421.0,50.0,2.1,16.0,124.0,38.15,27.9
2016,6,12,18,45,321.5,39.0,2.05,15.5,85.0,30.58,20.75
2016,6,12,19,0,222.0,28.0,2.0,15.0,46.0,21.91,11.37
2016,6,12,19,15,111.0,14.0,2.05,14.5,23.0,13.34,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,34.5,6.0,2.7,10.5,7.0,0.0,0.0
2016,6,13,5,0,69.0,12.0,2.8,11.0,14.0,39.04,0.0
2016,6,13,5,15,188.5,25.0,2.8,11.0,44.5,135.7,85.31
2016,6,13,5,30,308.0,38.0,2.8,11.0,75.0,223.42,178.47
2016,6,13,5,45,398.5,47.0,2.85,11.5,117.5,297.14,245.31
2016,6,13,6,0,489.0,56.0,2.9,12.0,160.0,378.52,316.27
2016,6,13,6,15,289.0,88.5,2.9,12.5,154.0,309.66,259.57
2016,6,13,6,30,89.0,121.0,2.9,13.0,148.0,203.94,169.02
2016,6,13,6,45,99.5,142.0,2.95,13.5,177.5,237.4,196.86
2016,6,13,7,0,110.0,163.0,3.0,14.0,207.0,271.19,223.97
2016,6,13,7,15,184.0,181.0,3.0,14.0,267.0,351.22,289.99
2016,6,13,7,30,258.0,199.0,3.0,14.0,327.0,449.16,368.12
2016,6,13,7,45,530.0,145.5,3.05,14.5,442.5,635.71,516.67
2016,6,13,8,0,802.0,92.0,3.1,15.0,558.0,826.83,654.94
2016,6,13,8,15,819.5,95.0,3.15,15.0,604.5,864.94,679.09
2016,6,13,8,30,837.0,98.0,3.2,15.0,651.0,893.52,697.52
2016,6,13,8,45,852.0,100.0,3.25,15.5,695.0,924.46,716.3
2016,6,13,9,0,867.0,102.0,3.3,16.0,739.0,953.26,733.41
2016,6,13,9,15,878.0,103.5,3.3,16.0,778.0,975.26,746.81
2016,6,13,9,30,889.0,105.0,3.3,16.0,817.0,994.64,758.49
2016,6,13,9,45,901.5,104.5,3.3,16.5,851.5,1010.55,766.44
2016,6,13,10,0,914.0,104.0,3.3,17.0,886.0,1023.63,772.56
2016,6,13,10,15,920.5,105.0,3.4,17.0,914.0,1029.39,776.13
2016,6,13,10,30,927.0,106.0,3.5,17.0,942.0,1032.04,777.8
2016,6,13,10,45,931.0,107.5,3.6,17.5,962.5,1029.61,774.71
2016,6,13,11,0,935.0,109.0,3.7,18.0,983.0,1024.02,769.64
2016,6,13,11,15,938.0,109.5,3.8,18.0,997.0,1013.35,762.73
2016,6,13,11,30,941.0,110.0,3.9,18.0,1011.0,999.64,753.85
2016,6,13,11,45,940.5,111.5,4.0,18.0,1016.5,980.68,741.45
2016,6,13,12,0,940.0,113.0,4.1,18.0,1022.0,958.97,727.2
2016,6,13,12,15,939.5,113.0,4.15,18.0,1021.0,933.24,709.89
2016,6,13,12,30,939.0,113.0,4.2,18.0,1020.0,905.06,690.87
2016,6,13,12,45,936.0,113.5,4.3,18.0,1010.5,872.95,669.26
2016,6,13,13,0,933.0,114.0,4.4,18.0,1001.0,838.76,646.25
2016,6,13,13,15,930.0,113.5,4.45,18.0,985.0,801.75,620.78
2016,6,13,13,30,927.0,113.0,4.5,18.0,969.0,762.96,593.8
2016,6,13,13,45,919.5,113.5,4.55,18.0,945.0,720.35,562.48
2016,6,13,14,0,912.0,114.0,4.6,18.0,921.0,676.62,528.93
2016,6,13,14,15,905.5,112.5,4.6,17.5,891.5,630.86,493.91
2016,6,13,14,30,899.0,111.0,4.6,17.0,862.0,584.29,457.28
2016,6,13,14,45,887.0,111.0,4.7,17.0,826.0,535.62,417.42
2016,6,13,15,0,875.0,111.0,4.8,17.0,790.0,487.01,376.56
2016,6,13,15,15,863.5,108.5,4.8,16.5,749.5,436.87,333.97
2016,6,13,15,30,852.0,106.0,4.8,16.0,709.0,387.19,290.69
2016,6,13,15,45,842.5,101.0,4.85,16.0,665.0,330.43,240.57
2016,6,13,16,0,833.0,96.0,4.9,16.0,621.0,280.41,195.41
2016,6,13,16,15,814.0,93.0,4.9,15.5,573.0,231.01,151.97
2016,6,13,16,30,795.0,90.0,4.9,15.0,525.0,183.65,112.12
2016,6,13,16,45,776.5,84.5,4.9,15.0,476.0,136.56,76.33
2016,6,13,17,0,758.0,79.0,4.9,15.0,427.0,91.77,49.71
2016,6,13,17,15,725.5,75.0,4.9,14.5,376.0,52.06,40.72
2016,6,13,17,30,693.0,71.0,4.9,14.0,325.0,51.05,40.05
2016,6,13,17,45,644.5,66.5,4.9,14.0,274.5,44.97,34.69
2016,6,13,18,0,596.0,62.0,4.9,14.0,224.0,43.61,33.46
2016,6,13,18,15,529.5,54.5,4.8,13.5,177.0,39.63,29.84
2016,6,13,18,30,463.0,47.0,4.7,13.0,130.0,35.44,25.85
2016,6,13,18,45,352.0,38.0,4.65,12.5,89.5,29.61,20.19
2016,6,13,19,0,241.0,29.0,4.6,12.0,49.0,23.5,12.92
2016,6,13,19,15,120.5,14.5,4.6,12.0,24.5,13.82,0.0
2016,6,13,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,4,45,33.0,6.0,3.7,9.5,7.0,0.0,0.0
2016,6,14,5,0,66.0,12.0,3.7,10.0,14.0,37.82,0.0
2016,6,14,5,15,191.5,25.0,3.7,10.5,45.0,136.91,86.05
2016,6,14,5,30,317.0,38.0,3.7,11.0,76.0,227.72,182.18
2016,6,14,5,45,419.0,45.5,3.75,11.5,120.0,306.31,253.47
2016,6,14,6,0,521.0,53.0,3.8,12.0,164.0,393.39,329.6
2016,6,14,6,15,577.5,59.0,3.8,12.5,212.5,458.14,385.13
2016,6,14,6,30,634.0,65.0,3.8,13.0,261.0,526.62,441.51
2016,6,14,6,45,681.0,68.0,3.85,13.5,312.5,584.35,486.91
2016,6,14,7,0,728.0,71.0,3.9,14.0,364.0,648.12,534.44
2016,6,14,7,15,756.0,74.5,3.85,14.0,414.5,699.27,571.56
2016,6,14,7,30,784.0,78.0,3.8,14.0,465.0,750.39,607.84
2016,6,14,7,45,807.0,80.0,3.75,14.5,514.5,795.11,637.42
2016,6,14,8,0,830.0,82.0,3.7,15.0,564.0,831.61,660.39
2016,6,14,8,15,845.5,84.5,3.65,15.5,610.0,868.0,682.94
2016,6,14,8,30,861.0,87.0,3.6,16.0,656.0,902.64,703.88
2016,6,14,8,45,872.5,89.5,3.55,16.5,699.0,931.53,720.49
2016,6,14,9,0,884.0,92.0,3.5,17.0,742.0,958.08,735.35
2016,6,14,9,15,893.5,93.5,3.5,17.0,780.0,979.03,748.02
2016,6,14,9,30,903.0,95.0,3.5,17.0,818.0,997.28,758.93
2016,6,14,9,45,903.5,101.0,3.5,17.5,849.0,1008.76,763.88
2016,6,14,10,0,904.0,107.0,3.5,18.0,880.0,1017.06,766.81
2016,6,14,10,15,909.5,108.0,3.55,18.0,907.0,1021.82,769.34
2016,6,14,10,30,915.0,109.0,3.6,18.0,934.0,1023.52,769.96
2016,6,14,10,45,919.0,110.0,3.65,18.0,954.0,1020.64,767.65
2016,6,14,11,0,923.0,111.0,3.7,18.0,974.0,1014.67,763.42
2016,6,14,11,15,925.5,111.5,3.75,18.0,987.5,1003.68,755.92
2016,6,14,11,30,928.0,112.0,3.8,18.0,1001.0,989.71,746.53
2016,6,14,11,45,929.5,112.0,3.9,18.0,1007.0,971.43,734.59
2016,6,14,12,0,931.0,112.0,4.0,18.0,1013.0,950.39,720.79
2016,6,14,12,15,930.5,112.0,4.1,17.5,1011.5,924.94,705.27
2016,6,14,12,30,930.0,112.0,4.2,17.0,1010.0,897.07,687.94
2016,6,14,12,45,930.5,110.0,4.35,17.0,1001.5,865.9,667.21
2016,6,14,13,0,931.0,108.0,4.5,17.0,993.0,832.5,644.99
2016,6,14,13,15,928.0,107.5,4.55,16.5,977.0,795.66,620.61
2016,6,14,13,30,925.0,107.0,4.6,16.0,961.0,757.03,594.62
2016,6,14,13,45,757.5,206.5,4.65,16.0,895.0,689.73,541.56
2016,6,14,14,0,590.0,306.0,4.7,16.0,829.0,635.2,496.91
2016,6,14,14,15,594.0,290.0,4.7,15.5,801.5,594.36,466.39
2016,6,14,14,30,598.0,274.0,4.7,15.0,774.0,551.15,433.22
2016,6,14,14,45,743.0,186.5,4.7,15.0,781.0,519.62,408.0
2016,6,14,15,0,888.0,99.0,4.7,15.0,788.0,483.92,377.06
2016,6,14,15,15,877.5,97.0,4.7,15.0,748.5,434.07,333.6
2016,6,14,15,30,867.0,95.0,4.7,15.0,709.0,384.56,289.54
2016,6,14,15,45,615.5,173.0,4.75,15.0,595.0,315.65,235.42
2016,6,14,16,0,364.0,251.0,4.8,15.0,481.0,287.37,217.09
2016,6,14,16,15,586.0,167.5,4.8,14.5,503.5,239.81,168.76
2016,6,14,16,30,808.0,84.0,4.8,14.0,526.0,181.76,110.41
2016,6,14,16,45,784.0,81.0,4.85,14.0,476.5,135.43,75.26
2016,6,14,17,0,760.0,78.0,4.9,14.0,427.0,91.94,49.65
2016,6,14,17,15,676.5,79.5,4.9,13.5,363.0,50.01,39.06
2016,6,14,17,30,593.0,81.0,4.9,13.0,299.0,53.38,42.29
2016,6,14,17,45,540.5,77.0,4.9,13.0,253.0,52.91,41.94
2016,6,14,18,0,488.0,73.0,4.9,13.0,207.0,52.49,41.56
2016,6,14,18,15,433.0,63.0,4.8,12.5,163.5,46.77,36.36
2016,6,14,18,30,378.0,53.0,4.7,12.0,120.0,40.7,30.65
2016,6,14,18,45,288.5,41.0,4.6,11.5,83.0,31.5,21.95
2016,6,14,19,0,199.0,29.0,4.5,11.0,46.0,22.67,12.44
2016,6,14,19,15,99.5,14.5,4.45,10.5,23.0,11.42,0.0
2016,6,14,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.0,3.8,9.5,7.0,0.0,0.0
2016,6,15,5,0,0.0,14.0,3.8,10.0,14.0,13.34,0.0
2016,6,15,5,15,164.0,25.5,3.85,10.0,45.0,125.33,78.19
2016,6,15,5,30,328.0,37.0,3.9,10.0,76.0,231.99,186.34
2016,6,15,5,45,424.0,45.0,4.0,10.5,120.0,308.23,256.11
2016,6,15,6,0,520.0,53.0,4.1,11.0,164.0,392.58,330.46
2016,6,15,6,15,576.5,59.0,4.15,11.5,212.5,457.28,386.41
2016,6,15,6,30,633.0,65.0,4.2,12.0,261.0,525.7,443.28
2016,6,15,6,45,678.5,68.5,4.3,12.5,312.0,586.4,491.65
2016,6,15,7,0,724.0,72.0,4.4,13.0,363.0,646.1,536.63
2016,6,15,7,15,752.0,76.0,4.45,13.0,413.5,697.74,575.0
2016,6,15,7,30,780.0,80.0,4.5,13.0,464.0,749.37,612.61
2016,6,15,7,45,804.5,81.5,4.55,13.5,513.5,794.64,643.57
2016,6,15,8,0,829.0,83.0,4.6,14.0,563.0,831.75,667.96
2016,6,15,8,15,844.5,85.5,4.6,14.0,609.5,868.14,692.52
2016,6,15,8,30,860.0,88.0,4.6,14.0,656.0,902.77,715.59
2016,6,15,8,45,874.0,89.0,4.7,14.5,699.5,932.26,734.17
2016,6,15,9,0,888.0,90.0,4.8,15.0,743.0,959.54,751.13
2016,6,15,9,15,897.5,92.0,4.8,15.0,781.0,981.17,764.72
2016,6,15,9,30,907.0,94.0,4.8,15.0,819.0,1000.09,776.48
2016,6,15,9,45,909.5,98.0,4.85,15.5,850.5,1011.44,781.93
2016,6,15,10,0,912.0,102.0,4.9,16.0,882.0,1019.69,785.36
2016,6,15,10,15,918.0,103.0,4.9,16.0,909.0,1025.07,788.04
2016,6,15,10,30,924.0,104.0,4.9,16.0,936.0,1027.37,788.72
2016,6,15,10,45,928.0,104.5,4.95,16.5,956.5,1024.05,784.56
2016,6,15,11,0,932.0,105.0,5.0,17.0,977.0,1017.63,778.42
2016,6,15,11,15,935.0,105.5,5.0,17.0,991.0,1007.16,770.72
2016,6,15,11,30,938.0,106.0,5.0,17.0,1005.0,993.66,761.05
2016,6,15,11,45,940.5,106.0,5.05,17.0,1011.5,976.25,749.15
2016,6,15,12,0,943.0,106.0,5.1,17.0,1018.0,956.0,735.31
2016,6,15,12,15,943.0,105.5,5.05,17.0,1017.0,930.36,717.01
2016,6,15,12,30,943.0,105.0,5.0,17.0,1016.0,902.24,697.02
2016,6,15,12,45,931.5,111.5,4.95,17.0,1004.5,868.64,673.13
2016,6,15,13,0,920.0,118.0,4.9,17.0,993.0,833.33,648.0
2016,6,15,13,15,917.0,117.5,4.85,16.5,977.0,796.81,623.11
2016,6,15,13,30,914.0,117.0,4.8,16.0,961.0,758.54,596.72
2016,6,15,13,45,913.5,113.0,4.8,16.0,939.5,717.34,565.83
2016,6,15,14,0,913.0,109.0,4.8,16.0,918.0,674.52,532.48
2016,6,15,14,15,625.5,242.0,4.7,16.0,788.0,571.38,449.15
2016,6,15,14,30,338.0,375.0,4.6,16.0,658.0,498.9,389.61
2016,6,15,14,45,402.0,331.5,4.6,16.0,654.0,470.44,367.59
2016,6,15,15,0,466.0,288.0,4.6,16.0,650.0,441.44,343.79
2016,6,15,15,15,669.0,191.0,4.55,15.5,681.0,417.81,322.14
2016,6,15,15,30,872.0,94.0,4.5,15.0,712.0,386.37,290.78
2016,6,15,15,45,863.5,89.5,4.45,15.0,668.5,335.78,245.1
2016,6,15,16,0,855.0,85.0,4.4,15.0,625.0,285.76,199.65
2016,6,15,16,15,837.5,82.0,4.3,14.5,577.5,235.83,155.48
2016,6,15,16,30,820.0,79.0,4.2,14.0,530.0,180.52,108.77
2016,6,15,16,45,799.5,75.5,4.15,14.0,480.0,133.57,72.88
2016,6,15,17,0,779.0,72.0,4.1,14.0,430.0,89.08,46.35
2016,6,15,17,15,748.5,68.0,3.95,13.5,379.5,46.78,36.19
2016,6,15,17,30,718.0,64.0,3.8,13.0,329.0,45.33,35.1
2016,6,15,17,45,676.0,59.0,3.65,13.0,278.5,43.12,33.19
2016,6,15,18,0,634.0,54.0,3.5,13.0,228.0,40.8,31.1
2016,6,15,18,15,571.0,48.0,3.25,12.5,181.0,34.23,25.15
2016,6,15,18,30,508.0,42.0,3.0,12.0,134.0,31.06,22.1
2016,6,15,18,45,410.5,34.0,2.75,11.5,93.0,25.93,17.12
2016,6,15,19,0,313.0,26.0,2.5,11.0,52.0,20.56,10.88
2016,6,15,19,15,156.5,13.0,2.35,10.5,26.0,10.1,0.0
2016,6,15,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.0,1.2,10.5,7.0,0.0,0.0
2016,6,16,5,0,0.0,14.0,1.2,11.0,14.0,13.34,0.0
2016,6,16,5,15,161.0,25.0,1.2,11.0,44.0,122.99,75.74
2016,6,16,5,30,322.0,36.0,1.2,11.0,74.0,227.82,180.93
2016,6,16,5,45,407.5,45.0,1.3,11.5,116.5,299.13,245.06
2016,6,16,6,0,493.0,54.0,1.4,12.0,159.0,377.81,312.83
2016,6,16,6,15,550.0,60.5,1.3,12.5,206.5,442.32,366.26
2016,6,16,6,30,607.0,67.0,1.2,13.0,254.0,510.62,420.11
2016,6,16,6,45,643.5,73.0,1.2,13.5,303.0,567.18,462.94
2016,6,16,7,0,680.0,79.0,1.2,14.0,352.0,625.15,503.97
2016,6,16,7,15,517.5,130.0,1.15,14.0,354.5,576.59,464.01
2016,6,16,7,30,355.0,181.0,1.1,14.0,357.0,506.14,406.61
2016,6,16,7,45,206.5,210.5,1.1,14.5,315.0,410.21,329.01
2016,6,16,8,0,58.0,240.0,1.1,15.0,273.0,304.24,241.66
2016,6,16,8,15,102.5,270.5,1.1,15.5,336.0,377.6,298.9
2016,6,16,8,30,147.0,301.0,1.1,16.0,399.0,466.47,364.69
2016,6,16,8,45,109.5,314.0,1.1,16.5,389.5,430.92,334.88
2016,6,16,9,0,72.0,327.0,1.1,17.0,380.0,407.86,315.19
2016,6,16,9,15,72.5,345.5,1.15,17.0,401.5,426.44,328.53
2016,6,16,9,30,73.0,364.0,1.2,17.0,423.0,444.59,341.2
2016,6,16,9,45,488.5,232.0,1.3,17.5,648.0,749.44,570.97
2016,6,16,10,0,904.0,100.0,1.4,18.0,873.0,1009.67,742.0
2016,6,16,10,15,594.5,265.0,1.5,18.0,780.0,888.14,658.36
2016,6,16,10,30,285.0,430.0,1.6,18.0,687.0,733.64,545.89
2016,6,16,10,45,229.5,450.5,1.7,18.5,660.5,682.96,510.1
2016,6,16,11,0,174.0,471.0,1.8,19.0,634.0,642.73,479.94
2016,6,16,11,15,278.0,446.5,1.9,19.0,711.0,718.43,536.28
2016,6,16,11,30,382.0,422.0,2.0,19.0,788.0,782.01,582.5
2016,6,16,11,45,406.5,401.0,2.1,19.5,793.0,775.54,577.75
2016,6,16,12,0,431.0,380.0,2.2,20.0,798.0,762.36,569.11
2016,6,16,12,15,682.0,241.0,2.25,20.0,900.5,835.41,626.61
2016,6,16,12,30,933.0,102.0,2.3,20.0,1003.0,891.49,664.69
2016,6,16,12,45,931.0,102.0,2.4,20.0,994.5,860.18,644.07
2016,6,16,13,0,929.0,102.0,2.5,20.0,986.0,826.75,622.59
2016,6,16,13,15,926.0,101.5,2.55,20.0,970.0,790.11,598.32
2016,6,16,13,30,923.0,101.0,2.6,20.0,954.0,751.68,572.58
2016,6,16,13,45,920.5,98.5,2.65,20.0,932.0,710.22,543.67
2016,6,16,14,0,918.0,96.0,2.7,20.0,910.0,667.25,511.86
2016,6,16,14,15,912.0,95.0,2.7,20.0,881.0,622.18,477.44
2016,6,16,14,30,906.0,94.0,2.7,20.0,852.0,576.23,441.51
2016,6,16,14,45,900.0,91.0,2.75,20.0,818.0,527.92,403.05
2016,6,16,15,0,894.0,88.0,2.8,20.0,784.0,479.15,363.12
2016,6,16,15,15,640.0,187.5,2.75,19.5,672.5,403.93,304.65
2016,6,16,15,30,386.0,287.0,2.7,19.0,561.0,366.42,276.89
2016,6,16,15,45,375.5,269.0,2.7,19.0,522.0,326.83,244.75
2016,6,16,16,0,365.0,251.0,2.7,19.0,483.0,288.45,213.38
2016,6,16,16,15,268.5,245.0,2.6,18.5,408.5,242.49,179.83
2016,6,16,16,30,172.0,239.0,2.5,18.0,334.0,213.78,161.2
2016,6,16,16,45,473.5,153.5,2.45,18.0,379.5,156.67,103.75
2016,6,16,17,0,775.0,68.0,2.4,18.0,425.0,86.58,43.29
2016,6,16,17,15,745.0,64.5,2.3,17.5,375.0,44.83,33.88
2016,6,16,17,30,715.0,61.0,2.2,17.0,325.0,42.9,32.38
2016,6,16,17,45,675.0,56.5,2.1,16.5,275.5,41.01,30.85
2016,6,16,18,0,635.0,52.0,2.0,16.0,226.0,39.03,29.16
2016,6,16,18,15,574.0,46.0,1.8,15.5,179.5,35.59,26.05
2016,6,16,18,30,513.0,40.0,1.6,15.0,133.0,29.33,20.31
2016,6,16,18,45,418.5,32.5,1.45,14.5,93.0,24.58,15.74
2016,6,16,19,0,324.0,25.0,1.3,14.0,53.0,19.6,10.03
2016,6,16,19,15,162.0,12.5,1.2,13.5,26.5,9.63,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,5.0,1.45,11.5,5.0,0.0,0.0
2016,6,17,5,0,0.0,10.0,1.5,12.0,10.0,9.53,0.0
2016,6,17,5,15,73.0,24.0,1.55,12.5,33.0,72.6,42.07
2016,6,17,5,30,146.0,38.0,1.6,13.0,56.0,130.8,102.01
2016,6,17,5,45,177.0,55.5,1.7,13.5,86.5,174.81,141.95
2016,6,17,6,0,208.0,73.0,1.8,14.0,117.0,220.72,182.28
2016,6,17,6,15,227.0,91.5,1.8,14.5,151.5,262.53,217.92
2016,6,17,6,30,246.0,110.0,1.8,15.0,186.0,305.23,253.08
2016,6,17,6,45,254.0,131.0,1.8,15.5,221.5,344.19,283.81
2016,6,17,7,0,262.0,152.0,1.8,16.0,257.0,382.87,313.34
2016,6,17,7,15,518.5,111.5,1.8,16.0,354.5,561.5,455.84
2016,6,17,7,30,775.0,71.0,1.8,16.0,452.0,733.5,581.1
2016,6,17,7,45,793.0,74.5,1.85,16.5,500.0,775.66,607.03
2016,6,17,8,0,811.0,78.0,1.9,17.0,548.0,809.5,627.88
2016,6,17,8,15,827.0,80.5,1.95,17.0,593.5,846.0,651.61
2016,6,17,8,30,843.0,83.0,2.0,17.0,639.0,880.84,673.96
2016,6,17,8,45,546.0,209.0,2.05,17.5,579.0,766.27,590.38
2016,6,17,9,0,249.0,335.0,2.1,18.0,519.0,614.73,472.3
2016,6,17,9,15,296.0,343.0,2.15,18.0,572.5,668.66,512.56
2016,6,17,9,30,343.0,351.0,2.2,18.0,626.0,722.59,550.7
2016,6,17,9,45,203.5,370.0,2.3,18.5,535.5,590.5,451.23
2016,6,17,10,0,64.0,389.0,2.4,19.0,445.0,456.8,348.79
2016,6,17,10,15,69.0,406.0,2.45,19.0,467.5,476.48,363.67
2016,6,17,10,30,74.0,423.0,2.5,19.0,490.0,495.61,377.29
2016,6,17,10,45,55.0,406.0,2.55,19.5,456.5,455.69,346.49
2016,6,17,11,0,36.0,389.0,2.6,20.0,423.0,416.5,316.41
2016,6,17,11,15,38.0,400.0,2.65,20.0,436.5,426.05,323.52
2016,6,17,11,30,40.0,411.0,2.7,20.0,450.0,435.13,330.07
2016,6,17,11,45,44.5,422.5,2.75,20.5,466.0,446.49,337.77
2016,6,17,12,0,49.0,434.0,2.8,21.0,482.0,457.17,344.95
2016,6,17,12,15,44.0,423.5,2.8,21.0,466.5,438.11,330.82
2016,6,17,12,30,39.0,413.0,2.8,21.0,451.0,419.45,317.1
2016,6,17,12,45,39.5,410.0,2.85,21.0,448.5,412.63,312.3
2016,6,17,13,0,40.0,407.0,2.9,21.0,446.0,405.75,307.43
2016,6,17,13,15,172.5,423.0,2.9,20.5,584.0,513.14,390.21
2016,6,17,13,30,305.0,439.0,2.9,20.0,722.0,606.72,460.21
2016,6,17,13,45,154.5,300.0,2.9,20.0,443.5,373.62,287.4
2016,6,17,14,0,4.0,161.0,2.9,20.0,165.0,151.78,115.4
2016,6,17,14,15,11.5,226.0,2.9,19.5,236.0,214.33,165.18
2016,6,17,14,30,19.0,291.0,2.9,19.0,307.0,274.28,211.94
2016,6,17,14,45,167.0,319.0,2.95,19.0,450.0,356.55,275.57
2016,6,17,15,0,315.0,347.0,3.0,19.0,593.0,426.48,327.0
2016,6,17,15,15,219.5,338.0,3.05,18.5,505.0,368.91,283.32
2016,6,17,15,30,124.0,329.0,3.1,18.0,417.0,313.22,241.96
2016,6,17,15,45,467.0,210.0,3.2,18.0,510.5,303.05,225.83
2016,6,17,16,0,810.0,91.0,3.3,18.0,604.0,273.88,189.2
2016,6,17,16,15,415.0,144.0,3.4,17.5,406.5,190.45,133.77
2016,6,17,16,30,20.0,197.0,3.5,17.0,209.0,176.21,138.64
2016,6,17,16,45,181.5,183.0,3.6,17.0,268.5,164.22,122.7
2016,6,17,17,0,343.0,169.0,3.7,17.0,328.0,142.81,102.83
2016,6,17,17,15,171.5,135.5,3.7,16.5,215.0,107.3,88.6
2016,6,17,17,30,0.0,102.0,3.7,16.0,102.0,91.69,75.42
2016,6,17,17,45,0.0,86.5,3.7,15.5,86.5,78.26,63.91
2016,6,17,18,0,0.0,71.0,3.7,15.0,71.0,64.73,52.07
2016,6,17,18,15,0.0,56.0,3.5,14.5,56.0,51.49,40.26
2016,6,17,18,30,0.0,41.0,3.3,14.0,41.0,38.1,28.13
2016,6,17,18,45,0.0,28.5,3.15,13.5,28.5,26.46,17.43
2016,6,17,19,0,0.0,16.0,3.0,13.0,16.0,14.83,6.29
2016,6,17,19,15,0.0,8.0,2.85,13.0,8.0,7.41,0.0
2016,6,17,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,4,45,61.5,5.5,1.65,10.5,7.0,0.0,0.0
2016,6,18,5,0,123.0,11.0,1.7,11.0,14.0,59.41,0.0
2016,6,18,5,15,258.0,21.0,1.75,11.5,46.0,162.34,99.26
2016,6,18,5,30,393.0,31.0,1.8,12.0,78.0,256.46,203.15
2016,6,18,5,45,477.0,38.5,1.85,12.5,121.5,327.86,268.13
2016,6,18,6,0,561.0,46.0,1.9,13.0,165.0,406.63,336.18
2016,6,18,6,15,616.5,51.5,1.9,13.5,214.0,468.15,387.97
2016,6,18,6,30,672.0,57.0,1.9,14.0,263.0,537.19,443.26
2016,6,18,6,45,711.0,61.0,1.9,14.5,314.0,595.81,487.08
2016,6,18,7,0,750.0,65.0,1.9,15.0,365.0,655.87,529.84
2016,6,18,7,15,778.0,68.5,1.85,15.5,416.5,707.8,564.76
2016,6,18,7,30,806.0,72.0,1.8,16.0,468.0,759.71,598.57
2016,6,18,7,45,827.5,75.0,1.75,16.5,518.5,798.13,621.8
2016,6,18,8,0,849.0,78.0,1.7,17.0,569.0,842.42,648.68
2016,6,18,8,15,865.5,80.0,1.6,17.5,616.5,879.77,669.48
2016,6,18,8,30,882.0,82.0,1.5,18.0,664.0,915.38,688.6
2016,6,18,8,45,895.0,84.0,1.45,18.5,708.0,945.71,704.49
2016,6,18,9,0,908.0,86.0,1.4,19.0,752.0,973.72,718.66
2016,6,18,9,15,918.5,87.5,1.35,19.0,791.5,996.2,730.48
2016,6,18,9,30,929.0,89.0,1.3,19.0,831.0,1015.95,740.57
2016,6,18,9,45,933.0,92.5,1.3,19.5,864.5,1028.61,745.66
2016,6,18,10,0,937.0,96.0,1.3,20.0,898.0,1038.12,748.95
2016,6,18,10,15,943.0,97.0,1.3,20.0,925.5,1043.74,751.37
2016,6,18,10,30,949.0,98.0,1.3,20.0,953.0,1046.2,751.98
2016,6,18,10,45,954.5,98.5,1.3,20.5,974.5,1044.44,748.71
2016,6,18,11,0,960.0,99.0,1.3,21.0,996.0,1039.46,743.63
2016,6,18,11,15,963.0,99.5,1.35,21.0,1010.0,1028.88,737.5
2016,6,18,11,30,966.0,100.0,1.4,21.0,1024.0,1015.17,729.55
2016,6,18,11,45,968.0,99.5,1.5,21.5,1031.0,996.51,717.93
2016,6,18,12,0,970.0,99.0,1.6,22.0,1038.0,974.97,704.45
2016,6,18,12,15,970.0,99.0,1.65,22.0,1037.0,949.35,688.96
2016,6,18,12,30,970.0,99.0,1.7,22.0,1036.0,921.14,671.74
2016,6,18,12,45,970.5,97.5,1.8,22.5,1028.0,889.51,651.47
2016,6,18,13,0,971.0,96.0,1.9,23.0,1020.0,855.51,629.45
2016,6,18,13,15,968.5,95.5,1.9,23.0,1004.5,817.9,605.07
2016,6,18,13,30,966.0,95.0,1.9,23.0,989.0,778.35,579.21
2016,6,18,13,45,962.0,94.0,1.95,23.0,966.5,735.58,550.86
2016,6,18,14,0,958.0,93.0,2.0,23.0,944.0,691.32,519.19
2016,6,18,14,15,953.0,92.0,2.0,23.0,915.0,645.17,485.02
2016,6,18,14,30,948.0,91.0,2.0,23.0,886.0,597.99,449.18
2016,6,18,14,45,939.5,90.5,2.05,23.0,850.5,548.64,410.96
2016,6,18,15,0,931.0,90.0,2.1,23.0,815.0,498.98,371.32
2016,6,18,15,15,921.0,88.0,2.1,22.5,774.5,447.36,329.6
2016,6,18,15,30,911.0,86.0,2.1,22.0,734.0,396.0,286.82
2016,6,18,15,45,896.0,85.0,2.15,22.0,688.5,344.37,242.52
2016,6,18,16,0,881.0,84.0,2.2,22.0,643.0,293.88,198.68
2016,6,18,16,15,864.0,81.5,2.2,21.5,594.5,243.11,155.4
2016,6,18,16,30,847.0,79.0,2.2,21.0,546.0,194.06,115.11
2016,6,18,16,45,823.5,76.0,2.25,21.0,495.0,138.63,73.54
2016,6,18,17,0,800.0,73.0,2.3,21.0,444.0,93.12,46.86
2016,6,18,17,15,769.5,69.5,2.3,20.5,392.0,50.09,37.99
2016,6,18,17,30,739.0,66.0,2.3,20.0,340.0,46.9,35.45
2016,6,18,17,45,696.5,61.0,2.3,19.5,288.5,44.75,33.72
2016,6,18,18,0,654.0,56.0,2.3,19.0,237.0,42.5,31.81
2016,6,18,18,15,590.5,50.0,2.3,18.0,188.5,35.8,25.94
2016,6,18,18,30,527.0,44.0,2.3,17.0,140.0,32.7,23.06
2016,6,18,18,45,429.0,35.5,2.35,16.5,98.0,27.19,17.83
2016,6,18,19,0,331.0,27.0,2.4,16.0,56.0,21.41,11.46
2016,6,18,19,15,165.5,13.5,2.4,15.5,28.0,10.49,0.0
2016,6,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,45,67.5,5.5,1.2,12.5,7.5,0.0,0.0
2016,6,19,5,0,135.0,11.0,1.2,13.0,15.0,64.09,0.0
2016,6,19,5,15,274.5,21.5,1.15,13.5,47.5,169.92,101.87
2016,6,19,5,30,414.0,32.0,1.1,14.0,80.0,267.79,209.48
2016,6,19,5,45,498.5,39.0,1.1,14.5,124.5,339.79,273.94
2016,6,19,6,0,583.0,46.0,1.1,15.0,169.0,415.05,337.86
2016,6,19,6,15,636.5,51.5,1.1,15.5,218.5,480.29,391.16
2016,6,19,6,30,690.0,57.0,1.1,16.0,268.0,548.82,444.47
2016,6,19,6,45,554.0,92.0,1.1,17.0,281.0,526.14,423.61
2016,6,19,7,0,418.0,127.0,1.1,18.0,294.0,481.52,386.05
2016,6,19,7,15,617.0,99.5,1.1,18.5,383.0,623.67,493.14
2016,6,19,7,30,816.0,72.0,1.1,19.0,472.0,767.51,591.24
2016,6,19,7,45,835.5,74.5,1.15,19.5,521.5,803.95,612.13
2016,6,19,8,0,855.0,77.0,1.2,20.0,571.0,846.15,637.84
2016,6,19,8,15,870.0,79.5,1.15,20.5,618.0,882.95,658.0
2016,6,19,8,30,885.0,82.0,1.1,21.0,665.0,917.91,676.56
2016,6,19,8,45,895.5,84.5,1.1,22.0,708.0,946.57,690.24
2016,6,19,9,0,906.0,87.0,1.1,23.0,751.0,972.8,702.25
2016,6,19,9,15,915.5,88.5,1.1,23.0,790.0,994.31,713.93
2016,6,19,9,30,925.0,90.0,1.1,23.0,829.0,1013.08,723.99
2016,6,19,9,45,938.0,88.0,1.1,23.5,863.5,1028.52,730.66
2016,6,19,10,0,951.0,86.0,1.1,24.0,898.0,1041.08,735.65
2016,6,19,10,15,956.0,86.5,1.15,24.5,925.5,1045.39,736.68
2016,6,19,10,30,961.0,87.0,1.2,25.0,953.0,1046.51,736.0
2016,6,19,10,45,963.5,89.0,1.25,25.5,973.5,1043.53,732.95
2016,6,19,11,0,966.0,91.0,1.3,26.0,994.0,1037.31,728.07
2016,6,19,11,15,968.0,91.5,1.4,26.0,1007.5,1025.87,722.38
2016,6,19,11,30,970.0,92.0,1.5,26.0,1021.0,1011.32,714.79
2016,6,19,11,45,966.5,95.5,1.65,26.0,1026.0,991.57,704.62
2016,6,19,12,0,963.0,99.0,1.8,26.0,1031.0,969.0,692.5
2016,6,19,12,15,963.0,99.0,1.9,26.0,1030.0,943.6,677.77
2016,6,19,12,30,963.0,99.0,2.0,26.0,1029.0,915.62,661.23
2016,6,19,12,45,951.0,105.5,2.15,26.0,1018.0,881.24,640.79
2016,6,19,13,0,939.0,112.0,2.3,26.0,1007.0,845.12,618.85
2016,6,19,13,15,936.5,111.5,2.4,26.0,991.0,808.5,595.82
2016,6,19,13,30,934.0,111.0,2.5,26.0,975.0,770.02,571.2
2016,6,19,13,45,934.5,107.0,2.6,26.0,954.0,728.86,543.57
2016,6,19,14,0,935.0,103.0,2.7,26.0,933.0,685.95,512.99
2016,6,19,14,15,929.0,102.0,2.75,25.5,904.0,640.14,480.14
2016,6,19,14,30,923.0,101.0,2.8,25.0,875.0,593.42,445.57
2016,6,19,14,45,918.0,97.5,2.85,25.0,840.5,544.4,407.43
2016,6,19,15,0,913.0,94.0,2.9,25.0,806.0,494.81,367.72
2016,6,19,15,15,903.0,92.5,2.9,24.5,766.0,444.44,326.88
2016,6,19,15,30,893.0,91.0,2.9,24.0,726.0,394.33,285.06
2016,6,19,15,45,881.0,88.5,2.95,24.0,682.0,343.27,241.19
2016,6,19,16,0,869.0,86.0,3.0,24.0,638.0,293.06,197.6
2016,6,19,16,15,852.5,83.5,3.0,23.5,590.0,242.97,154.97
2016,6,19,16,30,836.0,81.0,3.0,23.0,542.0,187.41,109.64
2016,6,19,16,45,813.0,78.0,3.0,22.5,491.5,139.7,74.41
2016,6,19,17,0,790.0,75.0,3.0,22.0,441.0,94.71,48.08
2016,6,19,17,15,759.5,71.0,2.9,21.5,389.5,51.75,39.26
2016,6,19,17,30,729.0,67.0,2.8,21.0,338.0,47.65,35.93
2016,6,19,17,45,685.5,62.5,2.75,20.5,287.0,45.95,34.61
2016,6,19,18,0,642.0,58.0,2.7,20.0,236.0,40.27,29.72
2016,6,19,18,15,579.0,52.0,2.55,19.0,188.0,37.39,27.21
2016,6,19,18,30,516.0,46.0,2.4,18.0,140.0,34.38,24.43
2016,6,19,18,45,420.5,37.0,2.3,17.5,98.5,28.5,18.89
2016,6,19,19,0,325.0,28.0,2.2,17.0,57.0,22.32,12.18
2016,6,19,19,15,162.5,14.0,2.2,16.5,28.5,10.93,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,45,66.0,6.0,2.45,10.5,7.5,0.0,0.0
2016,6,20,5,0,132.0,12.0,2.5,11.0,15.0,63.77,0.0
2016,6,20,5,15,278.0,22.5,2.5,11.5,48.5,172.23,103.01
2016,6,20,5,30,424.0,33.0,2.5,12.0,82.0,273.63,216.81
2016,6,20,5,45,515.0,39.5,2.55,12.5,128.0,348.98,285.8
2016,6,20,6,0,606.0,46.0,2.6,13.0,174.0,428.03,354.76
2016,6,20,6,15,660.0,51.0,2.5,13.5,224.0,493.97,410.16
2016,6,20,6,30,714.0,56.0,2.4,14.0,274.0,563.17,465.49
2016,6,20,6,45,754.0,59.5,2.35,14.5,327.0,623.53,510.32
2016,6,20,7,0,794.0,63.0,2.3,15.0,380.0,685.32,554.09
2016,6,20,7,15,820.5,66.0,2.3,16.0,432.0,737.03,588.03
2016,6,20,7,30,847.0,69.0,2.3,17.0,484.0,781.75,615.84
2016,6,20,7,45,867.0,71.5,2.35,18.0,535.0,826.48,643.28
2016,6,20,8,0,887.0,74.0,2.4,19.0,586.0,870.08,669.26
2016,6,20,8,15,902.0,76.0,2.4,19.5,633.5,907.16,691.09
2016,6,20,8,30,917.0,78.0,2.4,20.0,681.0,942.34,711.35
2016,6,20,8,45,928.5,79.5,2.4,20.5,725.5,971.5,727.35
2016,6,20,9,0,940.0,81.0,2.4,21.0,770.0,998.19,741.63
2016,6,20,9,15,948.5,82.5,2.4,21.5,809.0,1019.32,752.21
2016,6,20,9,30,957.0,84.0,2.4,22.0,848.0,1037.58,760.96
2016,6,20,9,45,953.5,91.5,2.4,22.5,879.5,1047.65,764.51
2016,6,20,10,0,950.0,99.0,2.4,23.0,911.0,1054.26,766.02
2016,6,20,10,15,955.0,100.0,2.45,23.0,938.0,1058.94,768.51
2016,6,20,10,30,960.0,101.0,2.5,23.0,965.0,1060.41,769.09
2016,6,20,10,45,964.0,101.5,2.55,23.5,985.5,1057.15,765.32
2016,6,20,11,0,968.0,102.0,2.6,24.0,1006.0,1050.67,759.66
2016,6,20,11,15,969.5,102.5,2.65,24.0,1019.5,1038.57,752.03
2016,6,20,11,30,971.0,103.0,2.7,24.0,1033.0,1023.38,742.52
2016,6,20,11,45,972.5,102.5,2.75,24.5,1039.0,1004.2,729.09
2016,6,20,12,0,974.0,102.0,2.8,25.0,1045.0,982.14,713.89
2016,6,20,12,15,973.0,102.0,2.85,25.0,1043.5,955.57,697.17
2016,6,20,12,30,972.0,102.0,2.9,25.0,1042.0,926.47,678.74
2016,6,20,12,45,972.5,100.0,3.0,25.0,1033.5,894.35,658.58
2016,6,20,13,0,973.0,98.0,3.1,25.0,1025.0,859.88,636.64
2016,6,20,13,15,970.0,97.5,3.15,24.5,1008.5,821.86,612.98
2016,6,20,13,30,967.0,97.0,3.2,24.0,992.0,781.93,587.68
2016,6,20,13,45,962.0,96.5,3.25,24.0,969.0,738.91,558.34
2016,6,20,14,0,957.0,96.0,3.3,24.0,946.0,694.47,525.75
2016,6,20,14,15,951.0,94.5,3.35,23.5,916.5,647.36,491.39
2016,6,20,14,30,945.0,93.0,3.4,23.0,887.0,599.31,455.28
2016,6,20,14,45,935.5,93.0,3.45,23.0,851.0,550.02,416.25
2016,6,20,15,0,926.0,93.0,3.5,23.0,815.0,500.5,375.96
2016,6,20,15,15,916.0,91.0,3.5,22.5,774.5,449.1,333.77
2016,6,20,15,30,906.0,89.0,3.5,22.0,734.0,397.97,290.61
2016,6,20,15,45,890.5,88.0,3.5,22.0,688.5,346.4,245.79
2016,6,20,16,0,875.0,87.0,3.5,22.0,643.0,296.0,201.6
2016,6,20,16,15,858.0,84.0,3.45,21.5,594.5,245.09,157.87
2016,6,20,16,30,841.0,81.0,3.4,21.0,546.0,195.9,117.17
2016,6,20,16,45,574.5,128.5,3.35,20.5,433.0,148.71,92.13
2016,6,20,17,0,308.0,176.0,3.3,20.0,320.0,146.46,105.35
2016,6,20,17,15,207.5,162.0,3.15,19.5,254.0,117.49,96.24
2016,6,20,17,30,107.0,148.0,3.0,19.0,188.0,113.98,93.72
2016,6,20,17,45,98.0,127.5,2.95,18.5,160.0,99.75,81.78
2016,6,20,18,0,89.0,107.0,2.9,18.0,132.0,85.09,69.2
2016,6,20,18,15,77.0,86.5,2.85,17.0,105.0,70.0,56.07
2016,6,20,18,30,65.0,66.0,2.8,16.0,78.0,54.49,42.24
2016,6,20,18,45,46.0,47.5,2.8,15.5,55.0,39.98,28.97
2016,6,20,19,0,27.0,29.0,2.8,15.0,32.0,26.03,15.33
2016,6,20,19,15,13.5,14.5,2.85,14.5,16.0,13.44,0.0
2016,6,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,45,57.5,6.0,1.9,10.5,7.0,0.0,0.0
2016,6,21,5,0,115.0,12.0,1.9,11.0,14.0,56.95,0.0
2016,6,21,5,15,255.5,22.5,1.9,11.5,46.5,161.81,94.92
2016,6,21,5,30,396.0,33.0,1.9,12.0,79.0,259.64,205.14
2016,6,21,5,45,487.5,39.5,1.9,13.0,123.5,333.93,272.23
2016,6,21,6,0,579.0,46.0,1.9,14.0,168.0,416.06,342.23
2016,6,21,6,15,633.5,51.5,1.8,14.5,217.0,477.62,393.5
2016,6,21,6,30,688.0,57.0,1.7,15.0,266.0,546.66,447.95
2016,6,21,6,45,729.5,60.0,1.65,15.5,318.0,606.44,491.87
2016,6,21,7,0,771.0,63.0,1.6,16.0,370.0,667.79,534.63
2016,6,21,7,15,797.5,66.0,1.6,16.5,421.5,718.69,568.56
2016,6,21,7,30,824.0,69.0,1.6,17.0,473.0,762.65,596.61
2016,6,21,7,45,845.5,71.0,1.6,18.0,523.0,807.34,623.33
2016,6,21,8,0,867.0,73.0,1.6,19.0,573.0,851.06,648.62
2016,6,21,8,15,882.0,75.0,1.6,19.5,620.0,887.68,669.76
2016,6,21,8,30,897.0,77.0,1.6,20.0,667.0,922.46,689.41
2016,6,21,8,45,908.5,78.5,1.6,21.0,710.5,951.27,703.55
2016,6,21,9,0,920.0,80.0,1.6,22.0,754.0,977.69,715.98
2016,6,21,9,15,929.0,81.5,1.6,22.5,792.5,999.09,726.49
2016,6,21,9,30,938.0,83.0,1.6,23.0,831.0,1017.7,735.26
2016,6,21,9,45,940.0,87.0,1.6,24.0,863.5,1029.25,738.21
2016,6,21,10,0,942.0,91.0,1.6,25.0,896.0,1037.59,739.3
2016,6,21,10,15,947.5,92.0,1.65,25.5,923.0,1042.94,740.86
2016,6,21,10,30,953.0,93.0,1.7,26.0,950.0,1045.11,740.6
2016,6,21,10,45,955.5,94.5,1.75,26.5,970.5,1041.64,736.99
2016,6,21,11,0,958.0,96.0,1.8,27.0,991.0,1034.97,731.57
2016,6,21,11,15,960.0,96.5,1.85,27.0,1004.5,1023.62,724.82
2016,6,21,11,30,962.0,97.0,1.9,27.0,1018.0,1009.2,716.26
2016,6,21,11,45,962.0,98.0,2.0,27.5,1024.0,990.4,704.21
2016,6,21,12,0,962.0,99.0,2.1,28.0,1030.0,968.75,690.37
2016,6,21,12,15,961.5,99.0,2.2,28.0,1028.5,943.0,675.23
2016,6,21,12,30,961.0,99.0,2.3,28.0,1027.0,914.7,658.33
2016,6,21,12,45,955.0,101.0,2.4,28.0,1017.0,881.29,637.93
2016,6,21,13,0,949.0,103.0,2.5,28.0,1007.0,845.87,615.99
2016,6,21,13,15,946.0,102.5,2.6,28.0,991.0,808.67,592.58
2016,6,21,13,30,943.0,102.0,2.7,28.0,975.0,769.62,567.61
2016,6,21,13,45,938.5,101.0,2.85,28.0,952.0,727.42,539.81
2016,6,21,14,0,934.0,100.0,3.0,28.0,929.0,683.83,508.93
2016,6,21,14,15,927.5,99.0,3.05,27.5,900.0,637.82,476.01
2016,6,21,14,30,921.0,98.0,3.1,27.0,871.0,590.95,441.44
2016,6,21,14,45,913.0,96.5,3.2,27.0,836.0,542.23,403.73
2016,6,21,15,0,905.0,95.0,3.3,27.0,801.0,493.19,364.67
2016,6,21,15,15,895.0,93.0,3.35,26.5,761.0,442.79,324.08
2016,6,21,15,30,885.0,91.0,3.4,26.0,721.0,392.67,282.52
2016,6,21,15,45,871.5,89.0,3.45,25.5,677.0,341.93,239.61
2016,6,21,16,0,858.0,87.0,3.5,25.0,633.0,292.19,196.95
2016,6,21,16,15,841.0,84.5,3.5,24.0,585.0,242.51,155.04
2016,6,21,16,30,824.0,82.0,3.5,23.0,537.0,187.43,110.28
2016,6,21,16,45,802.0,78.5,3.5,22.5,487.5,139.98,75.01
2016,6,21,17,0,780.0,75.0,3.5,22.0,438.0,95.16,48.4
2016,6,21,17,15,750.0,71.0,3.45,21.0,387.0,52.62,40.09
2016,6,21,17,30,720.0,67.0,3.4,20.0,336.0,47.56,36.0
2016,6,21,17,45,678.0,62.5,3.4,19.5,285.5,45.87,34.68
2016,6,21,18,0,636.0,58.0,3.4,19.0,235.0,40.2,29.79
2016,6,21,18,15,574.0,51.5,3.3,18.0,187.5,36.91,26.91
2016,6,21,18,30,512.0,45.0,3.2,17.0,140.0,33.45,23.72
2016,6,21,18,45,415.0,36.5,3.1,16.5,98.5,27.99,18.54
2016,6,21,19,0,318.0,28.0,3.0,16.0,57.0,22.25,12.27
2016,6,21,19,15,159.0,14.0,3.0,15.5,28.5,10.89,0.0
2016,6,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
