Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,22,4,45,60.5,6.0,3.5,10.5,7.0,0.0,0.0
2016,6,22,5,0,121.0,12.0,3.6,11.0,14.0,59.24,0.0
2016,6,22,5,15,267.0,22.0,3.65,11.0,47.0,165.86,95.93
2016,6,22,5,30,413.0,32.0,3.7,11.0,80.0,266.47,212.11
2016,6,22,5,45,498.5,39.5,3.75,11.5,124.5,339.47,280.08
2016,6,22,6,0,584.0,47.0,3.8,12.0,169.0,419.9,350.99
2016,6,22,6,15,639.0,52.5,3.8,12.5,219.0,481.8,404.48
2016,6,22,6,30,694.0,58.0,3.8,13.0,269.0,551.43,461.77
2016,6,22,6,45,731.0,62.0,3.8,13.5,320.5,609.56,506.59
2016,6,22,7,0,768.0,66.0,3.8,14.0,372.0,668.92,550.21
2016,6,22,7,15,795.0,69.5,3.75,14.5,423.5,720.77,586.53
2016,6,22,7,30,822.0,73.0,3.7,15.0,475.0,772.5,621.73
2016,6,22,7,45,842.5,75.5,3.65,15.5,525.0,810.01,645.58
2016,6,22,8,0,863.0,78.0,3.6,16.0,575.0,853.34,673.24
2016,6,22,8,15,878.0,80.0,3.55,16.5,622.0,889.81,695.41
2016,6,22,8,30,893.0,82.0,3.5,17.0,669.0,924.45,715.98
2016,6,22,8,45,906.0,83.5,3.5,17.5,713.0,954.55,733.46
2016,6,22,9,0,919.0,85.0,3.5,18.0,757.0,982.32,749.22
2016,6,22,9,15,928.0,86.5,3.45,18.5,796.0,1003.68,760.15
2016,6,22,9,30,937.0,88.0,3.4,19.0,835.0,1022.23,769.21
2016,6,22,9,45,944.5,89.0,3.35,19.5,868.5,1035.82,774.96
2016,6,22,10,0,952.0,90.0,3.3,20.0,902.0,1046.36,778.78
2016,6,22,10,15,957.0,90.5,3.3,20.0,929.5,1050.74,780.56
2016,6,22,10,30,962.0,91.0,3.3,20.0,957.0,1051.93,780.42
2016,6,22,10,45,965.5,92.0,3.3,20.5,977.5,1048.94,776.21
2016,6,22,11,0,969.0,93.0,3.3,21.0,998.0,1042.72,770.04
2016,6,22,11,15,971.5,93.0,3.3,21.0,1012.0,1031.32,762.1
2016,6,22,11,30,974.0,93.0,3.3,21.0,1026.0,1016.79,752.25
2016,6,22,11,45,975.0,93.5,3.35,21.0,1032.5,998.31,740.27
2016,6,22,12,0,976.0,94.0,3.4,21.0,1039.0,976.92,726.4
2016,6,22,12,15,976.0,94.0,3.4,21.0,1038.0,951.37,709.43
2016,6,22,12,30,976.0,94.0,3.4,21.0,1037.0,923.21,690.71
2016,6,22,12,45,968.0,98.5,3.4,21.0,1027.0,890.08,668.58
2016,6,22,13,0,960.0,103.0,3.4,21.0,1017.0,854.96,645.01
2016,6,22,13,15,957.5,102.5,3.4,21.0,1001.5,817.77,619.88
2016,6,22,13,30,955.0,102.0,3.4,21.0,986.0,778.68,593.24
2016,6,22,13,45,950.0,101.5,3.45,21.0,963.5,736.12,563.61
2016,6,22,14,0,945.0,101.0,3.5,21.0,941.0,692.17,530.89
2016,6,22,14,15,939.5,100.0,3.5,20.5,912.0,646.29,496.75
2016,6,22,14,30,934.0,99.0,3.5,20.0,883.0,599.43,460.89
2016,6,22,14,45,926.5,97.5,3.5,20.0,848.0,550.36,421.49
2016,6,22,15,0,919.0,96.0,3.5,20.0,813.0,500.9,380.73
2016,6,22,15,15,908.5,94.0,3.5,19.5,772.5,449.61,338.21
2016,6,22,15,30,898.0,92.0,3.5,19.0,732.0,398.63,294.74
2016,6,22,15,45,886.0,89.5,3.55,19.0,687.5,347.3,249.63
2016,6,22,16,0,874.0,87.0,3.6,19.0,643.0,296.8,204.8
2016,6,22,16,15,856.0,84.0,3.6,18.5,594.5,245.71,160.44
2016,6,22,16,30,838.0,81.0,3.6,18.0,546.0,189.31,113.42
2016,6,22,16,45,816.0,78.0,3.65,17.5,495.0,141.54,77.18
2016,6,22,17,0,794.0,75.0,3.7,17.0,444.0,96.38,49.85
2016,6,22,17,15,763.0,71.0,3.7,16.5,392.5,53.13,41.3
2016,6,22,17,30,732.0,67.0,3.7,16.0,341.0,47.58,36.64
2016,6,22,17,45,688.5,62.5,3.75,15.5,289.5,45.88,35.29
2016,6,22,18,0,645.0,58.0,3.8,15.0,238.0,40.21,30.31
2016,6,22,18,15,582.0,52.0,3.8,14.5,190.0,37.32,27.69
2016,6,22,18,30,519.0,46.0,3.8,14.0,142.0,34.31,24.8
2016,6,22,18,45,418.0,37.5,3.8,13.5,100.0,28.87,19.58
2016,6,22,19,0,317.0,29.0,3.8,13.0,58.0,23.18,13.25
2016,6,22,19,15,158.5,14.5,3.8,12.5,29.0,11.33,0.0
2016,6,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,4,45,65.0,5.5,3.3,9.5,7.0,0.0,0.0
2016,6,23,5,0,130.0,11.0,3.4,10.0,14.0,61.74,0.0
2016,6,23,5,15,276.5,21.0,3.4,10.5,47.0,168.38,95.44
2016,6,23,5,30,423.0,31.0,3.4,11.0,80.0,269.82,214.37
2016,6,23,5,45,514.0,38.0,3.45,11.5,125.5,345.41,284.57
2016,6,23,6,0,605.0,45.0,3.5,12.0,171.0,424.99,354.85
2016,6,23,6,15,658.5,50.0,3.5,12.5,221.0,490.48,411.03
2016,6,23,6,30,712.0,55.0,3.5,13.0,271.0,559.22,467.4
2016,6,23,6,45,752.0,58.0,3.55,14.0,323.0,618.83,512.17
2016,6,23,7,0,792.0,61.0,3.6,15.0,375.0,679.9,555.88
2016,6,23,7,15,818.0,64.0,3.5,15.5,427.0,724.65,586.25
2016,6,23,7,30,844.0,67.0,3.4,16.0,479.0,775.52,620.29
2016,6,23,7,45,864.5,69.0,3.35,16.5,529.5,820.06,648.97
2016,6,23,8,0,885.0,71.0,3.3,17.0,580.0,863.52,676.26
2016,6,23,8,15,899.5,73.0,3.25,17.5,627.5,900.26,698.25
2016,6,23,8,30,914.0,75.0,3.2,18.0,675.0,935.07,718.59
2016,6,23,8,45,925.0,76.5,3.15,18.5,718.5,963.86,734.5
2016,6,23,9,0,936.0,78.0,3.1,19.0,762.0,990.18,748.61
2016,6,23,9,15,943.5,79.5,3.05,19.5,800.5,1010.46,758.57
2016,6,23,9,30,951.0,81.0,3.0,20.0,839.0,1027.87,766.64
2016,6,23,9,45,951.5,85.0,3.0,20.5,870.5,1038.16,770.5
2016,6,23,10,0,952.0,89.0,3.0,21.0,902.0,1045.19,772.39
2016,6,23,10,15,956.0,90.0,3.05,21.0,928.0,1049.18,774.38
2016,6,23,10,30,960.0,91.0,3.1,21.0,954.0,1049.97,774.43
2016,6,23,10,45,962.0,92.0,3.2,21.5,973.5,1045.56,770.19
2016,6,23,11,0,964.0,93.0,3.3,22.0,993.0,1037.96,763.99
2016,6,23,11,15,965.0,93.5,3.4,22.0,1005.5,1025.72,756.33
2016,6,23,11,30,966.0,94.0,3.5,22.0,1018.0,1010.4,746.72
2016,6,23,11,45,966.5,93.5,3.6,22.5,1023.5,990.66,732.78
2016,6,23,12,0,967.0,93.0,3.7,23.0,1029.0,968.07,717.02
2016,6,23,12,15,966.0,93.0,3.8,23.0,1027.0,941.92,700.24
2016,6,23,12,30,965.0,93.0,3.9,23.0,1025.0,913.22,681.67
2016,6,23,12,45,961.5,93.5,4.0,23.0,1016.0,880.51,660.25
2016,6,23,13,0,958.0,94.0,4.1,23.0,1007.0,845.65,637.2
2016,6,23,13,15,955.5,93.5,4.1,22.5,991.5,808.65,613.23
2016,6,23,13,30,953.0,93.0,4.1,22.0,976.0,769.73,587.66
2016,6,23,13,45,950.0,91.5,4.2,22.0,954.0,727.84,558.68
2016,6,23,14,0,947.0,90.0,4.3,22.0,932.0,684.4,526.19
2016,6,23,14,15,941.5,89.0,4.35,21.5,903.0,638.53,491.93
2016,6,23,14,30,936.0,88.0,4.4,21.0,874.0,591.68,455.99
2016,6,23,14,45,931.0,85.5,4.45,21.0,840.0,543.03,416.76
2016,6,23,15,0,926.0,83.0,4.5,21.0,806.0,493.76,375.96
2016,6,23,15,15,915.5,81.5,4.5,20.5,766.0,442.66,333.25
2016,6,23,15,30,905.0,80.0,4.5,20.0,726.0,391.86,289.61
2016,6,23,15,45,894.0,77.5,4.5,20.0,681.5,340.58,244.21
2016,6,23,16,0,883.0,75.0,4.5,20.0,637.0,290.06,199.07
2016,6,23,16,15,866.0,72.5,4.5,19.5,589.0,239.23,154.69
2016,6,23,16,30,849.0,70.0,4.5,19.0,541.0,190.12,113.37
2016,6,23,16,45,827.0,67.5,4.5,18.5,490.5,142.34,77.12
2016,6,23,17,0,805.0,65.0,4.5,18.0,440.0,97.05,49.77
2016,6,23,17,15,776.0,62.0,4.4,17.5,389.0,46.74,35.53
2016,6,23,17,30,747.0,59.0,4.3,17.0,338.0,41.28,30.92
2016,6,23,17,45,705.0,55.0,4.25,16.5,287.5,39.71,29.67
2016,6,23,18,0,663.0,51.0,4.2,16.0,237.0,38.07,28.28
2016,6,23,18,15,603.5,46.0,4.05,15.5,189.0,35.47,25.93
2016,6,23,18,30,544.0,41.0,3.9,15.0,141.0,32.81,23.38
2016,6,23,18,45,445.0,33.5,3.8,14.5,99.5,25.32,16.4
2016,6,23,19,0,346.0,26.0,3.7,14.0,58.0,20.37,10.92
2016,6,23,19,15,173.0,13.0,3.65,13.5,29.0,9.98,0.0
2016,6,23,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,45,62.0,5.5,3.0,10.5,6.5,0.0,0.0
2016,6,24,5,0,124.0,11.0,3.1,11.0,13.0,59.27,0.0
2016,6,24,5,15,272.0,21.0,3.1,11.0,46.0,165.85,91.25
2016,6,24,5,30,420.0,31.0,3.1,11.0,79.0,268.04,212.5
2016,6,24,5,45,505.0,38.5,3.15,11.5,123.5,340.89,280.47
2016,6,24,6,0,590.0,46.0,3.2,12.0,168.0,416.97,347.77
2016,6,24,6,15,645.5,51.0,3.1,12.5,218.0,483.11,404.21
2016,6,24,6,30,701.0,56.0,3.0,13.0,268.0,552.65,460.79
2016,6,24,6,45,737.5,60.5,2.9,13.5,320.0,611.29,505.17
2016,6,24,7,0,774.0,65.0,2.8,14.0,372.0,671.15,548.17
2016,6,24,7,15,801.0,68.5,2.65,14.5,423.5,723.24,583.45
2016,6,24,7,30,828.0,72.0,2.5,15.0,475.0,775.21,617.36
2016,6,24,7,45,847.5,75.0,2.35,16.0,525.5,812.77,638.56
2016,6,24,8,0,867.0,78.0,2.2,17.0,576.0,856.04,663.07
2016,6,24,8,15,882.0,80.5,2.1,17.5,623.5,893.28,684.23
2016,6,24,8,30,897.0,83.0,2.0,18.0,671.0,928.66,703.66
2016,6,24,8,45,908.0,85.0,1.95,18.5,714.5,957.61,718.96
2016,6,24,9,0,919.0,87.0,1.9,19.0,758.0,984.13,732.5
2016,6,24,9,15,928.0,89.0,1.85,19.5,797.0,1006.11,742.95
2016,6,24,9,30,937.0,91.0,1.8,20.0,836.0,1025.27,751.55
2016,6,24,9,45,944.5,91.5,1.8,21.0,870.0,1038.34,755.53
2016,6,24,10,0,952.0,92.0,1.8,22.0,904.0,1048.38,757.7
2016,6,24,10,15,957.0,93.0,1.8,22.0,931.5,1053.35,759.71
2016,6,24,10,30,962.0,94.0,1.8,22.0,959.0,1055.12,759.9
2016,6,24,10,45,965.5,95.0,1.85,22.5,979.5,1052.17,756.55
2016,6,24,11,0,969.0,96.0,1.9,23.0,1000.0,1045.98,751.33
2016,6,24,11,15,971.0,96.5,1.95,23.0,1014.0,1034.63,744.43
2016,6,24,11,30,973.0,97.0,2.0,23.0,1028.0,1020.15,735.68
2016,6,24,11,45,974.0,97.0,2.15,23.5,1034.0,1001.21,723.91
2016,6,24,12,0,975.0,97.0,2.3,24.0,1040.0,979.37,710.19
2016,6,24,12,15,975.0,97.0,2.4,24.0,1039.5,953.87,694.86
2016,6,24,12,30,975.0,97.0,2.5,24.0,1039.0,925.75,677.71
2016,6,24,12,45,965.5,102.0,2.6,24.5,1028.0,891.88,655.3
2016,6,24,13,0,956.0,107.0,2.7,25.0,1017.0,856.09,631.49
2016,6,24,13,15,953.5,106.0,2.8,25.0,1001.5,818.6,607.53
2016,6,24,13,30,951.0,105.0,2.9,25.0,986.0,779.22,581.97
2016,6,24,13,45,946.5,104.5,3.0,25.0,963.5,737.17,553.63
2016,6,24,14,0,942.0,104.0,3.1,25.0,941.0,693.68,522.22
2016,6,24,14,15,936.5,102.5,3.1,25.0,912.0,647.49,487.7
2016,6,24,14,30,931.0,101.0,3.1,25.0,883.0,600.34,451.62
2016,6,24,14,45,923.0,100.0,3.15,25.0,848.0,551.57,413.52
2016,6,24,15,0,915.0,99.0,3.2,25.0,813.0,502.43,374.07
2016,6,24,15,15,904.5,97.0,3.15,24.5,773.0,451.31,332.58
2016,6,24,15,30,894.0,95.0,3.1,24.0,733.0,400.49,290.18
2016,6,24,15,45,880.5,93.0,3.1,24.0,688.0,349.23,246.15
2016,6,24,16,0,867.0,91.0,3.1,24.0,643.0,298.96,202.53
2016,6,24,16,15,849.5,88.0,3.1,23.5,595.0,248.24,159.44
2016,6,24,16,30,832.0,85.0,3.1,23.0,547.0,192.24,113.7
2016,6,24,16,45,809.0,82.0,3.1,22.5,496.0,144.6,78.27
2016,6,24,17,0,786.0,79.0,3.1,22.0,445.0,99.68,51.53
2016,6,24,17,15,754.5,75.0,3.05,21.0,393.5,56.76,43.66
2016,6,24,17,30,723.0,71.0,3.0,20.0,342.0,50.77,38.8
2016,6,24,17,45,679.0,66.0,3.0,19.5,290.5,44.33,33.33
2016,6,24,18,0,635.0,61.0,3.0,19.0,239.0,42.53,31.83
2016,6,24,18,15,570.5,54.5,2.9,18.0,190.5,39.34,29.05
2016,6,24,18,30,506.0,48.0,2.8,17.0,142.0,36.0,25.97
2016,6,24,18,45,405.0,39.0,2.7,16.0,100.0,30.2,20.51
2016,6,24,19,0,304.0,30.0,2.6,15.0,58.0,24.1,13.92
2016,6,24,19,15,152.0,15.0,2.6,14.5,29.0,11.77,0.0
2016,6,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,25,4,45,50.5,5.0,1.45,11.5,6.0,0.0,0.0
2016,6,25,5,0,101.0,10.0,1.4,12.0,12.0,49.18,0.0
2016,6,25,5,15,246.0,21.0,1.4,12.5,44.0,153.84,81.02
2016,6,25,5,30,391.0,32.0,1.4,13.0,76.0,254.81,199.06
2016,6,25,5,45,481.0,39.5,1.4,14.0,121.0,329.02,265.92
2016,6,25,6,0,571.0,47.0,1.4,15.0,166.0,411.1,335.22
2016,6,25,6,15,627.5,53.0,1.35,15.5,215.5,473.78,386.98
2016,6,25,6,30,684.0,59.0,1.3,16.0,265.0,544.51,442.28
2016,6,25,6,45,724.0,63.0,1.3,16.5,317.0,604.39,486.24
2016,6,25,7,0,764.0,67.0,1.3,17.0,369.0,665.74,528.84
2016,6,25,7,15,791.5,70.5,1.3,17.5,420.5,717.89,563.25
2016,6,25,7,30,819.0,74.0,1.3,18.0,472.0,769.96,596.59
2016,6,25,7,45,841.0,76.5,1.35,19.0,523.0,808.7,619.22
2016,6,25,8,0,863.0,79.0,1.4,20.0,574.0,853.35,645.48
2016,6,25,8,15,878.5,81.0,1.45,20.5,621.5,890.35,667.24
2016,6,25,8,30,894.0,83.0,1.5,21.0,669.0,925.55,687.61
2016,6,25,8,45,906.5,85.0,1.55,22.0,713.5,955.88,703.26
2016,6,25,9,0,919.0,87.0,1.6,23.0,758.0,983.85,717.25
2016,6,25,9,15,928.5,88.5,1.65,23.5,797.0,1005.78,728.7
2016,6,25,9,30,938.0,90.0,1.7,24.0,836.0,1024.93,738.46
2016,6,25,9,45,940.0,94.5,1.75,24.5,868.5,1037.07,743.89
2016,6,25,10,0,942.0,99.0,1.8,25.0,901.0,1045.99,747.47
2016,6,25,10,15,947.5,100.0,1.9,25.0,929.0,1051.38,751.14
2016,6,25,10,30,953.0,101.0,2.0,25.0,957.0,1053.58,752.95
2016,6,25,10,45,956.5,102.0,2.1,25.5,978.0,1050.61,750.15
2016,6,25,11,0,960.0,103.0,2.2,26.0,999.0,1044.42,745.45
2016,6,25,11,15,962.0,103.5,2.25,26.0,1013.0,1033.09,738.51
2016,6,25,11,30,964.0,104.0,2.3,26.0,1027.0,1018.67,729.72
2016,6,25,11,45,964.5,104.5,2.4,26.5,1033.0,999.84,717.3
2016,6,25,12,0,965.0,105.0,2.5,27.0,1039.0,978.14,703.08
2016,6,25,12,15,965.0,105.0,2.55,27.0,1038.0,952.79,687.42
2016,6,25,12,30,965.0,105.0,2.6,27.0,1037.0,924.86,670.06
2016,6,25,12,45,965.0,103.5,2.7,27.0,1029.5,893.11,650.48
2016,6,25,13,0,965.0,102.0,2.8,27.0,1022.0,859.03,629.18
2016,6,25,13,15,962.5,101.5,2.85,26.5,1006.5,821.74,606.37
2016,6,25,13,30,960.0,101.0,2.9,26.0,991.0,782.52,581.93
2016,6,25,13,45,955.5,100.5,2.95,26.0,968.0,740.16,553.42
2016,6,25,14,0,951.0,100.0,3.0,26.0,945.0,696.34,521.74
2016,6,25,14,15,945.0,98.5,3.05,25.5,916.0,649.51,488.1
2016,6,25,14,30,939.0,97.0,3.1,25.0,887.0,601.74,452.71
2016,6,25,14,45,931.5,95.5,3.15,25.0,852.0,552.47,414.24
2016,6,25,15,0,924.0,94.0,3.2,25.0,817.0,502.78,374.36
2016,6,25,15,15,914.0,92.5,3.2,24.5,776.5,451.87,333.05
2016,6,25,15,30,904.0,91.0,3.2,24.0,736.0,401.2,290.74
2016,6,25,15,45,891.0,88.5,3.25,24.0,691.0,349.23,246.1
2016,6,25,16,0,878.0,86.0,3.3,24.0,646.0,298.2,201.78
2016,6,25,16,15,861.0,83.5,3.25,23.5,597.5,247.46,158.49
2016,6,25,16,30,844.0,81.0,3.2,23.0,549.0,198.41,118.11
2016,6,25,16,45,822.0,78.0,3.2,23.0,498.5,143.14,76.39
2016,6,25,17,0,800.0,75.0,3.2,23.0,448.0,97.61,49.12
2016,6,25,17,15,770.0,71.0,3.15,22.0,396.0,53.98,41.09
2016,6,25,17,30,740.0,67.0,3.1,21.0,344.0,47.56,35.84
2016,6,25,17,45,698.0,62.5,3.05,20.5,293.0,45.86,34.52
2016,6,25,18,0,656.0,58.0,3.0,20.0,242.0,44.1,33.07
2016,6,25,18,15,593.5,51.5,2.85,19.0,193.0,36.89,26.78
2016,6,25,18,30,531.0,45.0,2.7,18.0,144.0,33.41,23.6
2016,6,25,18,45,432.5,36.5,2.6,17.5,101.5,27.94,18.44
2016,6,25,19,0,334.0,28.0,2.5,17.0,59.0,22.2,12.26
2016,6,25,19,15,167.0,14.0,2.55,16.5,29.5,10.86,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,45,50.5,5.0,1.9,11.5,6.0,0.0,0.0
2016,6,26,5,0,101.0,10.0,1.9,12.0,12.0,49.09,0.0
2016,6,26,5,15,241.0,21.0,1.9,12.5,43.0,151.06,76.58
2016,6,26,5,30,381.0,32.0,1.9,13.0,74.0,249.62,195.1
2016,6,26,5,45,467.5,39.5,1.9,13.5,117.5,321.46,261.09
2016,6,26,6,0,554.0,47.0,1.9,14.0,161.0,400.84,329.61
2016,6,26,6,15,610.0,53.0,1.8,14.5,210.0,466.29,384.15
2016,6,26,6,30,666.0,59.0,1.7,15.0,259.0,532.06,436.43
2016,6,26,6,45,705.0,63.0,1.6,15.5,310.0,590.52,479.73
2016,6,26,7,0,744.0,67.0,1.5,16.0,361.0,650.4,521.32
2016,6,26,7,15,771.5,70.5,1.45,16.5,411.5,701.85,555.4
2016,6,26,7,30,799.0,74.0,1.4,17.0,462.0,753.27,588.33
2016,6,26,7,45,820.5,77.0,1.4,18.0,512.0,798.68,615.42
2016,6,26,8,0,842.0,80.0,1.4,19.0,562.0,835.87,636.18
2016,6,26,8,15,857.5,82.0,1.4,19.5,609.0,872.34,657.29
2016,6,26,8,30,873.0,84.0,1.4,20.0,656.0,907.08,676.89
2016,6,26,8,45,885.0,86.0,1.45,21.0,699.0,936.55,692.19
2016,6,26,9,0,897.0,88.0,1.5,22.0,742.0,963.7,705.86
2016,6,26,9,15,906.0,90.0,1.55,22.5,780.5,985.44,717.35
2016,6,26,9,30,915.0,92.0,1.6,23.0,819.0,1004.44,727.15
2016,6,26,9,45,924.0,92.0,1.7,24.0,853.0,1018.35,733.09
2016,6,26,10,0,933.0,92.0,1.8,25.0,887.0,1029.32,737.27
2016,6,26,10,15,938.0,93.0,1.85,25.0,914.0,1034.36,740.01
2016,6,26,10,30,943.0,94.0,1.9,25.0,941.0,1036.26,740.98
2016,6,26,10,45,945.0,95.5,2.0,25.5,961.0,1032.55,737.77
2016,6,26,11,0,947.0,97.0,2.1,26.0,981.0,1025.67,732.69
2016,6,26,11,15,949.0,97.5,2.15,26.5,994.0,1014.65,724.5
2016,6,26,11,30,951.0,98.0,2.2,27.0,1007.0,1000.57,714.52
2016,6,26,11,45,950.0,99.0,2.3,27.5,1013.0,981.21,701.82
2016,6,26,12,0,949.0,100.0,2.4,28.0,1019.0,959.07,687.36
2016,6,26,12,15,948.5,100.0,2.5,28.0,1018.0,933.78,672.2
2016,6,26,12,30,948.0,100.0,2.6,28.0,1017.0,905.97,655.3
2016,6,26,12,45,936.5,106.5,2.75,28.0,1005.5,872.61,634.96
2016,6,26,13,0,925.0,113.0,2.9,28.0,994.0,837.49,613.17
2016,6,26,13,15,922.0,112.5,2.95,28.0,978.5,801.12,589.67
2016,6,26,13,30,919.0,112.0,3.0,28.0,963.0,762.96,564.73
2016,6,26,13,45,914.5,111.0,3.1,28.0,940.5,721.69,536.8
2016,6,26,14,0,910.0,110.0,3.2,28.0,918.0,679.06,506.23
2016,6,26,14,15,903.5,108.5,3.25,27.5,889.5,633.63,473.65
2016,6,26,14,30,897.0,107.0,3.3,27.0,861.0,587.36,439.47
2016,6,26,14,45,888.5,105.5,3.4,27.0,826.5,539.43,402.32
2016,6,26,15,0,880.0,104.0,3.5,27.0,792.0,491.24,363.9
2016,6,26,15,15,869.0,102.0,3.5,26.5,752.5,441.55,323.84
2016,6,26,15,30,858.0,100.0,3.5,26.0,713.0,392.22,282.96
2016,6,26,15,45,843.5,98.0,3.55,26.0,668.5,342.37,240.44
2016,6,26,16,0,829.0,96.0,3.6,26.0,624.0,286.97,193.37
2016,6,26,16,15,811.0,93.0,3.55,25.5,577.0,237.78,151.78
2016,6,26,16,30,793.0,90.0,3.5,25.0,530.0,190.5,113.17
2016,6,26,16,45,769.5,86.5,3.5,24.5,480.5,144.3,79.02
2016,6,26,17,0,746.0,83.0,3.5,24.0,431.0,100.87,53.19
2016,6,26,17,15,714.5,78.5,3.4,23.0,380.5,59.46,45.61
2016,6,26,17,30,683.0,74.0,3.3,22.0,330.0,48.05,36.11
2016,6,26,17,45,641.0,68.5,3.25,21.5,280.5,46.1,34.58
2016,6,26,18,0,599.0,63.0,3.2,21.0,231.0,44.01,32.84
2016,6,26,18,15,536.5,56.0,3.05,20.0,184.0,40.5,29.81
2016,6,26,18,30,474.0,49.0,2.9,19.0,137.0,36.81,26.44
2016,6,26,18,45,381.5,39.0,2.8,18.5,96.5,30.15,20.23
2016,6,26,19,0,289.0,29.0,2.7,18.0,56.0,23.11,12.93
2016,6,26,19,15,144.5,14.5,2.7,17.5,28.0,11.3,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,45,48.0,4.5,2.15,11.5,5.5,0.0,0.0
2016,6,27,5,0,96.0,9.0,2.2,12.0,11.0,46.09,0.0
2016,6,27,5,15,234.5,20.0,2.15,12.5,41.5,146.45,70.82
2016,6,27,5,30,373.0,31.0,2.1,13.0,72.0,244.24,190.67
2016,6,27,5,45,458.5,39.0,2.1,13.5,115.0,315.65,256.56
2016,6,27,6,0,544.0,47.0,2.1,14.0,158.0,394.63,324.98
2016,6,27,6,15,600.0,53.0,2.0,14.5,206.5,459.62,379.45
2016,6,27,6,30,656.0,59.0,1.9,15.0,255.0,524.9,431.73
2016,6,27,6,45,694.5,63.5,1.8,16.0,305.5,583.23,474.51
2016,6,27,7,0,733.0,68.0,1.7,17.0,356.0,642.97,515.39
2016,6,27,7,15,761.0,71.5,1.65,18.0,407.0,694.44,548.69
2016,6,27,7,30,789.0,75.0,1.6,19.0,458.0,745.92,580.77
2016,6,27,7,45,810.0,78.0,1.6,20.0,507.0,790.63,607.45
2016,6,27,8,0,831.0,81.0,1.6,21.0,556.0,827.08,627.78
2016,6,27,8,15,847.5,83.5,1.65,21.5,603.0,864.78,650.38
2016,6,27,8,30,864.0,86.0,1.7,22.0,650.0,900.81,671.53
2016,6,27,8,45,876.5,88.0,1.75,23.0,693.5,930.57,687.01
2016,6,27,9,0,889.0,90.0,1.8,24.0,737.0,958.06,700.88
2016,6,27,9,15,898.5,92.0,1.85,24.5,776.0,980.19,712.58
2016,6,27,9,30,908.0,94.0,1.9,25.0,815.0,999.6,722.6
2016,6,27,9,45,905.5,101.0,1.95,26.0,846.0,1009.85,725.44
2016,6,27,10,0,903.0,108.0,2.0,27.0,877.0,1016.82,726.39
2016,6,27,10,15,909.0,109.5,2.05,27.5,904.5,1023.14,728.49
2016,6,27,10,30,915.0,111.0,2.1,28.0,932.0,1026.39,728.77
2016,6,27,10,45,919.5,111.5,2.2,28.5,953.0,1024.01,726.26
2016,6,27,11,0,924.0,112.0,2.3,29.0,974.0,1018.54,721.95
2016,6,27,11,15,927.0,113.0,2.4,29.0,988.0,1009.03,716.62
2016,6,27,11,30,930.0,114.0,2.5,29.0,1002.0,996.49,709.45
2016,6,27,11,45,931.5,114.0,2.6,29.5,1009.0,978.63,697.54
2016,6,27,12,0,933.0,114.0,2.7,30.0,1016.0,957.99,683.89
2016,6,27,12,15,933.0,114.0,2.8,30.0,1015.5,933.34,669.04
2016,6,27,12,30,933.0,114.0,2.9,30.0,1015.0,906.21,652.49
2016,6,27,12,45,935.5,111.0,3.0,30.0,1008.0,876.06,633.85
2016,6,27,13,0,938.0,108.0,3.1,30.0,1001.0,843.54,613.48
2016,6,27,13,15,935.5,107.5,3.15,29.5,986.0,807.16,591.25
2016,6,27,13,30,933.0,107.0,3.2,29.0,971.0,768.91,567.47
2016,6,27,13,45,929.0,105.5,3.3,29.0,949.0,727.06,539.38
2016,6,27,14,0,925.0,104.0,3.4,29.0,927.0,683.77,508.39
2016,6,27,14,15,919.0,103.0,3.45,29.0,898.0,638.46,474.99
2016,6,27,14,30,913.0,102.0,3.5,29.0,869.0,592.23,440.06
2016,6,27,14,45,905.5,100.0,3.6,29.0,835.0,543.7,402.65
2016,6,27,15,0,898.0,98.0,3.7,29.0,801.0,494.78,363.89
2016,6,27,15,15,888.0,96.0,3.75,28.5,761.0,444.67,323.76
2016,6,27,15,30,878.0,94.0,3.8,28.0,721.0,394.81,282.68
2016,6,27,15,45,865.5,91.5,3.85,27.5,677.0,344.23,240.16
2016,6,27,16,0,853.0,89.0,3.9,27.0,633.0,294.54,197.8
2016,6,27,16,15,836.0,86.0,3.9,26.5,585.5,244.6,155.62
2016,6,27,16,30,819.0,83.0,3.9,26.0,538.0,189.26,110.73
2016,6,27,16,45,798.5,79.5,3.9,25.5,488.5,142.08,75.76
2016,6,27,17,0,778.0,76.0,3.9,25.0,439.0,97.36,49.11
2016,6,27,17,15,748.0,72.0,3.8,24.0,388.0,54.74,41.38
2016,6,27,17,30,718.0,68.0,3.7,23.0,337.0,48.27,36.14
2016,6,27,17,45,678.0,63.0,3.6,22.5,287.0,46.2,34.52
2016,6,27,18,0,638.0,58.0,3.5,22.0,237.0,40.13,29.32
2016,6,27,18,15,577.0,51.5,3.35,21.0,189.0,36.84,26.49
2016,6,27,18,30,516.0,45.0,3.2,20.0,141.0,33.38,23.35
2016,6,27,18,45,422.0,36.5,3.1,19.5,99.5,27.92,18.24
2016,6,27,19,0,328.0,28.0,3.0,19.0,58.0,22.19,12.13
2016,6,27,19,15,164.0,14.0,2.95,18.5,29.0,10.86,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,45,37.0,4.5,2.25,11.5,5.5,0.0,0.0
2016,6,28,5,0,74.0,9.0,2.3,12.0,11.0,37.42,0.0
2016,6,28,5,15,209.0,21.0,2.2,12.0,40.5,135.83,61.97
2016,6,28,5,30,344.0,33.0,2.1,12.0,70.0,232.16,181.49
2016,6,28,5,45,430.0,41.5,2.05,12.5,112.5,303.27,247.27
2016,6,28,6,0,516.0,50.0,2.0,13.0,155.0,381.91,315.55
2016,6,28,6,15,573.5,56.5,1.9,13.5,203.0,447.32,370.57
2016,6,28,6,30,631.0,63.0,1.8,14.0,251.0,516.65,426.12
2016,6,28,6,45,672.5,67.5,1.7,15.0,301.5,575.66,470.05
2016,6,28,7,0,714.0,72.0,1.6,16.0,352.0,633.29,509.52
2016,6,28,7,15,743.0,76.0,1.55,16.5,403.0,685.51,544.61
2016,6,28,7,30,772.0,80.0,1.5,17.0,454.0,737.85,578.6
2016,6,28,7,45,796.0,82.5,1.5,18.0,504.0,783.96,606.5
2016,6,28,8,0,820.0,85.0,1.5,19.0,554.0,829.27,633.1
2016,6,28,8,15,837.0,88.0,1.5,19.5,601.0,860.35,650.61
2016,6,28,8,30,854.0,91.0,1.5,20.0,648.0,897.14,671.85
2016,6,28,8,45,868.0,92.5,1.55,21.0,692.0,927.49,687.82
2016,6,28,9,0,882.0,94.0,1.6,22.0,736.0,955.66,702.24
2016,6,28,9,15,892.0,96.0,1.65,22.5,775.0,978.15,714.24
2016,6,28,9,30,902.0,98.0,1.7,23.0,814.0,997.96,724.59
2016,6,28,9,45,911.0,98.5,1.75,23.5,848.0,1012.31,731.53
2016,6,28,10,0,920.0,99.0,1.8,24.0,882.0,1023.76,736.76
2016,6,28,10,15,926.0,100.5,1.85,24.5,909.5,1030.28,739.0
2016,6,28,10,30,932.0,102.0,1.9,25.0,937.0,1033.68,739.44
2016,6,28,10,45,935.5,103.0,2.0,25.5,958.0,1030.92,736.81
2016,6,28,11,0,939.0,104.0,2.1,26.0,979.0,1025.02,732.33
2016,6,28,11,15,942.0,104.5,2.15,26.0,993.5,1015.01,726.19
2016,6,28,11,30,945.0,105.0,2.2,26.0,1008.0,1001.93,718.23
2016,6,28,11,45,946.0,105.5,2.3,26.0,1014.5,983.99,707.77
2016,6,28,12,0,947.0,106.0,2.4,26.0,1021.0,963.22,695.48
2016,6,28,12,15,947.0,106.0,2.45,26.0,1021.0,938.37,680.06
2016,6,28,12,30,947.0,106.0,2.5,26.0,1021.0,910.99,662.95
2016,6,28,12,45,938.5,110.5,2.6,26.0,1011.0,878.26,642.61
2016,6,28,13,0,930.0,115.0,2.7,26.0,1001.0,843.64,620.82
2016,6,28,13,15,927.5,114.5,2.75,26.0,986.0,807.48,597.43
2016,6,28,13,30,925.0,114.0,2.8,26.0,971.0,769.47,572.56
2016,6,28,13,45,922.0,112.5,2.85,26.0,949.5,728.55,544.61
2016,6,28,14,0,919.0,111.0,2.9,26.0,928.0,686.14,513.96
2016,6,28,14,15,913.0,109.5,2.95,25.5,899.5,640.6,481.27
2016,6,28,14,30,907.0,108.0,3.0,25.0,871.0,594.17,446.9
2016,6,28,14,45,900.5,105.5,3.05,25.0,837.0,545.95,409.32
2016,6,28,15,0,894.0,103.0,3.1,25.0,803.0,497.26,370.33
2016,6,28,15,15,884.0,101.0,3.1,24.5,763.0,447.29,329.88
2016,6,28,15,30,874.0,99.0,3.1,24.0,723.0,397.57,288.47
2016,6,28,15,45,862.0,96.0,3.1,24.0,679.5,346.88,244.95
2016,6,28,16,0,850.0,93.0,3.1,24.0,636.0,297.04,201.7
2016,6,28,16,15,832.5,90.0,3.05,23.5,588.0,240.18,153.87
2016,6,28,16,30,815.0,87.0,3.0,23.0,540.0,191.86,114.12
2016,6,28,16,45,794.0,83.0,3.0,22.5,490.5,144.39,78.65
2016,6,28,17,0,773.0,79.0,3.0,22.0,441.0,99.44,51.55
2016,6,28,17,15,742.5,75.0,2.95,21.0,389.5,57.05,43.91
2016,6,28,17,30,712.0,71.0,2.9,20.0,338.0,50.69,38.73
2016,6,28,17,45,671.0,65.5,2.9,19.5,288.0,43.89,32.95
2016,6,28,18,0,630.0,60.0,2.9,19.0,238.0,41.68,31.09
2016,6,28,18,15,567.0,53.5,2.85,18.0,189.5,38.46,28.29
2016,6,28,18,30,504.0,47.0,2.8,17.0,141.0,35.09,25.18
2016,6,28,18,45,408.0,38.0,2.75,16.5,99.5,29.26,19.66
2016,6,28,19,0,312.0,29.0,2.7,16.0,58.0,23.13,13.09
2016,6,28,19,15,156.0,14.5,2.8,15.5,29.0,11.31,0.0
2016,6,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,29,5,15,181.0,16.5,2.65,10.5,36.0,117.33,49.73
2016,6,29,5,30,362.0,33.0,2.6,11.0,72.0,240.48,188.59
2016,6,29,5,45,455.5,41.0,2.6,11.5,116.0,315.73,258.67
2016,6,29,6,0,549.0,49.0,2.6,12.0,160.0,399.11,331.59
2016,6,29,6,15,607.5,55.0,2.55,12.5,209.5,465.87,388.48
2016,6,29,6,30,666.0,61.0,2.5,13.0,259.0,536.59,446.02
2016,6,29,6,45,706.5,65.5,2.5,13.5,310.5,592.93,489.6
2016,6,29,7,0,747.0,70.0,2.5,14.0,362.0,654.66,534.53
2016,6,29,7,15,776.0,73.5,2.45,14.5,414.0,707.45,570.9
2016,6,29,7,30,805.0,77.0,2.4,15.0,466.0,760.3,606.17
2016,6,29,7,45,827.0,80.0,2.4,15.5,516.5,806.39,635.92
2016,6,29,8,0,849.0,83.0,2.4,16.0,567.0,844.19,659.18
2016,6,29,8,15,865.0,85.5,2.4,16.5,615.0,881.94,682.06
2016,6,29,8,30,881.0,88.0,2.4,17.0,663.0,917.94,703.37
2016,6,29,8,45,575.0,207.5,2.4,17.5,593.0,789.96,610.14
2016,6,29,9,0,269.0,327.0,2.4,18.0,523.0,624.71,481.72
2016,6,29,9,15,597.0,212.0,2.4,18.5,676.5,834.8,639.49
2016,6,29,9,30,925.0,97.0,2.4,19.0,830.0,1019.08,759.84
2016,6,29,9,45,929.5,100.0,2.45,19.5,863.5,1031.97,764.13
2016,6,29,10,0,934.0,103.0,2.5,20.0,897.0,1041.76,768.3
2016,6,29,10,15,940.0,104.0,2.55,20.0,925.0,1047.74,771.61
2016,6,29,10,30,946.0,105.0,2.6,20.0,953.0,1050.55,773.02
2016,6,29,10,45,949.5,106.0,2.65,20.5,974.0,1047.7,769.44
2016,6,29,11,0,953.0,107.0,2.7,21.0,995.0,1041.66,763.96
2016,6,29,11,15,955.5,107.5,2.7,21.0,1009.5,1030.98,756.58
2016,6,29,11,30,958.0,108.0,2.7,21.0,1024.0,1017.2,747.33
2016,6,29,11,45,959.0,108.5,2.75,21.0,1030.5,999.0,735.77
2016,6,29,12,0,960.0,109.0,2.8,21.0,1037.0,977.92,722.37
2016,6,29,12,15,960.0,109.0,2.85,21.0,1036.5,952.73,706.26
2016,6,29,12,30,960.0,109.0,2.9,21.0,1036.0,924.98,688.41
2016,6,29,12,45,956.5,110.0,2.95,21.0,1027.0,892.78,667.48
2016,6,29,13,0,953.0,111.0,3.0,21.0,1018.0,858.44,644.98
2016,6,29,13,15,950.5,110.5,3.0,20.5,1003.0,821.52,621.43
2016,6,29,13,30,948.0,110.0,3.0,20.0,988.0,782.7,596.28
2016,6,29,13,45,944.0,109.0,3.05,20.0,965.5,740.67,567.04
2016,6,29,14,0,940.0,108.0,3.1,20.0,943.0,697.16,534.82
2016,6,29,14,15,934.0,106.5,3.1,19.5,914.0,650.74,500.46
2016,6,29,14,30,928.0,105.0,3.1,19.0,885.0,603.39,464.4
2016,6,29,14,45,920.5,103.0,3.1,19.0,850.5,554.12,424.99
2016,6,29,15,0,913.0,101.0,3.1,19.0,816.0,504.45,384.21
2016,6,29,15,15,902.5,99.0,3.1,18.5,775.5,453.36,341.94
2016,6,29,15,30,892.0,97.0,3.1,18.0,735.0,402.55,298.68
2016,6,29,15,45,878.5,95.0,3.1,18.0,690.0,351.29,253.68
2016,6,29,16,0,865.0,93.0,3.1,18.0,645.0,301.01,209.06
2016,6,29,16,15,847.5,90.0,3.1,17.5,597.0,243.37,159.47
2016,6,29,16,30,830.0,87.0,3.1,17.0,549.0,194.27,118.16
2016,6,29,16,45,807.0,84.0,3.1,17.0,498.0,146.6,81.66
2016,6,29,17,0,784.0,81.0,3.1,17.0,447.0,101.65,54.11
2016,6,29,17,15,752.5,76.5,3.1,16.5,395.0,58.29,45.83
2016,6,29,17,30,721.0,72.0,3.1,16.0,343.0,51.55,40.14
2016,6,29,17,45,676.0,67.5,3.15,15.5,291.5,45.43,34.89
2016,6,29,18,0,631.0,63.0,3.2,15.0,240.0,44.09,33.77
2016,6,29,18,15,566.5,56.0,3.15,14.5,191.5,40.56,30.59
2016,6,29,18,30,502.0,49.0,3.1,14.0,143.0,36.85,27.07
2016,6,29,18,45,399.0,40.0,3.1,13.5,100.5,31.09,21.53
2016,6,29,19,0,296.0,31.0,3.1,13.0,58.0,25.06,14.86
2016,6,29,19,15,148.0,15.5,3.1,12.5,29.0,12.23,0.0
2016,6,29,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,5,15,144.5,18.0,1.75,11.5,33.5,99.88,37.86
2016,6,30,5,30,289.0,36.0,1.7,12.0,67.0,207.82,161.35
2016,6,30,5,45,381.0,46.0,1.7,12.5,109.0,281.63,229.0
2016,6,30,6,0,473.0,56.0,1.7,13.0,151.0,363.42,299.66
2016,6,30,6,15,535.5,63.5,1.6,13.5,199.5,431.54,356.67
2016,6,30,6,30,598.0,71.0,1.5,14.0,248.0,503.92,414.42
2016,6,30,6,45,640.5,77.0,1.4,14.5,299.0,564.36,460.21
2016,6,30,7,0,683.0,83.0,1.3,15.0,350.0,626.68,504.46
2016,6,30,7,15,715.0,88.0,1.25,15.5,401.5,681.15,540.99
2016,6,30,7,30,747.0,93.0,1.2,16.0,453.0,732.12,573.76
2016,6,30,7,45,770.5,97.0,1.2,16.5,503.0,778.96,603.19
2016,6,30,8,0,794.0,101.0,1.2,17.0,553.0,824.98,631.37
2016,6,30,8,15,812.5,104.5,1.15,17.5,600.5,864.84,654.04
2016,6,30,8,30,831.0,108.0,1.1,18.0,648.0,903.11,675.16
2016,6,30,8,45,843.5,111.5,1.1,19.0,692.0,933.91,690.52
2016,6,30,9,0,856.0,115.0,1.1,20.0,736.0,962.43,704.24
2016,6,30,9,15,867.5,117.0,1.15,20.5,775.5,977.34,711.39
2016,6,30,9,30,879.0,119.0,1.2,21.0,815.0,998.11,722.5
2016,6,30,9,45,897.5,115.5,1.25,21.5,852.0,1017.11,732.43
2016,6,30,10,0,916.0,112.0,1.3,22.0,889.0,1033.44,740.74
2016,6,30,10,15,921.5,113.0,1.4,22.0,917.0,1038.8,744.61
2016,6,30,10,30,927.0,114.0,1.5,22.0,945.0,1041.05,746.75
2016,6,30,10,45,931.0,115.5,1.6,22.5,966.0,1039.2,744.98
2016,6,30,11,0,935.0,117.0,1.7,23.0,987.0,1034.18,741.33
2016,6,30,11,15,937.5,117.5,1.8,23.0,1001.5,1023.58,735.66
2016,6,30,11,30,940.0,118.0,1.9,23.0,1016.0,1009.93,728.11
2016,6,30,11,45,941.0,118.5,2.05,23.5,1022.5,991.92,716.98
2016,6,30,12,0,942.0,119.0,2.2,24.0,1029.0,971.09,703.95
2016,6,30,12,15,941.5,119.0,2.3,24.0,1028.5,945.78,688.76
2016,6,30,12,30,941.0,119.0,2.4,24.0,1028.0,917.97,671.83
2016,6,30,12,45,932.5,123.0,2.5,24.0,1017.5,884.79,651.17
2016,6,30,13,0,924.0,127.0,2.6,24.0,1007.0,849.75,629.07
2016,6,30,13,15,920.5,126.5,2.65,24.0,991.5,812.93,605.16
2016,6,30,13,30,917.0,126.0,2.7,24.0,976.0,774.36,579.82
2016,6,30,13,45,913.0,124.0,2.75,24.0,953.5,732.55,550.8
2016,6,30,14,0,909.0,122.0,2.8,24.0,931.0,689.36,519.5
2016,6,30,14,15,902.0,120.5,2.85,24.0,901.5,643.56,485.55
2016,6,30,14,30,895.0,119.0,2.9,24.0,872.0,596.96,450.12
2016,6,30,14,45,887.5,116.5,2.95,24.0,837.5,548.69,412.51
2016,6,30,15,0,880.0,114.0,3.0,24.0,803.0,500.06,373.56
2016,6,30,15,15,868.0,112.0,3.0,23.5,762.5,449.81,332.94
2016,6,30,15,30,856.0,110.0,3.0,23.0,722.0,400.02,291.54
2016,6,30,15,45,842.5,106.5,3.05,23.0,677.0,343.05,243.41
2016,6,30,16,0,829.0,103.0,3.1,23.0,632.0,293.0,200.05
2016,6,30,16,15,809.5,100.0,3.1,22.5,584.0,243.38,157.86
2016,6,30,16,30,790.0,97.0,3.1,22.0,536.0,195.84,118.79
2016,6,30,16,45,766.0,93.0,3.1,22.0,486.0,149.23,83.87
2016,6,30,17,0,742.0,89.0,3.1,22.0,436.0,105.47,57.47
2016,6,30,17,15,708.5,84.0,3.05,21.0,384.5,58.02,44.74
2016,6,30,17,30,675.0,79.0,3.0,20.0,333.0,51.73,39.63
2016,6,30,17,45,630.5,73.0,2.95,19.5,282.5,49.56,37.91
2016,6,30,18,0,586.0,67.0,2.9,19.0,232.0,47.24,35.96
2016,6,30,18,15,520.0,59.5,2.8,18.0,184.5,43.45,32.66
2016,6,30,18,30,454.0,52.0,2.7,17.0,137.0,39.47,29.01
2016,6,30,18,45,355.0,41.5,2.65,16.5,96.0,32.45,22.41
2016,6,30,19,0,256.0,31.0,2.6,16.0,55.0,25.04,14.6
2016,6,30,19,15,128.0,15.5,2.7,15.5,27.5,12.19,0.0
2016,6,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,1,5,15,135.0,17.5,2.3,11.5,32.0,94.54,31.71
2016,7,1,5,30,270.0,35.0,2.3,12.0,64.0,197.44,152.98
2016,7,1,5,45,364.5,45.5,2.35,12.5,106.0,271.99,221.66
2016,7,1,6,0,459.0,56.0,2.4,13.0,148.0,354.93,293.88
2016,7,1,6,15,521.5,63.5,2.35,13.0,195.5,422.42,351.89
2016,7,1,6,30,584.0,71.0,2.3,13.0,243.0,494.18,411.22
2016,7,1,6,45,628.0,76.5,2.25,13.5,293.5,554.48,458.45
2016,7,1,7,0,672.0,82.0,2.2,14.0,344.0,616.79,504.57
2016,7,1,7,15,704.0,87.0,2.1,14.5,394.5,670.86,541.92
2016,7,1,7,30,736.0,92.0,2.0,15.0,445.0,721.54,575.48
2016,7,1,7,45,761.0,95.5,1.95,15.5,495.0,768.73,605.83
2016,7,1,8,0,786.0,99.0,1.9,16.0,545.0,815.2,634.87
2016,7,1,8,15,804.5,102.0,1.85,16.5,592.5,854.3,658.07
2016,7,1,8,30,823.0,105.0,1.8,17.0,640.0,891.83,679.76
2016,7,1,8,45,838.5,107.0,1.8,17.5,684.0,923.59,697.76
2016,7,1,9,0,854.0,109.0,1.8,18.0,728.0,944.99,708.72
2016,7,1,9,15,865.0,111.0,1.85,18.5,767.0,967.94,721.42
2016,7,1,9,30,876.0,113.0,1.9,19.0,806.0,988.32,732.4
2016,7,1,9,45,885.5,114.5,1.95,19.5,840.5,1003.95,740.33
2016,7,1,10,0,895.0,116.0,2.0,20.0,875.0,1016.72,746.52
2016,7,1,10,15,901.5,117.0,2.0,20.0,903.0,1023.03,749.44
2016,7,1,10,30,908.0,118.0,2.0,20.0,931.0,1026.29,750.6
2016,7,1,10,45,913.5,118.5,2.05,20.5,952.5,1024.96,748.18
2016,7,1,11,0,919.0,119.0,2.1,21.0,974.0,1020.53,743.93
2016,7,1,11,15,922.0,120.0,2.15,21.0,988.5,1011.1,738.01
2016,7,1,11,30,925.0,121.0,2.2,21.0,1003.0,998.63,730.27
2016,7,1,11,45,927.0,120.5,2.25,21.0,1010.5,980.85,719.14
2016,7,1,12,0,929.0,120.0,2.3,21.0,1018.0,960.28,706.26
2016,7,1,12,15,929.0,120.0,2.35,21.0,1017.5,935.72,690.76
2016,7,1,12,30,929.0,120.0,2.4,21.0,1017.0,908.69,673.58
2016,7,1,12,45,923.0,123.0,2.45,21.0,1007.5,877.02,653.22
2016,7,1,13,0,917.0,126.0,2.5,21.0,998.0,843.41,631.42
2016,7,1,13,15,914.0,125.0,2.55,21.0,983.0,806.79,607.38
2016,7,1,13,30,911.0,124.0,2.6,21.0,968.0,768.4,581.88
2016,7,1,13,45,907.0,122.5,2.65,21.0,946.0,727.28,553.04
2016,7,1,14,0,903.0,121.0,2.7,21.0,924.0,684.76,521.87
2016,7,1,14,15,896.5,119.5,2.7,21.0,895.0,639.52,487.75
2016,7,1,14,30,890.0,118.0,2.7,21.0,866.0,593.44,452.18
2016,7,1,14,45,881.5,115.5,2.75,21.0,831.5,544.89,414.03
2016,7,1,15,0,873.0,113.0,2.8,21.0,797.0,496.08,374.6
2016,7,1,15,15,861.5,111.0,2.8,20.5,756.5,446.37,333.98
2016,7,1,15,30,850.0,109.0,2.8,20.0,716.0,397.07,292.54
2016,7,1,15,45,835.5,106.0,2.8,19.5,672.0,340.45,244.65
2016,7,1,16,0,821.0,103.0,2.8,19.0,628.0,290.88,201.56
2016,7,1,16,15,802.0,100.0,2.8,18.5,580.0,241.74,159.19
2016,7,1,16,30,783.0,97.0,2.8,18.0,532.0,194.63,119.92
2016,7,1,16,45,758.0,93.0,2.8,18.0,482.0,148.24,84.72
2016,7,1,17,0,733.0,89.0,2.8,18.0,432.0,104.79,58.18
2016,7,1,17,15,699.5,84.0,2.75,17.5,381.0,57.75,45.17
2016,7,1,17,30,666.0,79.0,2.7,17.0,330.0,51.7,40.11
2016,7,1,17,45,620.5,73.0,2.7,16.5,279.5,49.54,38.37
2016,7,1,18,0,575.0,67.0,2.7,16.0,229.0,47.22,36.41
2016,7,1,18,15,509.0,59.5,2.65,15.5,182.0,43.44,33.01
2016,7,1,18,30,443.0,52.0,2.6,15.0,135.0,39.47,29.26
2016,7,1,18,45,343.0,41.5,2.55,14.5,94.0,32.45,22.61
2016,7,1,19,0,243.0,31.0,2.5,14.0,53.0,25.04,14.73
2016,7,1,19,15,121.5,15.5,2.5,13.5,26.5,12.19,0.0
2016,7,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
