Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,5,15,137.0,17.0,2.15,11.0,31.5,94.19,27.19
2016,7,2,5,30,274.0,34.0,2.2,11.0,63.0,198.09,153.54
2016,7,2,5,45,369.0,44.0,2.25,11.5,104.5,272.34,222.53
2016,7,2,6,0,464.0,54.0,2.3,12.0,146.0,355.04,294.84
2016,7,2,6,15,283.5,84.0,2.3,12.5,145.5,297.51,248.42
2016,7,2,6,30,103.0,114.0,2.3,13.0,145.0,204.53,169.53
2016,7,2,6,45,115.5,135.0,2.3,13.5,175.0,239.97,199.12
2016,7,2,7,0,128.0,156.0,2.3,14.0,205.0,275.86,227.94
2016,7,2,7,15,228.5,168.0,2.3,14.5,271.5,381.49,314.02
2016,7,2,7,30,329.0,180.0,2.3,15.0,338.0,481.65,392.68
2016,7,2,7,45,556.0,139.0,2.3,15.5,440.0,651.99,524.42
2016,7,2,8,0,783.0,98.0,2.3,16.0,542.0,810.92,636.38
2016,7,2,8,15,801.5,101.0,2.3,16.5,589.0,849.97,659.31
2016,7,2,8,30,820.0,104.0,2.3,17.0,636.0,887.47,681.9
2016,7,2,8,45,833.5,107.0,2.3,17.5,679.5,918.5,699.75
2016,7,2,9,0,847.0,110.0,2.3,18.0,723.0,939.08,710.4
2016,7,2,9,15,858.0,112.5,2.3,18.5,762.0,962.51,723.05
2016,7,2,9,30,869.0,115.0,2.3,19.0,801.0,983.37,733.9
2016,7,2,9,45,872.0,120.0,2.3,19.5,833.5,996.33,739.57
2016,7,2,10,0,875.0,125.0,2.3,20.0,866.0,1006.28,743.41
2016,7,2,10,15,881.5,126.5,2.3,20.0,894.0,1012.98,746.68
2016,7,2,10,30,888.0,128.0,2.3,20.0,922.0,1016.68,748.15
2016,7,2,10,45,891.5,129.5,2.35,20.5,943.0,1014.38,745.0
2016,7,2,11,0,895.0,131.0,2.4,21.0,964.0,1009.05,740.07
2016,7,2,11,15,898.5,132.0,2.4,21.0,978.5,1000.21,733.88
2016,7,2,11,30,902.0,133.0,2.4,21.0,993.0,988.4,725.9
2016,7,2,11,45,902.0,134.0,2.45,21.0,1000.0,970.43,714.5
2016,7,2,12,0,902.0,135.0,2.5,21.0,1007.0,949.78,701.41
2016,7,2,12,15,902.0,135.0,2.5,21.0,1006.5,925.68,685.59
2016,7,2,12,30,902.0,135.0,2.5,21.0,1006.0,899.19,668.21
2016,7,2,12,45,906.5,131.0,2.55,21.0,1000.0,870.57,649.77
2016,7,2,13,0,911.0,127.0,2.6,21.0,994.0,839.57,629.6
2016,7,2,13,15,908.5,126.5,2.6,21.0,979.0,803.97,605.81
2016,7,2,13,30,906.0,126.0,2.6,21.0,964.0,766.56,580.63
2016,7,2,13,45,900.5,125.0,2.65,21.0,942.0,725.01,551.37
2016,7,2,14,0,895.0,124.0,2.7,21.0,920.0,682.2,519.98
2016,7,2,14,15,888.5,122.5,2.7,20.5,891.5,637.27,487.01
2016,7,2,14,30,882.0,121.0,2.7,20.0,863.0,591.52,452.48
2016,7,2,14,45,872.5,119.5,2.7,20.0,828.0,543.61,414.5
2016,7,2,15,0,863.0,118.0,2.7,20.0,793.0,495.52,375.39
2016,7,2,15,15,851.5,116.0,2.7,19.5,753.5,446.24,335.03
2016,7,2,15,30,840.0,114.0,2.7,19.0,714.0,391.65,289.56
2016,7,2,15,45,824.0,111.5,2.7,19.0,669.5,341.27,245.9
2016,7,2,16,0,808.0,109.0,2.7,19.0,625.0,292.24,202.93
2016,7,2,16,15,788.5,105.5,2.65,18.5,577.0,243.22,160.78
2016,7,2,16,30,769.0,102.0,2.6,18.0,529.0,196.28,121.78
2016,7,2,16,45,743.0,98.0,2.6,18.0,479.0,150.48,87.16
2016,7,2,17,0,717.0,94.0,2.6,18.0,429.0,101.82,56.29
2016,7,2,17,15,683.5,89.0,2.55,17.0,378.5,61.0,48.1
2016,7,2,17,30,650.0,84.0,2.5,16.0,328.0,55.46,43.6
2016,7,2,17,45,602.5,77.5,2.5,15.5,277.5,53.07,41.67
2016,7,2,18,0,555.0,71.0,2.5,15.0,227.0,50.51,39.49
2016,7,2,18,15,490.0,62.5,2.45,14.5,180.0,46.02,35.45
2016,7,2,18,30,425.0,54.0,2.4,14.0,133.0,41.29,30.99
2016,7,2,18,45,330.0,42.5,2.35,14.0,93.0,33.4,23.48
2016,7,2,19,0,235.0,31.0,2.3,14.0,53.0,24.22,14.04
2016,7,2,19,15,117.5,15.5,2.3,13.5,26.5,12.19,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,3,5,15,145.5,16.5,2.1,10.5,31.5,99.84,23.71
2016,7,3,5,30,291.0,33.0,2.2,11.0,63.0,204.91,158.31
2016,7,3,5,45,385.0,42.5,2.3,11.5,105.0,278.65,227.52
2016,7,3,6,0,479.0,52.0,2.4,12.0,147.0,360.75,299.55
2016,7,3,6,15,262.0,80.5,2.4,12.5,135.0,279.64,233.6
2016,7,3,6,30,45.0,109.0,2.4,13.0,123.0,149.7,122.61
2016,7,3,6,45,53.0,129.5,2.4,13.5,148.5,178.49,146.9
2016,7,3,7,0,61.0,150.0,2.4,14.0,174.0,207.54,170.53
2016,7,3,7,15,84.5,175.0,2.35,14.5,213.0,254.43,208.56
2016,7,3,7,30,108.0,200.0,2.3,15.0,252.0,315.02,256.48
2016,7,3,7,45,143.0,223.5,2.25,15.5,300.0,372.21,300.89
2016,7,3,8,0,178.0,247.0,2.2,16.0,348.0,430.8,345.25
2016,7,3,8,15,243.0,260.0,2.2,16.5,410.5,519.03,411.74
2016,7,3,8,30,308.0,273.0,2.2,17.0,473.0,595.77,467.76
2016,7,3,8,45,181.0,291.0,2.2,17.5,410.5,486.14,380.68
2016,7,3,9,0,54.0,309.0,2.2,18.0,348.0,371.25,288.91
2016,7,3,9,15,467.0,209.5,2.2,18.5,576.5,699.78,543.51
2016,7,3,9,30,880.0,110.0,2.2,19.0,805.0,988.29,738.98
2016,7,3,9,45,566.5,256.5,2.25,19.5,711.5,852.13,640.63
2016,7,3,10,0,253.0,403.0,2.3,20.0,618.0,685.06,514.71
2016,7,3,10,15,287.5,408.5,2.3,20.0,660.0,720.44,540.86
2016,7,3,10,30,322.0,414.0,2.3,20.0,702.0,754.59,564.35
2016,7,3,10,45,632.5,257.5,2.35,20.5,840.0,904.76,674.59
2016,7,3,11,0,943.0,101.0,2.4,21.0,978.0,1025.4,751.86
2016,7,3,11,15,946.0,101.5,2.45,21.0,992.5,1015.55,744.23
2016,7,3,11,30,949.0,102.0,2.5,21.0,1007.0,1002.6,736.05
2016,7,3,11,45,949.5,102.5,2.55,21.0,1014.0,984.31,724.45
2016,7,3,12,0,950.0,103.0,2.6,21.0,1021.0,963.16,711.04
2016,7,3,12,15,950.0,103.0,2.6,21.0,1020.5,938.39,694.8
2016,7,3,12,30,950.0,103.0,2.6,21.0,1020.0,911.04,676.86
2016,7,3,12,45,934.5,112.0,2.65,21.5,1008.0,876.63,653.28
2016,7,3,13,0,919.0,121.0,2.7,22.0,996.0,840.61,628.55
2016,7,3,13,15,916.0,120.5,2.7,21.5,980.5,804.41,605.6
2016,7,3,13,30,913.0,120.0,2.7,21.0,965.0,766.42,581.12
2016,7,3,13,45,908.0,119.0,2.75,21.0,943.0,724.99,552.08
2016,7,3,14,0,903.0,118.0,2.8,21.0,921.0,682.22,520.63
2016,7,3,14,15,896.5,116.5,2.8,20.5,892.0,636.99,487.36
2016,7,3,14,30,890.0,115.0,2.8,20.0,863.0,590.91,452.5
2016,7,3,14,45,881.0,113.5,2.8,20.0,828.5,542.92,414.36
2016,7,3,15,0,872.0,112.0,2.8,20.0,794.0,494.7,375.04
2016,7,3,15,15,860.5,109.5,2.75,19.5,754.0,444.61,333.86
2016,7,3,15,30,849.0,107.0,2.7,19.0,714.0,394.93,291.9
2016,7,3,15,45,834.5,104.5,2.7,19.0,669.5,338.69,243.66
2016,7,3,16,0,820.0,102.0,2.7,19.0,625.0,289.52,200.43
2016,7,3,16,15,801.0,98.5,2.7,18.5,577.5,239.98,157.76
2016,7,3,16,30,782.0,95.0,2.7,18.0,530.0,192.47,118.19
2016,7,3,16,45,537.0,137.5,2.7,18.0,423.5,152.96,97.86
2016,7,3,17,0,292.0,180.0,2.7,18.0,317.0,148.8,108.31
2016,7,3,17,15,480.5,129.0,2.65,17.5,323.0,89.87,73.08
2016,7,3,17,30,669.0,78.0,2.6,17.0,329.0,50.99,39.47
2016,7,3,17,45,624.5,72.0,2.6,16.5,279.0,48.79,37.72
2016,7,3,18,0,580.0,66.0,2.6,16.0,229.0,46.44,35.72
2016,7,3,18,15,516.0,58.5,2.55,15.0,182.0,42.63,32.36
2016,7,3,18,30,452.0,51.0,2.5,14.0,135.0,38.62,28.63
2016,7,3,18,45,357.5,40.5,2.5,13.5,94.5,31.57,21.94
2016,7,3,19,0,263.0,30.0,2.5,13.0,54.0,24.13,14.0
2016,7,3,19,15,131.5,15.0,2.5,12.5,27.0,11.81,0.0
2016,7,3,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,5,15,159.5,15.5,2.3,11.0,31.5,103.9,18.11
2016,7,4,5,30,319.0,31.0,2.4,11.0,63.0,215.88,166.29
2016,7,4,5,45,415.0,39.5,2.55,11.5,105.5,290.42,237.12
2016,7,4,6,0,511.0,48.0,2.7,12.0,148.0,373.56,310.37
2016,7,4,6,15,255.5,62.0,2.65,12.5,112.0,250.85,210.28
2016,7,4,6,30,0.0,76.0,2.6,13.0,76.0,73.12,56.97
2016,7,4,6,45,0.0,91.5,2.6,13.5,91.5,88.41,69.96
2016,7,4,7,0,0.0,107.0,2.6,14.0,107.0,103.6,82.44
2016,7,4,7,15,19.0,145.0,2.55,14.5,154.0,158.01,127.92
2016,7,4,7,30,38.0,183.0,2.5,15.0,201.0,225.36,182.73
2016,7,4,7,45,61.0,212.0,2.45,15.5,245.0,276.7,223.5
2016,7,4,8,0,84.0,241.0,2.4,16.0,289.0,328.87,264.01
2016,7,4,8,15,134.5,266.5,2.35,16.5,350.5,415.84,331.2
2016,7,4,8,30,185.0,292.0,2.3,17.0,412.0,491.02,387.39
2016,7,4,8,45,129.5,306.5,2.3,17.5,393.5,455.77,356.92
2016,7,4,9,0,74.0,321.0,2.3,18.0,375.0,403.81,314.57
2016,7,4,9,15,491.5,207.5,2.3,18.0,592.5,721.01,560.53
2016,7,4,9,30,909.0,94.0,2.3,18.0,810.0,998.43,749.41
2016,7,4,9,45,595.5,245.0,2.35,18.5,722.5,872.32,658.35
2016,7,4,10,0,282.0,396.0,2.4,19.0,635.0,706.22,532.87
2016,7,4,10,15,341.5,386.0,2.4,19.5,684.5,750.07,564.79
2016,7,4,10,30,401.0,376.0,2.4,20.0,734.0,802.54,600.22
2016,7,4,10,45,661.5,245.5,2.45,20.5,853.0,921.05,686.64
2016,7,4,11,0,922.0,115.0,2.5,21.0,972.0,1019.02,748.61
2016,7,4,11,15,688.5,260.0,2.5,21.0,905.5,938.2,693.95
2016,7,4,11,30,455.0,405.0,2.5,21.0,839.0,841.91,622.21
2016,7,4,11,45,690.5,262.5,2.55,21.0,926.0,908.89,675.65
2016,7,4,12,0,926.0,120.0,2.6,21.0,1013.0,957.43,708.0
2016,7,4,12,15,926.0,120.0,2.6,21.0,1012.5,932.99,691.28
2016,7,4,12,30,926.0,120.0,2.6,21.0,1012.0,906.07,673.6
2016,7,4,12,45,675.5,261.5,2.65,21.0,910.0,803.32,602.65
2016,7,4,13,0,425.0,403.0,2.7,21.0,808.0,705.23,528.66
2016,7,4,13,15,677.5,256.0,2.7,21.0,889.0,744.79,563.12
2016,7,4,13,30,930.0,109.0,2.7,21.0,970.0,769.04,583.43
2016,7,4,13,45,925.5,108.0,2.7,21.0,947.5,727.37,553.84
2016,7,4,14,0,921.0,107.0,2.7,21.0,925.0,684.28,521.95
2016,7,4,14,15,914.5,106.0,2.7,20.5,896.0,638.78,488.49
2016,7,4,14,30,908.0,105.0,2.7,20.0,867.0,592.38,453.4
2016,7,4,14,45,899.0,103.0,2.7,20.0,832.5,543.21,414.39
2016,7,4,15,0,890.0,101.0,2.7,20.0,798.0,493.79,374.14
2016,7,4,15,15,879.0,99.0,2.7,19.5,757.5,443.51,332.82
2016,7,4,15,30,868.0,97.0,2.7,19.0,717.0,393.57,290.59
2016,7,4,15,45,853.5,95.0,2.75,19.0,672.5,343.09,246.63
2016,7,4,16,0,839.0,93.0,2.8,19.0,628.0,293.67,203.11
2016,7,4,16,15,821.0,90.0,2.75,18.5,580.5,237.11,154.71
2016,7,4,16,30,803.0,87.0,2.7,18.0,533.0,189.13,114.6
2016,7,4,16,45,778.5,83.5,2.7,18.0,483.0,142.11,78.94
2016,7,4,17,0,754.0,80.0,2.7,18.0,433.0,97.96,52.17
2016,7,4,17,15,447.0,114.5,2.7,17.0,317.5,79.21,64.01
2016,7,4,17,30,140.0,149.0,2.7,16.0,202.0,114.76,95.53
2016,7,4,17,45,127.5,128.5,2.7,15.5,171.0,100.52,83.41
2016,7,4,18,0,115.0,108.0,2.7,15.0,140.0,85.85,70.7
2016,7,4,18,15,295.0,78.0,2.65,14.5,138.0,57.54,45.63
2016,7,4,18,30,475.0,48.0,2.6,14.0,136.0,36.0,26.31
2016,7,4,18,45,378.5,38.0,2.55,13.5,95.0,29.31,19.96
2016,7,4,19,0,282.0,28.0,2.5,13.0,54.0,22.25,12.43
2016,7,4,19,15,141.0,14.0,2.5,12.5,27.0,10.91,0.0
2016,7,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,150.0,15.5,2.65,11.5,30.5,99.26,9.51
2016,7,5,5,30,300.0,31.0,2.7,12.0,61.0,206.48,157.73
2016,7,5,5,45,396.0,40.0,2.75,12.5,103.0,280.65,228.25
2016,7,5,6,0,492.0,49.0,2.8,13.0,145.0,363.49,301.0
2016,7,5,6,15,553.5,55.5,2.75,13.0,192.5,430.05,358.84
2016,7,5,6,30,615.0,62.0,2.7,13.0,240.0,500.93,417.99
2016,7,5,6,45,307.5,57.0,2.65,13.5,146.0,304.25,256.21
2016,7,5,7,0,0.0,52.0,2.6,14.0,52.0,48.33,35.57
2016,7,5,7,15,0.0,90.5,2.55,14.5,90.5,85.2,66.65
2016,7,5,7,30,0.0,129.0,2.5,15.0,129.0,124.3,98.76
2016,7,5,7,45,15.0,171.0,2.45,15.5,179.5,180.08,144.39
2016,7,5,8,0,30.0,213.0,2.4,16.0,230.0,249.26,199.54
2016,7,5,8,15,49.5,245.5,2.35,16.0,276.5,301.83,240.83
2016,7,5,8,30,69.0,278.0,2.3,16.0,323.0,354.8,281.69
2016,7,5,8,45,79.0,302.5,2.3,16.5,357.5,389.94,307.37
2016,7,5,9,0,89.0,327.0,2.3,17.0,392.0,424.91,332.58
2016,7,5,9,15,238.0,327.5,2.35,17.5,512.5,595.06,461.88
2016,7,5,9,30,387.0,328.0,2.4,18.0,633.0,739.82,566.61
2016,7,5,9,45,252.5,368.0,2.45,18.5,571.0,650.24,496.08
2016,7,5,10,0,118.0,408.0,2.5,19.0,509.0,544.32,414.51
2016,7,5,10,15,205.0,415.0,2.55,19.0,596.0,633.66,481.78
2016,7,5,10,30,292.0,422.0,2.6,19.0,683.0,733.31,553.26
2016,7,5,10,45,372.0,403.5,2.65,19.0,744.0,785.85,591.1
2016,7,5,11,0,452.0,385.0,2.7,19.0,805.0,844.45,632.73
2016,7,5,11,15,698.0,245.0,2.75,19.0,904.5,932.45,699.35
2016,7,5,11,30,944.0,105.0,2.8,19.0,1004.0,1000.56,744.1
2016,7,5,11,45,945.0,106.0,2.85,19.5,1011.5,983.29,730.76
2016,7,5,12,0,946.0,107.0,2.9,20.0,1019.0,963.14,716.41
2016,7,5,12,15,946.0,107.0,2.95,19.5,1019.0,938.43,701.74
2016,7,5,12,30,946.0,107.0,3.0,19.0,1019.0,911.15,685.26
2016,7,5,12,45,940.0,110.0,3.05,19.0,1010.0,879.2,664.18
2016,7,5,13,0,934.0,113.0,3.1,19.0,1001.0,845.23,641.59
2016,7,5,13,15,931.5,112.5,3.1,19.0,986.5,808.97,616.96
2016,7,5,13,30,929.0,112.0,3.1,19.0,972.0,770.82,590.85
2016,7,5,13,45,926.0,110.5,3.1,19.0,950.5,729.74,561.67
2016,7,5,14,0,923.0,109.0,3.1,19.0,929.0,687.14,529.69
2016,7,5,14,15,917.5,107.5,3.1,18.5,900.5,641.68,495.82
2016,7,5,14,30,912.0,106.0,3.1,18.0,872.0,595.26,460.24
2016,7,5,14,45,905.5,104.0,3.15,18.0,838.5,547.13,421.62
2016,7,5,15,0,899.0,102.0,3.2,18.0,805.0,498.51,381.53
2016,7,5,15,15,889.0,100.0,3.2,17.5,765.0,448.17,339.6
2016,7,5,15,30,879.0,98.0,3.2,17.0,725.0,398.06,296.67
2016,7,5,15,45,867.5,95.0,3.25,17.0,681.5,347.12,251.73
2016,7,5,16,0,856.0,92.0,3.3,17.0,638.0,296.97,207.0
2016,7,5,16,15,838.5,89.0,3.35,16.5,590.0,239.61,157.42
2016,7,5,16,30,821.0,86.0,3.4,16.0,542.0,190.8,116.21
2016,7,5,16,45,799.0,82.5,3.45,16.0,492.0,143.13,79.65
2016,7,5,17,0,777.0,79.0,3.5,16.0,442.0,98.07,52.13
2016,7,5,17,15,746.0,75.0,3.55,15.5,390.5,55.31,43.39
2016,7,5,17,30,715.0,71.0,3.6,15.0,339.0,50.77,39.62
2016,7,5,17,45,670.5,66.0,3.65,14.5,287.5,44.34,34.06
2016,7,5,18,0,626.0,61.0,3.7,14.0,236.0,42.55,32.54
2016,7,5,18,15,561.5,54.5,3.65,13.5,188.0,39.38,29.65
2016,7,5,18,30,497.0,48.0,3.6,13.0,140.0,36.07,26.47
2016,7,5,18,45,390.0,39.0,3.55,12.5,97.5,30.28,20.88
2016,7,5,19,0,283.0,30.0,3.5,12.0,55.0,24.21,14.03
2016,7,5,19,15,141.5,15.0,3.45,11.5,27.5,11.85,0.0
2016,7,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,140.5,15.5,2.75,11.0,29.5,94.62,0.47
2016,7,6,5,30,281.0,31.0,2.7,11.0,59.0,197.11,150.23
2016,7,6,5,45,379.0,40.5,2.7,11.5,100.0,271.93,221.73
2016,7,6,6,0,477.0,50.0,2.7,12.0,141.0,355.68,295.43
2016,7,6,6,15,538.5,56.5,2.55,12.5,188.5,421.6,352.14
2016,7,6,6,30,600.0,63.0,2.4,13.0,236.0,491.83,409.81
2016,7,6,6,45,643.0,68.5,2.3,13.5,286.0,551.87,456.99
2016,7,6,7,0,686.0,74.0,2.2,14.0,336.0,613.94,502.6
2016,7,6,7,15,564.0,114.0,2.1,14.0,350.0,592.77,483.45
2016,7,6,7,30,442.0,154.0,2.0,14.0,364.0,554.49,450.34
2016,7,6,7,45,619.0,121.0,1.9,14.5,450.0,682.23,546.4
2016,7,6,8,0,796.0,88.0,1.8,15.0,536.0,807.98,632.4
2016,7,6,8,15,814.0,91.0,1.75,15.5,583.0,847.06,654.8
2016,7,6,8,30,832.0,94.0,1.7,16.0,630.0,876.84,671.24
2016,7,6,8,45,847.5,95.0,1.7,16.5,674.0,907.78,688.91
2016,7,6,9,0,863.0,96.0,1.7,17.0,718.0,936.68,704.99
2016,7,6,9,15,874.0,98.0,1.75,17.0,757.0,960.12,719.35
2016,7,6,9,30,885.0,100.0,1.8,17.0,796.0,980.96,732.09
2016,7,6,9,45,894.5,101.0,1.85,17.5,830.5,996.48,740.03
2016,7,6,10,0,904.0,102.0,1.9,18.0,865.0,1009.12,746.21
2016,7,6,10,15,910.0,103.0,1.95,18.0,893.0,1015.32,749.74
2016,7,6,10,30,916.0,104.0,2.0,18.0,921.0,1018.45,751.47
2016,7,6,10,45,921.5,104.0,2.15,18.5,942.5,1016.94,750.15
2016,7,6,11,0,927.0,104.0,2.3,19.0,964.0,1012.31,746.85
2016,7,6,11,15,930.0,104.5,2.4,19.0,978.5,1002.67,741.18
2016,7,6,11,30,933.0,105.0,2.5,19.0,993.0,989.98,733.58
2016,7,6,11,45,935.0,104.5,2.65,19.5,1000.5,972.4,721.87
2016,7,6,12,0,937.0,104.0,2.8,20.0,1008.0,951.99,708.25
2016,7,6,12,15,937.0,104.0,2.9,20.0,1007.5,927.54,692.81
2016,7,6,12,30,937.0,104.0,3.0,20.0,1007.0,900.55,675.58
2016,7,6,12,45,929.5,108.0,3.15,20.0,997.0,868.6,655.14
2016,7,6,13,0,922.0,112.0,3.3,20.0,987.0,834.7,633.13
2016,7,6,13,15,918.5,111.0,3.4,19.5,972.0,797.66,609.55
2016,7,6,13,30,915.0,110.0,3.5,19.0,957.0,758.85,584.35
2016,7,6,13,45,910.0,109.0,3.6,19.0,934.5,717.4,555.0
2016,7,6,14,0,905.0,108.0,3.7,19.0,912.0,674.61,522.89
2016,7,6,14,15,898.5,106.5,3.7,18.5,883.5,629.32,488.79
2016,7,6,14,30,892.0,105.0,3.7,18.0,855.0,583.19,453.08
2016,7,6,14,45,885.0,103.0,3.75,18.0,821.0,535.72,414.62
2016,7,6,15,0,878.0,101.0,3.8,18.0,787.0,487.84,374.8
2016,7,6,15,15,867.0,99.0,3.8,17.5,747.5,438.09,333.09
2016,7,6,15,30,856.0,97.0,3.8,17.0,708.0,388.69,290.55
2016,7,6,15,45,844.0,93.5,3.8,17.0,664.5,338.33,245.91
2016,7,6,16,0,832.0,90.0,3.8,17.0,621.0,288.82,201.6
2016,7,6,16,15,814.5,87.5,3.75,16.5,574.0,233.03,153.2
2016,7,6,16,30,797.0,85.0,3.7,16.0,527.0,185.8,113.24
2016,7,6,16,45,776.5,81.0,3.7,16.0,478.0,139.08,77.34
2016,7,6,17,0,756.0,77.0,3.7,16.0,429.0,94.81,50.26
2016,7,6,17,15,725.0,73.0,3.7,15.5,379.0,53.05,41.41
2016,7,6,17,30,694.0,69.0,3.7,15.0,329.0,49.08,38.13
2016,7,6,17,45,653.0,63.5,3.7,14.5,279.0,42.42,32.35
2016,7,6,18,0,612.0,58.0,3.7,14.0,229.0,40.16,30.4
2016,7,6,18,15,549.5,51.5,3.6,13.5,182.0,36.89,27.42
2016,7,6,18,30,487.0,45.0,3.5,13.0,135.0,33.45,24.15
2016,7,6,18,45,391.0,36.0,3.45,12.5,94.5,27.57,18.5
2016,7,6,19,0,295.0,27.0,3.4,12.0,54.0,21.38,11.67
2016,7,6,19,15,147.5,13.5,3.35,11.5,27.0,10.5,0.0
2016,7,6,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,163.0,14.0,3.1,11.5,29.5,101.51,0.0
2016,7,7,5,30,326.0,28.0,3.1,12.0,59.0,214.8,162.48
2016,7,7,5,45,419.5,36.0,3.1,12.5,100.5,287.05,233.24
2016,7,7,6,0,513.0,44.0,3.1,13.0,142.0,367.93,304.79
2016,7,7,6,15,572.5,50.0,3.0,13.0,189.5,433.27,361.93
2016,7,7,6,30,632.0,56.0,2.9,13.0,237.0,499.41,417.6
2016,7,7,6,45,669.0,61.5,2.85,13.5,286.5,556.89,463.07
2016,7,7,7,0,706.0,67.0,2.8,14.0,336.0,615.8,506.61
2016,7,7,7,15,388.0,129.5,2.8,14.5,280.5,470.06,387.25
2016,7,7,7,30,70.0,192.0,2.8,15.0,225.0,262.31,212.97
2016,7,7,7,45,441.0,136.0,2.8,15.5,380.0,543.9,444.52
2016,7,7,8,0,812.0,80.0,2.8,16.0,535.0,811.34,641.3
2016,7,7,8,15,487.0,185.5,2.8,16.0,465.5,663.72,527.4
2016,7,7,8,30,162.0,291.0,2.8,16.0,396.0,468.87,371.35
2016,7,7,8,45,145.5,312.5,2.85,16.5,411.5,477.67,376.73
2016,7,7,9,0,129.0,334.0,2.9,17.0,427.0,485.08,379.99
2016,7,7,9,15,512.5,212.5,2.95,17.0,611.0,746.26,583.76
2016,7,7,9,30,896.0,91.0,3.0,17.0,795.0,981.17,746.88
2016,7,7,9,45,902.0,93.5,3.1,17.5,828.5,995.17,752.27
2016,7,7,10,0,908.0,96.0,3.2,18.0,862.0,1006.18,757.79
2016,7,7,10,15,914.0,97.0,3.25,18.0,890.0,1012.51,761.32
2016,7,7,10,30,920.0,98.0,3.3,18.0,918.0,1015.76,762.95
2016,7,7,10,45,924.5,99.0,3.35,18.0,939.5,1014.41,761.64
2016,7,7,11,0,929.0,100.0,3.4,18.0,961.0,1009.91,758.39
2016,7,7,11,15,931.5,100.5,3.4,18.0,975.5,999.86,751.15
2016,7,7,11,30,934.0,101.0,3.4,18.0,990.0,986.76,742.02
2016,7,7,11,45,936.0,101.0,3.4,18.0,997.0,969.73,730.34
2016,7,7,12,0,938.0,101.0,3.4,18.0,1004.0,949.83,716.81
2016,7,7,12,15,938.0,101.0,3.4,18.0,1004.0,925.42,700.26
2016,7,7,12,30,938.0,101.0,3.4,18.0,1004.0,898.45,681.98
2016,7,7,12,45,929.0,105.5,3.4,18.0,994.5,865.73,659.7
2016,7,7,13,0,920.0,110.0,3.4,18.0,985.0,831.14,636.05
2016,7,7,13,15,917.5,109.5,3.35,18.0,970.0,795.38,611.2
2016,7,7,13,30,915.0,109.0,3.3,18.0,955.0,757.77,584.92
2016,7,7,13,45,911.5,107.5,3.3,18.0,933.5,716.9,555.59
2016,7,7,14,0,908.0,106.0,3.3,18.0,912.0,674.57,523.5
2016,7,7,14,15,902.0,104.5,3.3,18.0,883.5,629.45,488.62
2016,7,7,14,30,896.0,103.0,3.3,18.0,855.0,583.43,452.23
2016,7,7,14,45,889.0,100.5,3.3,18.0,821.5,535.36,413.37
2016,7,7,15,0,882.0,98.0,3.3,18.0,788.0,486.86,373.16
2016,7,7,15,15,871.5,96.5,3.3,17.5,748.5,437.53,331.9
2016,7,7,15,30,861.0,95.0,3.3,17.0,709.0,388.48,289.72
2016,7,7,15,45,849.0,92.0,3.35,17.0,665.5,338.26,245.33
2016,7,7,16,0,837.0,89.0,3.4,17.0,622.0,288.87,201.22
2016,7,7,16,15,819.5,86.0,3.45,16.5,575.0,232.4,152.36
2016,7,7,16,30,802.0,83.0,3.5,16.0,528.0,184.51,111.92
2016,7,7,16,45,780.5,79.5,3.6,16.0,478.5,137.8,76.17
2016,7,7,17,0,759.0,76.0,3.7,16.0,429.0,93.64,49.39
2016,7,7,17,15,728.0,72.0,3.75,15.5,378.5,51.71,40.23
2016,7,7,17,30,697.0,68.0,3.8,15.0,328.0,48.31,37.44
2016,7,7,17,45,656.0,62.5,3.9,14.5,278.5,45.84,35.4
2016,7,7,18,0,615.0,57.0,4.0,14.0,229.0,39.41,29.72
2016,7,7,18,15,552.0,51.0,3.9,13.5,182.0,36.51,27.08
2016,7,7,18,30,489.0,45.0,3.8,13.0,135.0,33.49,24.17
2016,7,7,18,45,393.0,36.0,3.75,12.5,94.5,27.61,18.52
2016,7,7,19,0,297.0,27.0,3.7,12.0,54.0,21.42,11.63
2016,7,7,19,15,148.5,13.5,3.6,11.5,27.0,10.53,0.0
2016,7,7,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,5,15,168.0,13.0,3.1,11.5,29.0,101.55,0.0
2016,7,8,5,30,336.0,26.0,3.1,12.0,58.0,216.73,162.88
2016,7,8,5,45,429.5,33.5,3.15,12.5,99.0,288.47,234.19
2016,7,8,6,0,523.0,41.0,3.2,13.0,140.0,368.98,305.69
2016,7,8,6,15,580.0,46.5,3.15,13.5,186.5,429.11,358.29
2016,7,8,6,30,637.0,52.0,3.1,14.0,233.0,497.07,414.8
2016,7,8,6,45,411.0,100.5,3.05,14.5,226.0,424.43,353.31
2016,7,8,7,0,185.0,149.0,3.0,15.0,219.0,308.67,255.21
2016,7,8,7,15,476.0,108.5,2.9,15.0,324.0,511.26,422.86
2016,7,8,7,30,767.0,68.0,2.8,15.0,429.0,712.91,575.53
2016,7,8,7,45,789.0,70.5,2.75,15.5,478.0,750.48,598.48
2016,7,8,8,0,811.0,73.0,2.7,16.0,527.0,794.03,626.47
2016,7,8,8,15,827.0,75.0,2.65,16.5,573.0,830.61,648.81
2016,7,8,8,30,843.0,77.0,2.6,17.0,619.0,865.57,669.66
2016,7,8,8,45,856.5,78.5,2.6,17.5,662.0,895.76,687.29
2016,7,8,9,0,870.0,80.0,2.6,18.0,705.0,923.79,703.3
2016,7,8,9,15,880.0,81.5,2.6,18.5,743.5,946.11,715.32
2016,7,8,9,30,890.0,83.0,2.6,19.0,782.0,965.81,725.59
2016,7,8,9,45,897.0,85.0,2.6,19.5,815.0,980.36,732.46
2016,7,8,10,0,904.0,87.0,2.6,20.0,848.0,991.97,737.47
2016,7,8,10,15,910.0,88.0,2.65,20.0,876.0,998.48,741.13
2016,7,8,10,30,916.0,89.0,2.7,20.0,904.0,1001.92,742.93
2016,7,8,10,45,919.0,90.5,2.8,20.5,924.5,999.82,740.28
2016,7,8,11,0,922.0,92.0,2.9,21.0,945.0,994.6,735.7
2016,7,8,11,15,925.0,92.5,2.95,21.0,959.5,985.27,729.51
2016,7,8,11,30,928.0,93.0,3.0,21.0,974.0,972.89,721.42
2016,7,8,11,45,930.0,92.5,3.05,21.5,981.5,955.63,708.79
2016,7,8,12,0,932.0,92.0,3.1,22.0,989.0,935.53,694.39
2016,7,8,12,15,932.0,92.0,3.15,22.0,989.0,911.4,678.66
2016,7,8,12,30,932.0,92.0,3.2,22.0,989.0,884.72,661.2
2016,7,8,12,45,926.5,95.0,3.25,22.0,981.0,853.84,640.81
2016,7,8,13,0,921.0,98.0,3.3,22.0,973.0,820.91,618.91
2016,7,8,13,15,918.5,97.5,3.35,22.0,958.5,785.23,594.96
2016,7,8,13,30,916.0,97.0,3.4,22.0,944.0,747.69,569.49
2016,7,8,13,45,913.0,96.0,3.45,22.0,923.0,707.64,541.59
2016,7,8,14,0,910.0,95.0,3.5,22.0,902.0,666.08,510.54
2016,7,8,14,15,904.5,94.0,3.5,21.5,874.5,621.67,477.42
2016,7,8,14,30,899.0,93.0,3.5,21.0,847.0,576.3,442.63
2016,7,8,14,45,892.5,90.5,3.55,21.0,813.5,528.39,404.25
2016,7,8,15,0,886.0,88.0,3.6,21.0,780.0,480.01,364.46
2016,7,8,15,15,876.0,86.5,3.6,20.5,741.5,430.74,323.48
2016,7,8,15,30,866.0,85.0,3.6,20.0,703.0,381.72,281.57
2016,7,8,15,45,854.5,82.5,3.65,20.0,660.0,331.86,237.71
2016,7,8,16,0,843.0,80.0,3.7,20.0,617.0,282.79,194.12
2016,7,8,16,15,826.5,77.5,3.65,19.5,570.5,233.65,151.37
2016,7,8,16,30,810.0,75.0,3.6,19.0,524.0,186.15,111.63
2016,7,8,16,45,790.0,71.5,3.55,19.0,475.0,132.03,70.23
2016,7,8,17,0,770.0,68.0,3.5,19.0,426.0,87.48,43.59
2016,7,8,17,15,740.5,64.5,3.4,18.5,376.0,45.39,34.21
2016,7,8,17,30,711.0,61.0,3.3,18.0,326.0,42.79,32.13
2016,7,8,17,45,672.0,56.5,3.25,18.0,277.0,40.92,30.55
2016,7,8,18,0,633.0,52.0,3.2,18.0,228.0,38.95,28.82
2016,7,8,18,15,572.0,46.5,3.1,17.0,181.0,35.98,26.21
2016,7,8,18,30,511.0,41.0,3.0,16.0,134.0,30.14,20.9
2016,7,8,18,45,418.5,33.0,2.95,15.5,93.5,25.0,16.01
2016,7,8,19,0,326.0,25.0,2.9,15.0,53.0,19.61,9.94
2016,7,8,19,15,163.0,12.5,2.9,14.5,26.5,9.66,0.0
2016,7,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,5,15,181.5,12.0,2.1,12.5,29.0,105.1,0.0
2016,7,9,5,30,363.0,24.0,2.1,13.0,58.0,226.43,167.94
2016,7,9,5,45,452.5,31.0,2.15,13.5,98.5,292.41,235.5
2016,7,9,6,0,542.0,38.0,2.2,14.0,139.0,371.46,305.21
2016,7,9,6,15,598.5,42.5,2.25,14.5,186.0,434.65,359.75
2016,7,9,6,30,655.0,47.0,2.3,15.0,233.0,501.65,415.0
2016,7,9,6,45,692.0,51.0,2.4,16.0,282.0,557.99,458.17
2016,7,9,7,0,729.0,55.0,2.5,17.0,331.0,615.84,499.88
2016,7,9,7,15,756.5,58.0,2.55,17.5,380.5,666.22,535.25
2016,7,9,7,30,784.0,61.0,2.6,18.0,430.0,710.14,564.89
2016,7,9,7,45,804.0,64.0,2.65,18.5,478.5,754.1,593.91
2016,7,9,8,0,824.0,67.0,2.7,19.0,527.0,797.14,621.68
2016,7,9,8,15,840.0,69.0,2.7,19.0,573.5,834.18,645.62
2016,7,9,8,30,856.0,71.0,2.7,19.0,620.0,869.57,668.19
2016,7,9,8,45,867.5,73.5,2.75,19.5,662.5,899.49,685.87
2016,7,9,9,0,879.0,76.0,2.8,20.0,705.0,927.11,701.89
2016,7,9,9,15,889.0,77.5,2.85,20.0,744.0,949.65,715.79
2016,7,9,9,30,899.0,79.0,2.9,20.0,783.0,969.55,727.98
2016,7,9,9,45,900.5,84.0,3.0,20.5,815.5,982.24,734.45
2016,7,9,10,0,902.0,89.0,3.1,21.0,848.0,991.8,738.97
2016,7,9,10,15,908.0,90.0,3.15,21.0,875.5,998.29,742.59
2016,7,9,10,30,914.0,91.0,3.2,21.0,903.0,1001.72,744.33
2016,7,9,10,45,919.5,91.0,3.25,21.5,925.0,1000.5,741.7
2016,7,9,11,0,925.0,91.0,3.3,22.0,947.0,996.17,737.18
2016,7,9,11,15,927.5,91.5,3.35,22.0,961.5,986.35,730.57
2016,7,9,11,30,930.0,92.0,3.4,22.0,976.0,973.49,722.08
2016,7,9,11,45,934.0,90.5,3.5,22.0,983.5,957.09,711.63
2016,7,9,12,0,938.0,89.0,3.6,22.0,991.0,937.78,699.27
2016,7,9,12,15,938.0,89.0,3.7,21.5,991.0,913.56,684.88
2016,7,9,12,30,938.0,89.0,3.8,21.0,991.0,886.76,668.63
2016,7,9,12,45,935.5,90.0,3.9,21.0,983.5,856.36,648.49
2016,7,9,13,0,933.0,91.0,4.0,21.0,976.0,823.75,626.67
2016,7,9,13,15,931.0,90.5,4.05,21.0,962.0,788.1,602.34
2016,7,9,13,30,929.0,90.0,4.1,21.0,948.0,750.5,576.45
2016,7,9,13,45,927.0,88.0,4.2,21.0,927.0,709.79,548.08
2016,7,9,14,0,925.0,86.0,4.3,21.0,906.0,667.46,516.16
2016,7,9,14,15,920.5,85.0,4.35,20.5,879.0,623.05,482.74
2016,7,9,14,30,916.0,84.0,4.4,20.0,852.0,577.56,447.55
2016,7,9,14,45,910.5,82.0,4.45,20.0,819.5,529.83,408.75
2016,7,9,15,0,905.0,80.0,4.5,20.0,787.0,481.5,368.43
2016,7,9,15,15,897.5,79.0,4.5,19.5,749.5,432.79,327.26
2016,7,9,15,30,890.0,78.0,4.5,19.0,712.0,384.04,284.92
2016,7,9,15,45,880.0,76.0,4.55,18.5,670.0,333.88,240.66
2016,7,9,16,0,870.0,74.0,4.6,18.0,628.0,284.34,196.38
2016,7,9,16,15,856.5,71.5,4.6,17.5,582.0,234.49,152.31
2016,7,9,16,30,843.0,69.0,4.6,17.0,536.0,185.98,111.1
2016,7,9,16,45,824.0,67.0,4.6,17.0,487.5,138.77,75.09
2016,7,9,17,0,805.0,65.0,4.6,17.0,439.0,93.72,48.39
2016,7,9,17,15,778.5,62.0,4.55,16.5,389.0,42.98,32.37
2016,7,9,17,30,752.0,59.0,4.5,16.0,339.0,41.4,31.17
2016,7,9,17,45,711.0,55.5,4.45,15.5,288.5,40.25,30.28
2016,7,9,18,0,670.0,52.0,4.4,15.0,238.0,39.08,29.3
2016,7,9,18,15,611.5,46.5,4.25,14.5,189.5,36.1,26.59
2016,7,9,18,30,553.0,41.0,4.1,14.0,141.0,33.03,23.64
2016,7,9,18,45,450.5,33.5,3.95,13.5,98.5,25.53,16.59
2016,7,9,19,0,348.0,26.0,3.8,13.0,56.0,20.61,10.75
2016,7,9,19,15,174.0,13.0,3.75,12.5,28.0,10.14,0.0
2016,7,9,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,5,15,177.5,13.0,3.15,11.5,29.0,104.4,0.0
2016,7,10,5,30,355.0,26.0,3.2,12.0,58.0,225.0,166.38
2016,7,10,5,45,451.5,33.5,3.25,12.5,100.5,298.91,242.01
2016,7,10,6,0,548.0,41.0,3.3,13.0,143.0,377.67,312.53
2016,7,10,6,15,608.0,46.5,3.25,13.5,191.5,444.72,370.83
2016,7,10,6,30,668.0,52.0,3.2,14.0,240.0,515.77,429.83
2016,7,10,6,45,709.0,56.0,3.15,14.5,291.0,575.49,476.8
2016,7,10,7,0,750.0,60.0,3.1,15.0,342.0,636.93,522.09
2016,7,10,7,15,779.0,63.5,3.0,15.5,393.5,689.9,559.09
2016,7,10,7,30,808.0,67.0,2.9,16.0,445.0,743.02,594.96
2016,7,10,7,45,830.5,69.5,2.85,16.5,495.5,782.38,619.98
2016,7,10,8,0,853.0,72.0,2.8,17.0,546.0,827.63,648.72
2016,7,10,8,15,869.0,74.0,2.75,17.5,594.5,865.38,671.47
2016,7,10,8,30,885.0,76.0,2.7,18.0,643.0,901.39,692.65
2016,7,10,8,45,899.0,77.5,2.65,18.5,687.5,932.98,710.45
2016,7,10,9,0,913.0,79.0,2.6,19.0,732.0,962.31,726.5
2016,7,10,9,15,923.0,80.5,2.6,19.5,772.0,985.32,738.65
2016,7,10,9,30,933.0,82.0,2.6,20.0,812.0,1005.57,748.98
2016,7,10,9,45,939.5,84.0,2.6,20.5,846.5,1020.04,755.55
2016,7,10,10,0,946.0,86.0,2.6,21.0,881.0,1031.42,760.21
2016,7,10,10,15,952.0,87.0,2.65,21.0,910.0,1038.04,763.88
2016,7,10,10,30,958.0,88.0,2.7,21.0,939.0,1041.46,765.63
2016,7,10,10,45,961.5,89.0,2.8,21.5,960.5,1039.16,762.85
2016,7,10,11,0,965.0,90.0,2.9,22.0,982.0,1033.6,758.09
2016,7,10,11,15,968.0,90.5,3.0,22.0,997.0,1023.82,752.15
2016,7,10,11,30,971.0,91.0,3.1,22.0,1012.0,1010.85,744.2
2016,7,10,11,45,972.0,91.5,3.25,22.5,1019.5,992.91,732.0
2016,7,10,12,0,973.0,92.0,3.4,23.0,1027.0,972.0,717.84
2016,7,10,12,15,973.5,92.0,3.45,23.0,1027.5,947.32,701.86
2016,7,10,12,30,974.0,92.0,3.5,23.0,1028.0,919.93,684.04
2016,7,10,12,45,967.0,95.5,3.6,23.0,1019.0,887.01,662.71
2016,7,10,13,0,960.0,99.0,3.7,23.0,1010.0,852.0,639.79
2016,7,10,13,15,958.0,98.5,3.7,23.0,995.5,815.3,615.02
2016,7,10,13,30,956.0,98.0,3.7,23.0,981.0,776.6,588.7
2016,7,10,13,45,953.0,96.5,3.75,23.0,959.5,734.48,559.6
2016,7,10,14,0,950.0,95.0,3.8,23.0,938.0,690.78,527.14
2016,7,10,14,15,944.5,94.0,3.75,23.0,909.5,644.58,491.78
2016,7,10,14,30,939.0,93.0,3.7,23.0,881.0,597.36,454.84
2016,7,10,14,45,932.5,91.5,3.7,23.0,846.5,548.37,415.78
2016,7,10,15,0,926.0,90.0,3.7,23.0,812.0,498.84,375.26
2016,7,10,15,15,916.5,88.0,3.65,23.0,772.0,447.34,332.15
2016,7,10,15,30,907.0,86.0,3.6,23.0,732.0,396.0,288.16
2016,7,10,15,45,894.5,84.0,3.6,23.0,687.5,344.11,243.07
2016,7,10,16,0,882.0,82.0,3.6,23.0,643.0,293.07,198.31
2016,7,10,16,15,865.5,79.5,3.55,22.5,594.5,241.86,154.36
2016,7,10,16,30,849.0,77.0,3.5,22.0,546.0,192.29,113.48
2016,7,10,16,45,827.0,74.0,3.5,21.5,495.5,136.31,71.62
2016,7,10,17,0,805.0,71.0,3.5,21.0,445.0,90.11,44.89
2016,7,10,17,15,775.0,67.5,3.4,20.5,393.0,46.26,34.67
2016,7,10,17,30,745.0,64.0,3.3,20.0,341.0,45.35,34.09
2016,7,10,17,45,702.0,59.5,3.25,19.5,289.0,43.56,32.67
2016,7,10,18,0,659.0,55.0,3.2,19.0,237.0,41.7,31.1
2016,7,10,18,15,596.0,49.0,3.1,18.0,188.0,35.08,25.29
2016,7,10,18,30,533.0,43.0,3.0,17.0,139.0,31.96,22.39
2016,7,10,18,45,429.5,34.5,2.9,16.5,96.5,26.44,17.13
2016,7,10,19,0,326.0,26.0,2.8,16.0,54.0,20.65,10.5
2016,7,10,19,15,163.0,13.0,2.8,15.5,27.0,12.39,0.0
2016,7,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,5,15,168.0,13.0,1.2,12.5,28.0,99.78,0.0
2016,7,11,5,30,336.0,26.0,1.2,13.0,56.0,215.76,156.42
2016,7,11,5,45,433.5,34.0,1.3,14.0,98.0,289.83,231.16
2016,7,11,6,0,531.0,42.0,1.4,15.0,140.0,373.1,303.05
2016,7,11,6,15,592.0,47.5,1.4,15.5,188.0,435.53,356.13
2016,7,11,6,30,653.0,53.0,1.4,16.0,236.0,506.55,413.35
2016,7,11,6,45,694.5,57.5,1.4,16.5,286.5,566.67,459.22
2016,7,11,7,0,736.0,62.0,1.4,17.0,337.0,628.55,503.28
2016,7,11,7,15,765.5,65.5,1.4,17.5,388.5,681.42,539.05
2016,7,11,7,30,795.0,69.0,1.4,18.0,440.0,734.48,573.84
2016,7,11,7,45,816.5,71.5,1.4,19.0,490.0,772.56,595.99
2016,7,11,8,0,838.0,74.0,1.4,20.0,540.0,816.53,621.7
2016,7,11,8,15,854.5,76.5,1.45,20.5,587.5,854.93,644.75
2016,7,11,8,30,871.0,79.0,1.5,21.0,635.0,891.64,666.39
2016,7,11,8,45,883.5,81.0,1.55,21.5,679.0,922.12,683.69
2016,7,11,9,0,896.0,83.0,1.6,22.0,723.0,950.31,699.43
2016,7,11,9,15,906.0,84.5,1.65,22.5,762.5,973.04,711.58
2016,7,11,9,30,916.0,86.0,1.7,23.0,802.0,993.06,722.05
2016,7,11,9,45,916.5,91.5,1.8,23.5,834.5,1005.38,728.35
2016,7,11,10,0,917.0,97.0,1.9,24.0,867.0,1014.47,732.74
2016,7,11,10,15,923.5,98.0,1.95,24.0,895.5,1021.39,736.66
2016,7,11,10,30,930.0,99.0,2.0,24.0,924.0,1025.18,738.75
2016,7,11,10,45,933.5,100.0,2.05,24.5,945.5,1022.86,735.67
2016,7,11,11,0,937.0,101.0,2.1,25.0,967.0,1017.37,730.77
2016,7,11,11,15,940.0,102.0,2.15,25.0,982.0,1008.24,725.12
2016,7,11,11,30,943.0,103.0,2.2,25.0,997.0,996.0,717.61
2016,7,11,11,45,944.5,103.0,2.3,25.0,1004.5,978.34,707.23
2016,7,11,12,0,946.0,103.0,2.4,25.0,1012.0,957.81,694.99
2016,7,11,12,15,946.0,103.0,2.45,25.0,1012.0,933.17,679.59
2016,7,11,12,30,946.0,103.0,2.5,25.0,1012.0,905.94,662.46
2016,7,11,12,45,948.5,100.5,2.65,25.0,1006.0,876.0,644.22
2016,7,11,13,0,951.0,98.0,2.8,25.0,1000.0,843.59,624.07
2016,7,11,13,15,949.0,97.5,2.85,25.0,985.5,807.2,600.34
2016,7,11,13,30,947.0,97.0,2.9,25.0,971.0,768.82,575.04
2016,7,11,13,45,943.5,96.5,3.0,25.0,949.5,727.58,547.32
2016,7,11,14,0,940.0,96.0,3.1,25.0,928.0,684.79,516.28
2016,7,11,14,15,935.0,95.0,3.15,24.5,900.5,639.29,483.23
2016,7,11,14,30,930.0,94.0,3.2,24.0,873.0,592.72,448.36
2016,7,11,14,45,923.5,92.0,3.25,24.0,839.0,543.69,409.75
2016,7,11,15,0,917.0,90.0,3.3,24.0,805.0,494.14,369.65
2016,7,11,15,15,908.0,88.5,3.3,23.5,765.5,443.65,328.29
2016,7,11,15,30,899.0,87.0,3.3,23.0,726.0,393.28,285.83
2016,7,11,15,45,888.0,84.5,3.3,22.5,682.5,341.79,241.6
2016,7,11,16,0,877.0,82.0,3.3,22.0,639.0,291.03,197.41
2016,7,11,16,15,861.0,79.5,3.3,21.5,591.0,240.14,153.63
2016,7,11,16,30,845.0,77.0,3.3,21.0,543.0,190.84,112.89
2016,7,11,16,45,825.0,73.5,3.3,21.0,493.0,134.85,70.76
2016,7,11,17,0,805.0,70.0,3.3,21.0,443.0,88.46,43.86
2016,7,11,17,15,775.5,66.5,3.25,20.0,391.5,45.5,34.09
2016,7,11,17,30,746.0,63.0,3.2,19.0,340.0,44.59,33.58
2016,7,11,17,45,705.5,58.5,3.2,18.5,288.5,42.78,32.12
2016,7,11,18,0,665.0,54.0,3.2,18.0,237.0,40.89,30.52
2016,7,11,18,15,602.5,48.0,3.1,17.5,188.0,37.53,27.5
2016,7,11,18,30,540.0,42.0,3.0,17.0,139.0,31.16,21.68
2016,7,11,18,45,440.0,34.0,2.95,16.5,96.5,26.06,16.78
2016,7,11,19,0,340.0,26.0,2.9,16.0,54.0,20.71,10.43
2016,7,11,19,15,170.0,13.0,2.95,15.5,27.0,12.39,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
