Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,5,15,177.5,12.0,3.15,11.5,27.5,85.69,0.0
2016,7,12,5,30,355.0,24.0,3.2,12.0,55.0,221.77,160.44
2016,7,12,5,45,450.5,32.0,3.25,12.5,97.0,295.38,238.49
2016,7,12,6,0,546.0,40.0,3.3,13.0,139.0,374.02,309.16
2016,7,12,6,15,606.5,45.0,3.25,13.5,187.5,440.54,367.25
2016,7,12,6,30,667.0,50.0,3.2,14.0,236.0,511.11,426.07
2016,7,12,6,45,706.0,54.5,3.15,14.5,286.5,570.0,472.56
2016,7,12,7,0,745.0,59.0,3.1,15.0,337.0,630.49,517.27
2016,7,12,7,15,774.5,62.5,3.05,15.0,388.5,683.68,555.81
2016,7,12,7,30,804.0,66.0,3.0,15.0,440.0,730.37,588.46
2016,7,12,7,45,824.5,69.5,2.95,15.5,490.5,775.97,618.43
2016,7,12,8,0,845.0,73.0,2.9,16.0,541.0,820.61,646.95
2016,7,12,8,15,862.5,75.0,2.8,16.5,589.5,859.5,670.41
2016,7,12,8,30,880.0,77.0,2.7,17.0,638.0,896.76,692.23
2016,7,12,8,45,892.5,79.5,2.65,17.5,682.5,928.08,709.94
2016,7,12,9,0,905.0,82.0,2.6,18.0,727.0,957.06,725.87
2016,7,12,9,15,915.5,84.0,2.55,18.5,767.5,981.02,738.26
2016,7,12,9,30,926.0,86.0,2.5,19.0,808.0,1002.23,748.77
2016,7,12,9,45,935.0,86.5,2.45,19.5,843.5,1017.4,755.27
2016,7,12,10,0,944.0,87.0,2.4,20.0,879.0,1029.58,759.9
2016,7,12,10,15,950.0,88.0,2.4,20.0,908.0,1036.22,763.04
2016,7,12,10,30,956.0,89.0,2.4,20.0,937.0,1039.66,764.29
2016,7,12,10,45,960.0,90.5,2.4,20.5,959.0,1038.4,761.2
2016,7,12,11,0,964.0,92.0,2.4,21.0,981.0,1033.87,756.18
2016,7,12,11,15,967.0,92.5,2.45,21.0,996.5,1024.08,749.92
2016,7,12,11,30,970.0,93.0,2.5,21.0,1012.0,1011.11,741.73
2016,7,12,11,45,971.0,93.5,2.55,21.0,1019.5,993.16,730.37
2016,7,12,12,0,972.0,94.0,2.6,21.0,1027.0,972.24,717.13
2016,7,12,12,15,972.5,94.0,2.65,21.0,1027.0,947.55,701.4
2016,7,12,12,30,973.0,94.0,2.7,21.0,1027.0,920.14,683.85
2016,7,12,12,45,964.5,98.5,2.8,21.0,1018.0,886.89,662.65
2016,7,12,13,0,956.0,103.0,2.9,21.0,1009.0,851.61,639.88
2016,7,12,13,15,953.5,102.5,2.95,21.0,994.0,814.58,615.36
2016,7,12,13,30,951.0,102.0,3.0,21.0,979.0,775.6,589.25
2016,7,12,13,45,947.0,101.0,3.1,21.0,957.0,733.36,560.23
2016,7,12,14,0,943.0,100.0,3.2,21.0,935.0,689.6,528.01
2016,7,12,14,15,937.5,99.0,3.2,21.0,906.5,643.61,492.94
2016,7,12,14,30,932.0,98.0,3.2,21.0,878.0,596.58,456.24
2016,7,12,14,45,924.5,96.0,3.25,21.0,843.0,546.89,416.73
2016,7,12,15,0,917.0,94.0,3.3,21.0,808.0,496.77,375.76
2016,7,12,15,15,906.5,92.5,3.3,20.5,767.5,445.6,333.45
2016,7,12,15,30,896.0,91.0,3.3,20.0,727.0,394.69,290.14
2016,7,12,15,45,883.5,88.5,3.3,20.0,682.5,342.83,244.72
2016,7,12,16,0,871.0,86.0,3.3,20.0,638.0,291.82,199.63
2016,7,12,16,15,853.5,83.0,3.25,19.5,589.5,240.47,155.27
2016,7,12,16,30,836.0,80.0,3.2,19.0,541.0,190.86,114.14
2016,7,12,16,45,814.0,76.5,3.2,19.0,490.5,135.1,72.1
2016,7,12,17,0,792.0,73.0,3.2,19.0,440.0,89.12,45.53
2016,7,12,17,15,761.0,69.5,3.1,18.5,388.0,47.79,36.31
2016,7,12,17,30,730.0,66.0,3.0,18.0,336.0,46.99,35.83
2016,7,12,17,45,687.5,61.0,2.95,17.5,284.5,44.87,34.1
2016,7,12,18,0,645.0,56.0,2.9,17.0,233.0,42.65,32.2
2016,7,12,18,15,580.0,50.0,2.8,16.5,184.5,35.96,26.23
2016,7,12,18,30,515.0,44.0,2.7,16.0,136.0,32.91,23.31
2016,7,12,18,45,412.0,35.0,2.6,15.5,94.0,26.98,17.65
2016,7,12,19,0,309.0,26.0,2.5,15.0,52.0,20.75,10.38
2016,7,12,19,15,154.5,13.0,2.5,14.5,26.0,12.39,0.0
2016,7,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,5,15,164.0,13.0,1.75,11.5,26.5,80.77,0.0
2016,7,13,5,30,328.0,26.0,1.7,12.0,53.0,210.78,149.79
2016,7,13,5,45,429.0,34.0,1.65,12.5,95.5,286.56,229.63
2016,7,13,6,0,530.0,42.0,1.6,13.0,138.0,371.34,303.95
2016,7,13,6,15,592.5,48.0,1.45,13.5,186.5,434.97,358.23
2016,7,13,6,30,655.0,54.0,1.3,14.0,235.0,507.56,416.51
2016,7,13,6,45,698.0,58.5,1.2,15.0,286.5,568.81,462.11
2016,7,13,7,0,741.0,63.0,1.1,16.0,338.0,631.91,505.25
2016,7,13,7,15,771.0,66.5,1.0,16.5,390.0,685.37,540.11
2016,7,13,7,30,801.0,70.0,0.9,17.0,442.0,739.04,573.63
2016,7,13,7,45,824.0,73.0,0.85,18.0,493.0,779.21,596.03
2016,7,13,8,0,847.0,76.0,0.8,19.0,544.0,825.31,621.78
2016,7,13,8,15,863.5,78.5,0.75,19.5,592.5,863.96,642.84
2016,7,13,8,30,880.0,81.0,0.7,20.0,641.0,900.9,662.35
2016,7,13,8,45,893.0,83.0,0.7,21.0,685.5,932.05,677.45
2016,7,13,9,0,906.0,85.0,0.7,22.0,730.0,960.89,690.91
2016,7,13,9,15,916.5,87.0,0.75,22.5,770.5,984.84,703.58
2016,7,13,9,30,927.0,89.0,0.8,23.0,811.0,1006.04,714.61
2016,7,13,9,45,923.5,96.5,0.85,23.5,843.0,1016.75,719.26
2016,7,13,10,0,920.0,104.0,0.9,24.0,875.0,1024.06,722.09
2016,7,13,10,15,926.0,105.5,1.0,24.5,903.5,1030.94,725.82
2016,7,13,10,30,932.0,107.0,1.1,25.0,932.0,1034.67,727.68
2016,7,13,10,45,936.5,108.0,1.25,25.5,954.5,1033.21,727.34
2016,7,13,11,0,941.0,109.0,1.4,26.0,977.0,1028.55,725.02
2016,7,13,11,15,944.0,109.5,1.5,26.0,992.0,1018.75,720.14
2016,7,13,11,30,947.0,110.0,1.6,26.0,1007.0,1005.83,713.36
2016,7,13,11,45,948.5,110.0,1.7,26.5,1014.5,987.99,702.11
2016,7,13,12,0,950.0,110.0,1.8,27.0,1022.0,967.25,689.04
2016,7,13,12,15,950.0,110.0,1.9,27.0,1022.0,942.4,674.65
2016,7,13,12,30,950.0,110.0,2.0,27.0,1022.0,914.94,658.46
2016,7,13,12,45,951.5,108.0,2.15,27.0,1015.0,884.4,640.56
2016,7,13,13,0,953.0,106.0,2.3,27.0,1008.0,851.44,620.76
2016,7,13,13,15,950.0,105.5,2.4,27.0,993.0,814.09,597.33
2016,7,13,13,30,947.0,105.0,2.5,27.0,978.0,774.82,572.31
2016,7,13,13,45,943.0,104.0,2.6,27.0,955.5,732.68,544.27
2016,7,13,14,0,939.0,103.0,2.7,27.0,933.0,689.02,513.22
2016,7,13,14,15,932.5,102.0,2.75,27.0,904.5,642.55,479.09
2016,7,13,14,30,926.0,101.0,2.8,27.0,876.0,595.15,443.37
2016,7,13,14,45,918.0,99.5,2.85,27.0,841.0,545.84,405.25
2016,7,13,15,0,910.0,98.0,2.9,27.0,806.0,496.14,365.74
2016,7,13,15,15,899.5,96.0,2.95,26.5,765.5,444.84,324.6
2016,7,13,15,30,889.0,94.0,3.0,26.0,725.0,393.8,282.43
2016,7,13,15,45,875.5,91.5,3.05,26.0,680.0,341.91,238.23
2016,7,13,16,0,862.0,89.0,3.1,26.0,635.0,290.99,194.42
2016,7,13,16,15,844.5,86.5,3.1,25.5,587.0,240.41,151.81
2016,7,13,16,30,827.0,84.0,3.1,25.0,539.0,184.47,106.77
2016,7,13,16,45,804.0,80.5,3.1,24.5,488.0,136.19,71.91
2016,7,13,17,0,781.0,77.0,3.1,24.0,437.0,90.63,46.5
2016,7,13,17,15,749.5,73.0,3.05,23.5,385.0,50.52,37.88
2016,7,13,17,30,718.0,69.0,3.0,23.0,333.0,49.45,37.18
2016,7,13,17,45,674.0,63.5,2.95,22.5,282.0,47.01,35.22
2016,7,13,18,0,630.0,58.0,2.9,22.0,231.0,40.49,29.64
2016,7,13,18,15,564.5,51.5,2.7,21.0,182.5,37.23,26.8
2016,7,13,18,30,499.0,45.0,2.5,20.0,134.0,33.82,23.66
2016,7,13,18,45,395.0,35.5,2.4,19.0,92.0,27.48,17.75
2016,7,13,19,0,291.0,26.0,2.3,18.0,50.0,20.81,10.07
2016,7,13,19,15,145.5,13.0,2.25,17.5,25.0,12.39,0.0
2016,7,13,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,14,5,15,163.0,12.5,1.45,12.5,26.0,79.64,0.0
2016,7,14,5,30,326.0,25.0,1.4,13.0,52.0,207.48,144.34
2016,7,14,5,45,430.5,33.5,1.35,13.5,94.5,286.18,227.69
2016,7,14,6,0,535.0,42.0,1.3,14.0,137.0,373.49,303.54
2016,7,14,6,15,598.5,48.0,1.2,14.5,186.0,437.81,358.01
2016,7,14,6,30,662.0,54.0,1.1,15.0,235.0,511.28,416.61
2016,7,14,6,45,705.0,58.5,1.0,16.0,287.0,572.81,461.88
2016,7,14,7,0,748.0,63.0,0.9,17.0,339.0,636.19,504.58
2016,7,14,7,15,778.0,66.5,0.9,17.5,391.0,689.92,540.22
2016,7,14,7,30,808.0,70.0,0.9,18.0,443.0,743.83,574.84
2016,7,14,7,45,830.5,72.5,0.9,19.0,494.0,783.21,597.26
2016,7,14,8,0,853.0,75.0,0.9,20.0,545.0,828.48,623.16
2016,7,14,8,15,870.0,77.5,0.9,20.5,594.0,867.77,645.51
2016,7,14,8,30,887.0,80.0,0.9,21.0,643.0,905.35,666.41
2016,7,14,8,45,900.5,82.0,0.95,21.5,688.0,937.15,684.18
2016,7,14,9,0,914.0,84.0,1.0,22.0,733.0,966.64,700.43
2016,7,14,9,15,924.0,85.5,1.05,22.5,773.5,989.69,712.55
2016,7,14,9,30,934.0,87.0,1.1,23.0,814.0,1009.97,723.03
2016,7,14,9,45,940.0,89.5,1.2,24.0,848.5,1024.53,729.53
2016,7,14,10,0,946.0,92.0,1.3,25.0,883.0,1035.97,734.17
2016,7,14,10,15,952.0,93.0,1.35,25.5,912.0,1042.57,736.49
2016,7,14,10,30,958.0,94.0,1.4,26.0,941.0,1045.95,737.0
2016,7,14,10,45,962.0,95.0,1.5,26.5,963.5,1044.09,735.26
2016,7,14,11,0,966.0,96.0,1.6,27.0,986.0,1038.96,731.62
2016,7,14,11,15,968.5,96.5,1.7,27.0,1001.0,1028.62,726.27
2016,7,14,11,30,971.0,97.0,1.8,27.0,1016.0,1015.09,719.0
2016,7,14,11,45,972.5,97.5,1.9,27.0,1023.5,997.52,709.19
2016,7,14,12,0,974.0,98.0,2.0,27.0,1031.0,976.94,697.46
2016,7,14,12,15,974.0,98.0,2.05,27.0,1031.5,951.68,682.14
2016,7,14,12,30,974.0,98.0,2.1,27.0,1032.0,923.72,665.06
2016,7,14,12,45,966.0,102.5,2.2,27.0,1022.5,890.76,645.09
2016,7,14,13,0,958.0,107.0,2.3,27.0,1013.0,855.73,623.55
2016,7,14,13,15,955.5,106.5,2.35,27.0,998.0,818.54,599.93
2016,7,14,13,30,953.0,106.0,2.4,27.0,983.0,779.38,574.74
2016,7,14,13,45,948.5,105.0,2.45,27.0,960.5,736.62,546.07
2016,7,14,14,0,944.0,104.0,2.5,27.0,938.0,692.38,514.5
2016,7,14,14,15,938.0,103.0,2.5,26.5,909.0,645.94,481.29
2016,7,14,14,30,932.0,102.0,2.5,26.0,880.0,598.52,446.33
2016,7,14,14,45,923.5,100.5,2.55,26.0,845.0,548.63,407.85
2016,7,14,15,0,915.0,99.0,2.6,26.0,810.0,498.4,367.96
2016,7,14,15,15,904.5,97.0,2.6,25.5,769.5,446.8,326.49
2016,7,14,15,30,894.0,95.0,2.6,25.0,729.0,395.46,283.99
2016,7,14,15,45,880.0,92.5,2.6,24.5,683.5,343.13,239.85
2016,7,14,16,0,866.0,90.0,2.6,24.0,638.0,291.81,195.98
2016,7,14,16,15,848.0,87.5,2.6,23.5,589.5,240.88,152.93
2016,7,14,16,30,830.0,85.0,2.6,23.0,541.0,184.66,107.52
2016,7,14,16,45,805.5,81.5,2.6,22.5,489.5,136.05,72.42
2016,7,14,17,0,781.0,78.0,2.6,22.0,438.0,90.32,47.07
2016,7,14,17,15,748.5,74.0,2.55,21.0,386.0,51.36,39.02
2016,7,14,17,30,716.0,70.0,2.5,20.0,334.0,50.33,38.44
2016,7,14,17,45,669.5,65.0,2.5,19.5,282.0,43.94,33.0
2016,7,14,18,0,623.0,60.0,2.5,19.0,230.0,42.14,31.48
2016,7,14,18,15,555.0,53.0,2.45,18.0,181.0,38.53,28.31
2016,7,14,18,30,487.0,46.0,2.4,17.0,132.0,34.76,24.8
2016,7,14,18,45,378.5,36.5,2.35,16.5,90.5,28.46,18.78
2016,7,14,19,0,270.0,27.0,2.3,16.0,49.0,21.83,10.77
2016,7,14,19,15,135.0,13.5,2.35,15.5,24.5,12.87,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,5,15,142.5,13.0,2.25,11.5,24.5,71.4,0.0
2016,7,15,5,30,285.0,26.0,2.3,12.0,49.0,188.39,129.13
2016,7,15,5,45,391.5,35.5,2.35,12.5,90.5,268.31,214.97
2016,7,15,6,0,498.0,45.0,2.4,13.0,132.0,356.16,292.69
2016,7,15,6,15,564.0,51.5,2.3,13.5,180.5,425.1,352.22
2016,7,15,6,30,630.0,58.0,2.2,14.0,229.0,498.84,412.92
2016,7,15,6,45,676.5,62.5,2.15,14.5,281.0,557.42,459.31
2016,7,15,7,0,723.0,67.0,2.1,15.0,333.0,622.29,506.94
2016,7,15,7,15,755.0,70.5,2.05,15.5,385.0,676.68,544.65
2016,7,15,7,30,787.0,74.0,2.0,16.0,437.0,731.42,581.35
2016,7,15,7,45,812.5,76.5,1.95,16.5,488.0,779.57,612.12
2016,7,15,8,0,838.0,79.0,1.9,17.0,539.0,819.83,636.53
2016,7,15,8,15,855.5,81.5,1.9,17.5,587.5,859.11,660.25
2016,7,15,8,30,873.0,84.0,1.9,18.0,636.0,896.76,682.44
2016,7,15,8,45,887.5,86.0,1.9,18.5,681.5,929.15,700.77
2016,7,15,9,0,902.0,88.0,1.9,19.0,727.0,959.32,717.45
2016,7,15,9,15,912.5,89.5,1.9,19.5,767.5,982.63,729.49
2016,7,15,9,30,923.0,91.0,1.9,20.0,808.0,1003.21,739.79
2016,7,15,9,45,930.0,93.0,1.95,20.5,843.0,1018.06,747.07
2016,7,15,10,0,937.0,95.0,2.0,21.0,878.0,1029.84,752.5
2016,7,15,10,15,943.0,96.5,2.05,21.0,907.0,1036.93,756.51
2016,7,15,10,30,949.0,98.0,2.1,21.0,936.0,1040.81,758.64
2016,7,15,10,45,954.5,98.0,2.15,21.5,958.5,1039.36,756.06
2016,7,15,11,0,960.0,98.0,2.2,22.0,981.0,1034.67,751.58
2016,7,15,11,15,962.5,98.5,2.25,22.0,996.5,1024.37,745.09
2016,7,15,11,30,965.0,99.0,2.3,22.0,1012.0,1010.9,736.7
2016,7,15,11,45,967.5,99.0,2.35,22.5,1020.0,993.83,724.66
2016,7,15,12,0,970.0,99.0,2.4,23.0,1028.0,973.75,710.77
2016,7,15,12,15,970.0,99.0,2.4,23.0,1028.0,948.56,694.48
2016,7,15,12,30,970.0,99.0,2.4,23.0,1028.0,920.68,676.47
2016,7,15,12,45,962.5,103.0,2.4,23.0,1018.5,887.75,655.08
2016,7,15,13,0,955.0,107.0,2.4,23.0,1009.0,852.75,632.23
2016,7,15,13,15,952.0,106.0,2.4,23.0,994.0,814.82,607.27
2016,7,15,13,30,949.0,105.0,2.4,23.0,979.0,774.98,580.82
2016,7,15,13,45,945.0,104.0,2.4,23.0,956.5,732.69,551.67
2016,7,15,14,0,941.0,103.0,2.4,23.0,934.0,688.88,519.65
2016,7,15,14,15,934.5,102.0,2.4,23.0,905.0,642.25,484.84
2016,7,15,14,30,928.0,101.0,2.4,23.0,876.0,594.68,448.44
2016,7,15,14,45,918.0,100.0,2.4,23.0,840.0,544.63,409.24
2016,7,15,15,0,908.0,99.0,2.4,23.0,804.0,494.35,368.79
2016,7,15,15,15,897.0,97.5,2.4,22.5,763.5,443.26,327.28
2016,7,15,15,30,886.0,96.0,2.4,22.0,723.0,392.48,284.8
2016,7,15,15,45,868.5,94.5,2.4,21.5,677.0,340.24,240.39
2016,7,15,16,0,851.0,93.0,2.4,21.0,631.0,289.34,196.58
2016,7,15,16,15,832.0,90.5,2.35,20.5,582.5,232.0,148.17
2016,7,15,16,30,813.0,88.0,2.3,20.0,534.0,183.38,108.44
2016,7,15,16,45,738.5,89.5,2.3,20.0,465.0,134.71,74.91
2016,7,15,17,0,664.0,91.0,2.3,20.0,396.0,88.28,49.4
2016,7,15,17,15,677.0,82.5,2.3,19.0,361.5,52.28,40.17
2016,7,15,17,30,690.0,74.0,2.3,18.0,327.0,48.57,37.23
2016,7,15,17,45,638.0,69.0,2.35,17.5,275.5,47.01,36.0
2016,7,15,18,0,586.0,64.0,2.4,17.0,224.0,45.39,34.62
2016,7,15,18,15,516.5,56.5,2.35,16.5,176.0,41.52,31.13
2016,7,15,18,30,447.0,49.0,2.3,16.0,128.0,37.48,27.28
2016,7,15,18,45,335.5,38.5,2.3,15.5,87.0,30.37,20.48
2016,7,15,19,0,224.0,28.0,2.3,15.0,46.0,22.88,11.36
2016,7,15,19,15,112.0,14.0,2.35,14.5,23.0,13.34,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,5,15,128.0,13.5,2.2,11.5,23.5,65.69,0.0
2016,7,16,5,30,256.0,27.0,2.2,12.0,47.0,174.69,116.76
2016,7,16,5,45,366.0,36.5,2.2,12.5,88.0,256.03,204.63
2016,7,16,6,0,476.0,46.0,2.2,13.0,129.0,344.59,282.83
2016,7,16,6,15,239.0,68.0,2.1,13.5,109.5,247.07,204.81
2016,7,16,6,30,2.0,90.0,2.0,14.0,90.0,91.94,72.59
2016,7,16,6,45,7.5,108.5,1.9,14.5,111.0,114.08,91.47
2016,7,16,7,0,13.0,127.0,1.8,15.0,132.0,136.48,109.92
2016,7,16,7,15,75.5,159.0,1.7,15.5,193.5,228.72,186.81
2016,7,16,7,30,138.0,191.0,1.6,16.0,255.0,328.4,266.56
2016,7,16,7,45,77.5,191.0,1.55,16.5,228.0,266.11,213.95
2016,7,16,8,0,17.0,191.0,1.5,17.0,201.0,202.44,160.42
2016,7,16,8,15,101.5,237.5,1.5,17.5,301.5,339.18,269.82
2016,7,16,8,30,186.0,284.0,1.5,18.0,402.0,482.43,377.92
2016,7,16,8,45,534.5,188.5,1.5,18.5,560.0,725.34,560.27
2016,7,16,9,0,883.0,93.0,1.5,19.0,718.0,946.52,706.36
2016,7,16,9,15,567.5,227.0,1.55,19.5,637.0,812.6,610.79
2016,7,16,9,30,252.0,361.0,1.6,20.0,556.0,643.77,484.35
2016,7,16,9,45,586.5,230.5,1.65,20.5,712.5,845.08,632.72
2016,7,16,10,0,921.0,100.0,1.7,21.0,869.0,1019.0,743.62
2016,7,16,10,15,927.5,101.5,1.8,21.0,898.0,1026.49,746.65
2016,7,16,10,30,934.0,103.0,1.9,21.0,927.0,1030.81,749.78
2016,7,16,10,45,938.0,104.0,2.0,21.5,949.0,1028.94,747.65
2016,7,16,11,0,942.0,105.0,2.1,22.0,971.0,1023.87,743.6
2016,7,16,11,15,945.5,105.5,2.15,22.0,986.5,1014.62,737.81
2016,7,16,11,30,949.0,106.0,2.2,22.0,1002.0,1002.22,730.12
2016,7,16,11,45,950.5,106.5,2.3,22.0,1010.0,984.88,719.85
2016,7,16,12,0,952.0,107.0,2.4,22.0,1018.0,964.61,707.67
2016,7,16,12,15,953.0,107.0,2.4,22.0,1018.5,940.6,692.05
2016,7,16,12,30,954.0,107.0,2.4,22.0,1019.0,913.9,674.7
2016,7,16,12,45,951.5,107.5,2.45,22.0,1011.5,882.21,654.41
2016,7,16,13,0,949.0,108.0,2.5,22.0,1004.0,848.27,632.5
2016,7,16,13,15,947.0,107.5,2.5,22.0,989.5,811.7,608.26
2016,7,16,13,30,945.0,107.0,2.5,22.0,975.0,773.15,582.5
2016,7,16,13,45,943.0,105.0,2.55,22.0,954.0,731.45,553.77
2016,7,16,14,0,941.0,103.0,2.6,22.0,933.0,688.08,522.09
2016,7,16,14,15,936.0,101.5,2.6,21.5,904.5,641.87,488.24
2016,7,16,14,30,931.0,100.0,2.6,21.0,876.0,594.59,452.57
2016,7,16,14,45,924.5,98.0,2.6,21.0,842.0,545.27,413.45
2016,7,16,15,0,918.0,96.0,2.6,21.0,808.0,495.41,372.82
2016,7,16,15,15,908.0,94.0,2.6,20.5,768.0,443.82,330.41
2016,7,16,15,30,898.0,92.0,2.6,20.0,728.0,392.42,286.94
2016,7,16,15,45,886.0,89.5,2.65,20.0,683.5,340.44,241.65
2016,7,16,16,0,874.0,87.0,2.7,20.0,639.0,289.26,196.63
2016,7,16,16,15,857.0,84.0,2.7,19.5,590.0,237.71,152.34
2016,7,16,16,30,840.0,81.0,2.7,19.0,541.0,180.68,105.62
2016,7,16,16,45,818.0,77.5,2.7,19.0,490.5,131.78,69.82
2016,7,16,17,0,796.0,74.0,2.7,19.0,440.0,85.5,44.28
2016,7,16,17,15,764.5,70.5,2.7,18.5,387.5,48.78,37.2
2016,7,16,17,30,733.0,67.0,2.7,18.0,335.0,48.04,36.76
2016,7,16,17,45,688.5,62.0,2.7,17.5,283.0,45.96,35.07
2016,7,16,18,0,644.0,57.0,2.7,17.0,231.0,39.91,29.78
2016,7,16,18,15,576.5,50.5,2.7,16.0,182.0,36.61,26.84
2016,7,16,18,30,509.0,44.0,2.7,15.0,133.0,33.17,23.59
2016,7,16,18,45,396.5,35.0,2.7,14.5,90.5,27.25,17.85
2016,7,16,19,0,284.0,26.0,2.7,14.0,48.0,21.04,9.77
2016,7,16,19,15,142.0,13.0,2.75,13.5,24.0,12.39,0.0
2016,7,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,5,15,143.0,12.5,2.95,11.5,23.5,70.72,0.0
2016,7,17,5,30,286.0,25.0,3.0,12.0,47.0,185.31,120.8
2016,7,17,5,45,400.0,33.5,3.05,12.5,88.5,269.23,215.28
2016,7,17,6,0,514.0,42.0,3.1,13.0,130.0,359.98,296.2
2016,7,17,6,15,579.5,48.0,3.05,13.5,178.5,428.41,356.11
2016,7,17,6,30,645.0,54.0,3.0,14.0,227.0,497.99,414.54
2016,7,17,6,45,687.5,59.0,3.0,14.5,278.5,559.09,463.68
2016,7,17,7,0,730.0,64.0,3.0,15.0,330.0,622.03,510.68
2016,7,17,7,15,761.0,67.5,2.95,15.0,381.5,675.89,549.84
2016,7,17,7,30,792.0,71.0,2.9,15.0,433.0,730.04,588.13
2016,7,17,7,45,445.0,152.5,2.85,15.5,360.5,563.61,456.73
2016,7,17,8,0,98.0,234.0,2.8,16.0,288.0,333.44,267.82
2016,7,17,8,15,241.0,239.5,2.8,16.5,387.5,492.0,394.29
2016,7,17,8,30,384.0,245.0,2.8,17.0,487.0,630.12,498.67
2016,7,17,8,45,643.0,164.5,2.85,17.5,604.5,804.97,627.83
2016,7,17,9,0,902.0,84.0,2.9,18.0,722.0,953.28,727.36
2016,7,17,9,15,576.5,222.0,2.95,18.0,638.5,820.18,631.34
2016,7,17,9,30,251.0,360.0,3.0,18.0,555.0,641.61,493.84
2016,7,17,9,45,587.0,229.5,3.05,18.5,711.5,844.14,647.88
2016,7,17,10,0,923.0,99.0,3.1,19.0,868.0,1019.25,764.69
2016,7,17,10,15,928.5,100.0,3.1,19.0,896.5,1025.25,765.97
2016,7,17,10,30,934.0,101.0,3.1,19.0,925.0,1028.09,766.87
2016,7,17,10,45,937.0,103.0,3.15,19.0,946.0,1026.33,765.31
2016,7,17,11,0,940.0,105.0,3.2,19.0,967.0,1021.34,761.77
2016,7,17,11,15,942.5,105.5,3.25,19.0,982.0,1011.16,754.91
2016,7,17,11,30,945.0,106.0,3.3,19.0,997.0,997.86,746.1
2016,7,17,11,45,946.0,106.0,3.4,19.0,1004.0,979.64,734.44
2016,7,17,12,0,947.0,106.0,3.5,19.0,1011.0,958.53,720.86
2016,7,17,12,15,946.5,106.0,3.55,19.0,1011.0,933.33,704.15
2016,7,17,12,30,946.0,106.0,3.6,19.0,1011.0,905.52,685.65
2016,7,17,12,45,941.5,108.0,3.65,19.0,1002.5,873.8,664.37
2016,7,17,13,0,937.0,110.0,3.7,19.0,994.0,839.92,641.5
2016,7,17,13,15,934.0,109.5,3.75,19.0,978.5,802.97,616.3
2016,7,17,13,30,931.0,109.0,3.8,19.0,963.0,764.13,589.57
2016,7,17,13,45,928.5,106.5,3.85,19.0,941.5,722.16,559.33
2016,7,17,14,0,926.0,104.0,3.9,19.0,920.0,678.6,526.35
2016,7,17,14,15,920.0,102.5,3.95,18.5,891.5,632.41,491.52
2016,7,17,14,30,914.0,101.0,4.0,18.0,863.0,585.26,454.92
2016,7,17,14,45,908.0,98.0,4.05,18.0,828.5,536.09,414.88
2016,7,17,15,0,902.0,95.0,4.1,18.0,794.0,486.38,373.31
2016,7,17,15,15,891.5,93.5,4.15,17.5,754.0,435.74,330.56
2016,7,17,15,30,881.0,92.0,4.2,17.0,714.0,385.36,286.87
2016,7,17,15,45,868.5,89.0,4.3,17.0,669.5,333.65,240.86
2016,7,17,16,0,856.0,86.0,4.4,17.0,625.0,282.81,195.26
2016,7,17,16,15,838.5,83.5,4.4,16.5,577.0,232.44,151.13
2016,7,17,16,30,821.0,81.0,4.4,16.0,529.0,176.64,104.7
2016,7,17,16,45,798.0,77.5,4.45,15.5,479.0,128.58,69.31
2016,7,17,17,0,775.0,74.0,4.5,15.0,429.0,83.25,44.31
2016,7,17,17,15,543.5,101.0,4.45,14.5,335.5,65.84,52.94
2016,7,17,17,30,312.0,128.0,4.4,14.0,242.0,95.14,79.15
2016,7,17,17,45,466.5,92.5,4.4,14.0,233.0,65.66,53.12
2016,7,17,18,0,621.0,57.0,4.4,14.0,224.0,39.92,30.15
2016,7,17,18,15,553.5,50.5,4.3,13.5,175.5,36.64,27.14
2016,7,17,18,30,486.0,44.0,4.2,13.0,127.0,33.21,23.81
2016,7,17,18,45,373.0,35.0,4.1,12.5,86.0,27.31,18.02
2016,7,17,19,0,260.0,26.0,4.0,12.0,45.0,21.12,9.6
2016,7,17,19,15,130.0,13.0,3.95,11.5,22.5,12.39,0.0
2016,7,17,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,5,15,142.5,11.5,3.1,11.5,22.5,69.35,0.0
2016,7,18,5,30,285.0,23.0,3.2,12.0,45.0,181.49,114.35
2016,7,18,5,45,395.0,31.5,3.3,12.5,85.5,263.71,210.54
2016,7,18,6,0,505.0,40.0,3.4,13.0,126.0,351.8,289.67
2016,7,18,6,15,569.5,46.0,3.4,13.0,173.5,419.07,349.66
2016,7,18,6,30,634.0,52.0,3.4,13.0,221.0,487.77,408.71
2016,7,18,6,45,317.0,66.0,3.4,13.5,150.5,311.75,262.97
2016,7,18,7,0,0.0,80.0,3.4,14.0,80.0,75.45,58.61
2016,7,18,7,15,7.5,119.5,3.3,14.5,123.0,122.01,97.89
2016,7,18,7,30,15.0,159.0,3.2,15.0,166.0,169.57,136.9
2016,7,18,7,45,14.0,172.0,3.15,15.5,179.0,181.12,145.48
2016,7,18,8,0,13.0,185.0,3.1,16.0,192.0,192.68,154.0
2016,7,18,8,15,98.0,233.5,3.05,16.0,294.5,331.51,267.29
2016,7,18,8,30,183.0,282.0,3.0,16.0,397.0,477.32,381.06
2016,7,18,8,45,270.5,287.0,3.0,16.5,471.0,578.19,456.94
2016,7,18,9,0,358.0,292.0,3.0,17.0,545.0,667.48,522.37
2016,7,18,9,15,630.5,189.0,3.0,17.5,665.0,836.12,647.56
2016,7,18,9,30,903.0,86.0,3.0,18.0,785.0,976.2,740.42
2016,7,18,9,45,678.0,204.0,3.0,18.5,741.5,905.51,688.2
2016,7,18,10,0,453.0,322.0,3.0,19.0,698.0,805.46,611.34
2016,7,18,10,15,689.0,208.5,3.0,19.0,803.5,918.68,695.31
2016,7,18,10,30,925.0,95.0,3.0,19.0,909.0,1012.26,756.53
2016,7,18,10,45,929.5,95.5,3.05,19.5,931.0,1010.55,752.71
2016,7,18,11,0,934.0,96.0,3.1,20.0,953.0,1005.67,747.82
2016,7,18,11,15,936.5,96.5,3.1,20.0,967.5,995.71,740.72
2016,7,18,11,30,939.0,97.0,3.1,20.0,982.0,982.65,731.71
2016,7,18,11,45,941.0,97.0,3.15,20.0,990.0,965.6,720.54
2016,7,18,12,0,943.0,97.0,3.2,20.0,998.0,945.63,707.47
2016,7,18,12,15,943.5,97.0,3.25,20.0,998.0,921.52,691.62
2016,7,18,12,30,944.0,97.0,3.3,20.0,998.0,894.75,673.95
2016,7,18,12,45,947.0,94.0,3.35,20.0,992.0,864.72,654.0
2016,7,18,13,0,950.0,91.0,3.4,20.0,986.0,832.17,632.2
2016,7,18,13,15,948.0,90.5,3.4,20.0,971.5,795.69,607.27
2016,7,18,13,30,946.0,90.0,3.4,20.0,957.0,757.2,580.77
2016,7,18,13,45,944.5,87.5,3.4,20.0,936.5,715.43,551.28
2016,7,18,14,0,943.0,85.0,3.4,20.0,916.0,671.94,518.4
2016,7,18,14,15,938.0,84.0,3.4,20.0,888.0,626.15,483.01
2016,7,18,14,30,933.0,83.0,3.4,20.0,860.0,579.27,445.92
2016,7,18,14,45,927.5,80.5,3.4,20.0,826.0,529.98,406.05
2016,7,18,15,0,922.0,78.0,3.4,20.0,792.0,480.06,364.6
2016,7,18,15,15,642.0,185.0,3.4,19.5,669.5,400.01,302.31
2016,7,18,15,30,362.0,292.0,3.4,19.0,547.0,359.68,272.76
2016,7,18,15,45,622.5,181.0,3.4,19.0,586.5,321.65,235.06
2016,7,18,16,0,883.0,70.0,3.4,19.0,626.0,275.51,186.53
2016,7,18,16,15,867.5,68.0,3.4,18.5,578.0,224.7,142.26
2016,7,18,16,30,852.0,66.0,3.4,18.0,530.0,175.43,101.43
2016,7,18,16,45,832.0,63.0,3.45,18.0,480.5,126.68,65.86
2016,7,18,17,0,812.0,60.0,3.5,18.0,431.0,80.24,40.95
2016,7,18,17,15,783.5,57.0,3.5,17.5,379.5,45.83,34.77
2016,7,18,17,30,755.0,54.0,3.5,17.0,328.0,37.91,27.98
2016,7,18,17,45,715.0,50.0,3.5,16.5,277.0,36.2,26.57
2016,7,18,18,0,675.0,46.0,3.5,16.0,226.0,34.42,25.03
2016,7,18,18,15,613.0,41.0,3.45,15.5,178.0,31.67,22.5
2016,7,18,18,30,551.0,36.0,3.4,15.0,130.0,28.85,19.77
2016,7,18,18,45,447.5,28.5,3.35,14.5,88.5,23.52,14.57
2016,7,18,19,0,344.0,21.0,3.3,14.0,47.0,17.96,6.9
2016,7,18,19,15,172.0,10.5,3.25,13.5,23.5,10.01,0.0
2016,7,18,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,5,15,170.5,10.5,2.6,11.0,23.0,79.63,0.0
2016,7,19,5,30,341.0,21.0,2.7,11.0,46.0,198.4,120.64
2016,7,19,5,45,446.5,28.5,2.8,11.5,87.5,280.44,223.94
2016,7,19,6,0,552.0,36.0,2.9,12.0,129.0,367.57,302.92
2016,7,19,6,15,614.5,41.5,2.9,12.5,177.5,435.64,363.04
2016,7,19,6,30,677.0,47.0,2.9,13.0,226.0,508.09,424.05
2016,7,19,6,45,718.0,50.5,2.9,13.5,277.0,567.33,471.57
2016,7,19,7,0,759.0,54.0,2.9,14.0,328.0,628.34,517.12
2016,7,19,7,15,787.5,57.5,2.85,14.5,379.5,674.93,549.78
2016,7,19,7,30,816.0,61.0,2.8,15.0,431.0,727.85,586.14
2016,7,19,7,45,490.0,148.0,2.8,15.5,377.5,594.43,480.98
2016,7,19,8,0,164.0,235.0,2.8,16.0,324.0,404.31,325.09
2016,7,19,8,15,526.0,153.0,2.8,16.5,476.0,662.7,530.65
2016,7,19,8,30,888.0,71.0,2.8,17.0,628.0,891.62,691.71
2016,7,19,8,45,899.0,73.5,2.8,17.5,672.0,921.99,707.5
2016,7,19,9,0,910.0,76.0,2.8,18.0,716.0,949.93,723.28
2016,7,19,9,15,919.0,77.5,2.8,18.0,755.5,972.19,736.5
2016,7,19,9,30,928.0,79.0,2.8,18.0,795.0,991.66,747.92
2016,7,19,9,45,931.0,83.0,2.8,18.5,829.0,1005.18,754.01
2016,7,19,10,0,934.0,87.0,2.8,19.0,863.0,1015.49,758.08
2016,7,19,10,15,939.5,88.0,2.8,19.0,891.5,1021.72,761.04
2016,7,19,10,30,945.0,89.0,2.8,19.0,920.0,1024.76,762.05
2016,7,19,10,45,947.0,91.0,2.85,19.0,941.0,1022.19,760.01
2016,7,19,11,0,949.0,93.0,2.9,19.0,962.0,1016.38,755.98
2016,7,19,11,15,951.5,93.5,2.9,19.0,977.0,1006.29,748.82
2016,7,19,11,30,954.0,94.0,2.9,19.0,992.0,993.04,739.71
2016,7,19,11,45,955.5,94.0,2.95,19.0,999.5,975.3,728.14
2016,7,19,12,0,957.0,94.0,3.0,19.0,1007.0,954.6,714.66
2016,7,19,12,15,957.0,94.0,3.0,19.0,1007.0,929.73,698.01
2016,7,19,12,30,957.0,94.0,3.0,19.0,1007.0,902.19,679.57
2016,7,19,12,45,950.5,97.5,3.05,19.5,998.5,870.01,657.01
2016,7,19,13,0,944.0,101.0,3.1,20.0,990.0,835.72,632.96
2016,7,19,13,15,941.0,100.5,3.1,20.0,975.0,798.56,607.72
2016,7,19,13,30,938.0,100.0,3.1,20.0,960.0,759.48,580.97
2016,7,19,13,45,937.5,97.0,3.15,20.5,939.0,718.12,550.76
2016,7,19,14,0,937.0,94.0,3.2,21.0,918.0,675.0,517.58
2016,7,19,14,15,931.0,93.0,3.25,20.5,889.5,628.75,483.22
2016,7,19,14,30,925.0,92.0,3.3,20.0,861.0,581.52,447.04
2016,7,19,14,45,920.0,89.0,3.35,20.0,827.0,532.31,407.44
2016,7,19,15,0,915.0,86.0,3.4,20.0,793.0,482.44,366.19
2016,7,19,15,15,905.0,84.0,3.45,20.0,753.0,430.95,322.59
2016,7,19,15,30,895.0,82.0,3.5,20.0,713.0,379.67,278.08
2016,7,19,15,45,884.5,79.0,3.55,20.0,669.0,327.85,232.38
2016,7,19,16,0,874.0,76.0,3.6,20.0,625.0,276.71,186.95
2016,7,19,16,15,857.5,74.0,3.6,19.5,577.0,226.05,143.11
2016,7,19,16,30,841.0,72.0,3.6,19.0,529.0,177.03,102.83
2016,7,19,16,45,822.5,68.0,3.6,18.5,479.0,128.1,67.53
2016,7,19,17,0,804.0,64.0,3.6,18.0,429.0,81.35,42.76
2016,7,19,17,15,774.5,60.5,3.55,17.5,377.5,41.35,30.85
2016,7,19,17,30,745.0,57.0,3.5,17.0,326.0,40.25,30.05
2016,7,19,17,45,706.5,52.5,3.5,16.5,275.5,38.26,28.4
2016,7,19,18,0,668.0,48.0,3.5,16.0,225.0,36.16,26.57
2016,7,19,18,15,605.0,42.5,3.35,15.5,176.5,33.06,23.72
2016,7,19,18,30,542.0,37.0,3.2,15.0,128.0,29.86,20.63
2016,7,19,18,45,440.0,29.0,3.1,14.5,87.0,24.08,15.02
2016,7,19,19,0,338.0,21.0,3.0,14.0,46.0,18.05,6.55
2016,7,19,19,15,169.0,10.5,2.95,13.5,23.0,10.01,0.0
2016,7,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,5,15,170.5,10.0,2.45,11.5,22.0,78.9,0.0
2016,7,20,5,30,341.0,20.0,2.5,12.0,44.0,196.32,112.87
2016,7,20,5,45,447.0,27.5,2.6,12.5,85.5,278.96,221.19
2016,7,20,6,0,553.0,35.0,2.7,13.0,127.0,366.16,300.15
2016,7,20,6,15,615.5,40.5,2.7,13.5,175.5,434.16,360.0
2016,7,20,6,30,678.0,46.0,2.7,14.0,224.0,506.58,420.73
2016,7,20,6,45,720.0,49.5,2.7,14.5,275.0,566.51,468.55
2016,7,20,7,0,762.0,53.0,2.7,15.0,326.0,628.29,514.42
2016,7,20,7,15,791.0,56.0,2.6,15.5,378.0,674.72,546.48
2016,7,20,7,30,820.0,59.0,2.5,16.0,430.0,727.54,582.15
2016,7,20,7,45,841.5,61.5,2.45,16.5,480.5,773.47,611.88
2016,7,20,8,0,863.0,64.0,2.4,17.0,531.0,818.49,640.21
2016,7,20,8,15,879.0,66.0,2.35,17.5,579.5,856.85,663.19
2016,7,20,8,30,895.0,68.0,2.3,18.0,628.0,893.45,684.54
2016,7,20,8,45,908.0,69.5,2.25,18.5,673.0,924.67,701.85
2016,7,20,9,0,921.0,71.0,2.2,19.0,718.0,953.56,717.38
2016,7,20,9,15,930.5,72.5,2.2,19.0,758.5,976.56,730.78
2016,7,20,9,30,940.0,74.0,2.2,19.0,799.0,996.74,742.39
2016,7,20,9,45,938.5,81.0,2.25,19.5,832.0,1009.49,748.35
2016,7,20,10,0,937.0,88.0,2.3,20.0,865.0,1018.81,752.23
2016,7,20,10,15,943.0,89.0,2.3,20.5,894.0,1025.52,753.99
2016,7,20,10,30,949.0,90.0,2.3,21.0,923.0,1029.03,753.81
2016,7,20,10,45,954.5,90.0,2.35,21.5,945.5,1027.72,751.26
2016,7,20,11,0,960.0,90.0,2.4,22.0,968.0,1023.16,746.78
2016,7,20,11,15,963.0,90.5,2.45,22.0,983.5,1013.45,740.56
2016,7,20,11,30,966.0,91.0,2.5,22.0,999.0,1000.55,732.4
2016,7,20,11,45,968.5,90.5,2.6,22.5,1007.0,983.05,720.41
2016,7,20,12,0,971.0,90.0,2.7,23.0,1015.0,962.52,706.49
2016,7,20,12,15,971.5,90.0,2.75,23.0,1015.5,937.78,690.74
2016,7,20,12,30,972.0,90.0,2.8,23.0,1016.0,910.3,673.14
2016,7,20,12,45,971.5,89.5,2.85,23.0,1008.5,878.9,652.86
2016,7,20,13,0,971.0,89.0,2.9,23.0,1001.0,845.06,630.81
2016,7,20,13,15,968.5,88.5,2.95,23.0,986.5,807.41,605.98
2016,7,20,13,30,966.0,88.0,3.0,23.0,972.0,767.74,579.53
2016,7,20,13,45,963.0,86.5,3.1,23.0,950.5,724.97,550.38
2016,7,20,14,0,960.0,85.0,3.2,23.0,929.0,680.55,517.76
2016,7,20,14,15,955.0,84.0,3.25,22.5,900.5,633.92,483.37
2016,7,20,14,30,950.0,83.0,3.3,22.0,872.0,586.18,447.05
2016,7,20,14,45,943.0,81.5,3.35,22.0,837.5,536.1,407.02
2016,7,20,15,0,936.0,80.0,3.4,22.0,803.0,485.5,365.43
2016,7,20,15,15,927.0,78.5,3.4,21.5,763.0,433.79,322.39
2016,7,20,15,30,918.0,77.0,3.4,21.0,723.0,382.17,278.21
2016,7,20,15,45,906.0,75.0,3.45,21.0,678.0,329.55,231.98
2016,7,20,16,0,894.0,73.0,3.5,21.0,633.0,277.74,186.13
2016,7,20,16,15,878.0,71.0,3.5,20.5,584.5,226.16,141.66
2016,7,20,16,30,862.0,69.0,3.5,20.0,536.0,176.16,100.81
2016,7,20,16,45,841.0,66.0,3.55,19.5,485.5,126.7,65.66
2016,7,20,17,0,820.0,63.0,3.6,19.0,435.0,79.66,41.55
2016,7,20,17,15,790.5,60.0,3.6,18.5,382.5,41.1,30.49
2016,7,20,17,30,761.0,57.0,3.6,18.0,330.0,40.37,30.02
2016,7,20,17,45,720.0,52.5,3.6,17.5,278.5,38.36,28.36
2016,7,20,18,0,679.0,48.0,3.6,17.0,227.0,36.26,26.53
2016,7,20,18,15,614.5,42.5,3.5,16.5,178.0,33.15,23.69
2016,7,20,18,30,550.0,37.0,3.4,16.0,129.0,29.95,20.6
2016,7,20,18,45,443.5,29.0,3.35,15.5,87.0,24.17,14.98
2016,7,20,19,0,337.0,21.0,3.3,15.0,45.0,18.15,6.08
2016,7,20,19,15,168.5,10.5,3.3,14.5,22.5,10.01,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,5,15,166.0,10.0,2.9,11.5,21.5,76.82,0.0
2016,7,21,5,30,332.0,20.0,3.0,12.0,43.0,190.93,102.87
2016,7,21,5,45,441.0,28.0,3.15,12.5,84.5,275.82,218.37
2016,7,21,6,0,550.0,36.0,3.3,13.0,126.0,364.91,299.49
2016,7,21,6,15,614.0,41.5,3.3,13.5,174.5,433.72,360.43
2016,7,21,6,30,678.0,47.0,3.3,14.0,223.0,507.01,422.34
2016,7,21,6,45,720.5,50.5,3.3,14.5,274.5,567.29,470.97
2016,7,21,7,0,763.0,54.0,3.3,15.0,326.0,629.44,517.56
2016,7,21,7,15,792.0,57.0,3.2,15.5,378.0,675.92,550.07
2016,7,21,7,30,821.0,60.0,3.1,16.0,430.0,728.75,586.25
2016,7,21,7,45,842.5,62.5,3.05,16.5,480.5,774.69,616.43
2016,7,21,8,0,864.0,65.0,3.0,17.0,531.0,819.73,645.21
2016,7,21,8,15,880.0,67.0,2.95,17.5,579.5,858.11,668.62
2016,7,21,8,30,896.0,69.0,2.9,18.0,628.0,894.74,690.39
2016,7,21,8,45,908.5,70.5,2.85,18.5,672.5,925.52,707.78
2016,7,21,9,0,921.0,72.0,2.8,19.0,717.0,953.93,723.37
2016,7,21,9,15,930.5,73.5,2.8,19.0,757.5,976.93,737.01
2016,7,21,9,30,940.0,75.0,2.8,19.0,798.0,997.11,748.82
2016,7,21,9,45,945.0,77.5,2.8,19.5,832.5,1011.08,755.13
2016,7,21,10,0,950.0,80.0,2.8,20.0,867.0,1021.87,759.47
2016,7,21,10,15,956.0,81.0,2.85,20.0,896.0,1028.75,763.29
2016,7,21,10,30,962.0,82.0,2.9,20.0,925.0,1032.36,765.13
2016,7,21,10,45,966.5,82.0,2.95,20.5,947.5,1030.15,761.83
2016,7,21,11,0,971.0,82.0,3.0,21.0,970.0,1024.65,756.56
2016,7,21,11,15,974.5,82.5,3.1,21.0,985.5,1015.42,750.87
2016,7,21,11,30,978.0,83.0,3.2,21.0,1001.0,1002.93,743.11
2016,7,21,11,45,980.0,83.0,3.3,21.5,1009.0,985.36,730.62
2016,7,21,12,0,982.0,83.0,3.4,22.0,1017.0,964.72,716.17
2016,7,21,12,15,982.5,83.0,3.45,22.0,1018.0,939.8,699.91
2016,7,21,12,30,983.0,83.0,3.5,22.0,1019.0,912.09,681.75
2016,7,21,12,45,975.0,88.0,3.6,22.0,1010.0,879.43,660.45
2016,7,21,13,0,967.0,93.0,3.7,22.0,1001.0,844.62,637.51
2016,7,21,13,15,965.0,92.5,3.7,21.5,986.5,807.4,613.4
2016,7,21,13,30,963.0,92.0,3.7,21.0,972.0,768.12,587.59
2016,7,21,13,45,962.0,89.5,3.75,21.0,951.5,725.84,557.8
2016,7,21,14,0,961.0,87.0,3.8,21.0,931.0,681.77,524.65
2016,7,21,14,15,956.0,86.0,3.8,21.0,902.5,635.03,488.53
2016,7,21,14,30,951.0,85.0,3.8,21.0,874.0,587.17,450.65
2016,7,21,14,45,947.0,82.0,3.8,21.0,840.0,537.18,410.19
2016,7,21,15,0,943.0,79.0,3.8,21.0,806.0,486.4,367.99
2016,7,21,15,15,934.0,77.5,3.75,20.5,765.5,434.31,324.24
2016,7,21,15,30,925.0,76.0,3.7,20.0,725.0,382.3,279.36
2016,7,21,15,45,915.5,73.0,3.7,20.0,680.5,329.21,232.33
2016,7,21,16,0,906.0,70.0,3.7,20.0,636.0,276.7,185.53
2016,7,21,16,15,890.0,68.0,3.65,19.5,587.5,224.5,140.33
2016,7,21,16,30,874.0,66.0,3.6,19.0,539.0,173.89,98.89
2016,7,21,16,45,854.5,63.0,3.6,18.5,488.0,123.97,63.46
2016,7,21,17,0,835.0,60.0,3.6,18.0,437.0,76.33,39.44
2016,7,21,17,15,805.5,57.0,3.55,17.5,384.5,45.96,34.9
2016,7,21,17,30,776.0,54.0,3.5,17.0,332.0,38.14,28.19
