Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,17,45,734.5,50.0,3.45,16.5,279.5,36.43,26.78
2016,7,21,18,0,693.0,46.0,3.4,16.0,227.0,34.65,25.23
2016,7,21,18,15,629.5,40.5,3.3,15.5,178.0,31.46,22.3
2016,7,21,18,30,566.0,35.0,3.2,15.0,129.0,28.17,19.12
2016,7,21,18,45,456.0,27.5,3.1,14.5,86.5,22.8,13.83
2016,7,21,19,0,346.0,20.0,3.0,14.0,44.0,17.21,4.96
2016,7,21,19,15,173.0,10.0,2.95,13.5,22.0,9.53,0.0
2016,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,15,165.5,10.0,2.15,11.5,21.0,76.38,0.0
2016,7,22,5,30,331.0,20.0,2.2,12.0,42.0,189.13,93.55
2016,7,22,5,45,440.5,28.0,2.25,12.5,83.5,274.88,216.29
2016,7,22,6,0,550.0,36.0,2.3,13.0,125.0,364.11,297.28
2016,7,22,6,15,616.0,41.5,2.2,13.5,174.0,434.07,358.42
2016,7,22,6,30,682.0,47.0,2.1,14.0,223.0,508.67,420.29
2016,7,22,6,45,725.0,51.0,2.05,14.5,275.0,570.09,468.81
2016,7,22,7,0,768.0,55.0,2.0,15.0,327.0,633.43,515.04
2016,7,22,7,15,798.5,58.0,1.95,15.5,380.0,681.22,547.73
2016,7,22,7,30,829.0,61.0,1.9,16.0,433.0,735.43,583.99
2016,7,22,7,45,851.0,64.0,1.85,17.0,484.5,782.67,612.83
2016,7,22,8,0,873.0,67.0,1.8,18.0,536.0,828.99,640.09
2016,7,22,8,15,889.5,69.0,1.8,18.5,585.5,868.03,663.3
2016,7,22,8,30,906.0,71.0,1.8,19.0,635.0,905.31,684.96
2016,7,22,8,45,918.5,73.0,1.8,19.5,680.5,936.88,702.49
2016,7,22,9,0,931.0,75.0,1.8,20.0,726.0,966.04,718.3
2016,7,22,9,15,941.0,76.5,1.8,20.5,767.0,989.61,730.35
2016,7,22,9,30,951.0,78.0,1.8,21.0,808.0,1010.35,740.58
2016,7,22,9,45,950.5,83.5,1.85,21.5,841.5,1022.41,745.98
2016,7,22,10,0,950.0,89.0,1.9,22.0,875.0,1031.07,749.4
2016,7,22,10,15,956.0,90.0,1.95,22.5,904.5,1037.79,751.73
2016,7,22,10,30,962.0,91.0,2.0,23.0,934.0,1041.24,752.12
2016,7,22,10,45,966.5,91.5,2.05,23.5,956.5,1039.4,749.3
2016,7,22,11,0,971.0,92.0,2.1,24.0,979.0,1034.24,744.58
2016,7,22,11,15,973.5,92.5,2.2,24.0,994.0,1023.87,738.72
2016,7,22,11,30,976.0,93.0,2.3,24.0,1009.0,1010.27,730.87
2016,7,22,11,45,978.0,93.5,2.4,24.5,1017.0,993.04,719.32
2016,7,22,12,0,980.0,94.0,2.5,25.0,1025.0,972.73,705.81
2016,7,22,12,15,979.5,94.0,2.6,25.0,1025.0,946.79,689.99
2016,7,22,12,30,979.0,94.0,2.7,25.0,1025.0,918.12,672.3
2016,7,22,12,45,976.0,94.5,2.8,25.0,1017.0,885.27,651.69
2016,7,22,13,0,973.0,95.0,2.9,25.0,1009.0,850.1,629.33
2016,7,22,13,15,970.5,94.5,2.95,25.0,993.5,812.23,604.59
2016,7,22,13,30,968.0,94.0,3.0,25.0,978.0,772.32,578.23
2016,7,22,13,45,963.5,93.5,3.1,25.0,955.5,729.19,548.78
2016,7,22,14,0,959.0,93.0,3.2,25.0,933.0,684.52,516.21
2016,7,22,14,15,953.0,92.0,3.2,24.5,904.0,637.17,481.45
2016,7,22,14,30,947.0,91.0,3.2,24.0,875.0,588.8,444.87
2016,7,22,14,45,939.0,89.5,3.25,24.0,839.5,538.2,404.82
2016,7,22,15,0,931.0,88.0,3.3,24.0,804.0,487.17,363.29
2016,7,22,15,15,921.0,86.5,3.3,23.5,763.5,435.14,320.42
2016,7,22,15,30,911.0,85.0,3.3,23.0,723.0,383.3,276.49
2016,7,22,15,45,897.5,83.0,3.3,23.0,677.5,330.42,230.51
2016,7,22,16,0,884.0,81.0,3.3,23.0,632.0,278.5,185.1
2016,7,22,16,15,867.0,78.5,3.3,22.5,583.0,226.67,141.07
2016,7,22,16,30,850.0,76.0,3.3,22.0,534.0,176.53,100.84
2016,7,22,16,45,826.0,73.0,3.3,22.0,482.5,119.99,60.73
2016,7,22,17,0,802.0,70.0,3.3,22.0,431.0,73.51,38.04
2016,7,22,17,15,770.5,66.5,3.25,21.0,378.5,46.11,34.51
2016,7,22,17,30,739.0,63.0,3.2,20.0,326.0,45.23,34.02
2016,7,22,17,45,691.5,58.5,3.15,19.5,273.5,43.44,32.57
2016,7,22,18,0,644.0,54.0,3.1,19.0,221.0,41.61,30.99
2016,7,22,18,15,574.5,47.5,3.0,18.0,172.0,34.58,24.77
2016,7,22,18,30,505.0,41.0,2.9,17.0,123.0,31.05,21.42
2016,7,22,18,45,385.5,31.5,2.85,16.5,81.5,24.57,15.13
2016,7,22,19,0,266.0,22.0,2.8,16.0,40.0,17.74,4.5
2016,7,22,19,15,133.0,11.0,2.8,15.5,20.0,10.48,0.0
2016,7,22,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,23,5,15,137.5,10.5,1.55,12.5,19.0,65.34,0.0
2016,7,23,5,30,275.0,21.0,1.5,13.0,38.0,168.65,73.8
2016,7,23,5,45,393.0,29.5,1.45,14.0,79.0,257.85,200.29
2016,7,23,6,0,511.0,38.0,1.4,15.0,120.0,349.27,281.28
2016,7,23,6,15,580.0,44.5,1.4,15.5,168.5,415.65,338.73
2016,7,23,6,30,649.0,51.0,1.4,16.0,217.0,491.91,401.11
2016,7,23,6,45,695.5,55.0,1.4,16.5,269.0,554.46,450.07
2016,7,23,7,0,742.0,59.0,1.4,17.0,321.0,619.17,496.92
2016,7,23,7,15,773.5,62.5,1.4,18.0,373.5,673.8,533.32
2016,7,23,7,30,805.0,66.0,1.4,19.0,426.0,728.78,568.56
2016,7,23,7,45,829.0,68.5,1.4,20.0,477.5,769.5,592.54
2016,7,23,8,0,853.0,71.0,1.4,21.0,529.0,816.15,620.01
2016,7,23,8,15,870.0,73.5,1.45,22.0,578.0,855.65,642.42
2016,7,23,8,30,887.0,76.0,1.5,23.0,627.0,893.44,663.31
2016,7,23,8,45,900.0,78.0,1.55,24.0,672.0,924.99,679.78
2016,7,23,9,0,913.0,80.0,1.6,25.0,717.0,954.21,694.58
2016,7,23,9,15,923.0,81.5,1.65,25.5,758.0,977.45,706.81
2016,7,23,9,30,933.0,83.0,1.7,26.0,799.0,997.9,717.34
2016,7,23,9,45,941.0,84.5,1.8,26.5,834.0,1013.47,725.52
2016,7,23,10,0,949.0,86.0,1.9,27.0,869.0,1025.94,731.86
2016,7,23,10,15,954.5,87.0,1.95,27.5,898.0,1032.22,733.8
2016,7,23,10,30,960.0,88.0,2.0,28.0,927.0,1035.23,733.88
2016,7,23,10,45,963.0,89.5,2.15,28.5,949.5,1033.04,732.08
2016,7,23,11,0,966.0,91.0,2.3,29.0,972.0,1027.53,728.27
2016,7,23,11,15,969.0,91.5,2.4,29.0,987.0,1017.7,722.72
2016,7,23,11,30,972.0,92.0,2.5,29.0,1002.0,1004.63,715.2
2016,7,23,11,45,972.0,93.0,2.6,29.0,1009.5,986.13,704.27
2016,7,23,12,0,972.0,94.0,2.7,29.0,1017.0,964.63,691.44
2016,7,23,12,15,972.5,94.0,2.75,29.0,1017.5,939.72,675.96
2016,7,23,12,30,973.0,94.0,2.8,29.0,1018.0,912.05,658.67
2016,7,23,12,45,968.0,96.5,2.85,29.0,1009.5,879.56,638.16
2016,7,23,13,0,963.0,99.0,2.9,29.0,1001.0,844.85,616.06
2016,7,23,13,15,960.5,98.5,2.95,28.5,986.5,807.24,593.03
2016,7,23,13,30,958.0,98.0,3.0,28.0,972.0,767.61,568.3
2016,7,23,13,45,954.5,97.0,3.05,28.0,950.0,725.02,539.11
2016,7,23,14,0,951.0,96.0,3.1,28.0,928.0,680.83,507.09
2016,7,23,14,15,945.5,94.5,3.1,27.5,899.0,633.62,472.87
2016,7,23,14,30,940.0,93.0,3.1,27.0,870.0,585.36,436.83
2016,7,23,14,45,932.5,91.5,3.15,27.0,835.0,535.26,397.63
2016,7,23,15,0,925.0,90.0,3.2,27.0,800.0,484.69,356.94
2016,7,23,15,15,915.0,88.5,3.2,26.5,759.5,432.89,314.77
2016,7,23,15,30,905.0,87.0,3.2,26.0,719.0,381.27,271.56
2016,7,23,15,45,891.5,85.0,3.25,26.0,674.0,328.64,226.36
2016,7,23,16,0,878.0,83.0,3.3,26.0,629.0,276.95,181.75
2016,7,23,16,15,860.5,80.5,3.25,25.0,580.0,225.28,138.72
2016,7,23,16,30,843.0,78.0,3.2,24.0,531.0,175.34,99.41
2016,7,23,16,45,819.0,75.0,3.2,23.5,479.5,119.15,60.3
2016,7,23,17,0,795.0,72.0,3.2,23.0,428.0,73.02,38.53
2016,7,23,17,15,763.0,68.0,3.15,22.0,375.5,47.33,35.42
2016,7,23,17,30,731.0,64.0,3.1,21.0,323.0,46.11,34.63
2016,7,23,17,45,683.5,59.5,3.05,20.5,271.0,44.37,33.24
2016,7,23,18,0,636.0,55.0,3.0,20.0,219.0,38.85,28.43
2016,7,23,18,15,564.5,48.0,2.95,19.0,170.0,35.08,25.08
2016,7,23,18,30,493.0,41.0,2.9,18.0,121.0,31.13,21.37
2016,7,23,18,45,372.0,31.5,2.85,17.5,79.5,24.66,15.07
2016,7,23,19,0,251.0,22.0,2.8,17.0,38.0,17.84,3.66
2016,7,23,19,15,125.5,11.0,2.85,16.5,19.0,10.48,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,5,15,117.5,10.5,1.65,12.5,17.5,57.12,0.0
2016,7,24,5,30,235.0,21.0,1.6,13.0,35.0,149.49,55.59
2016,7,24,5,45,354.5,31.0,1.55,13.5,75.0,240.16,186.24
2016,7,24,6,0,474.0,41.0,1.5,14.0,115.0,332.43,268.85
2016,7,24,6,15,546.5,47.5,1.4,14.5,163.5,403.39,329.93
2016,7,24,6,30,619.0,54.0,1.3,15.0,212.0,479.85,392.41
2016,7,24,6,45,667.5,59.0,1.2,16.0,264.0,539.69,438.19
2016,7,24,7,0,716.0,64.0,1.1,17.0,316.0,606.04,485.03
2016,7,24,7,15,749.5,68.0,1.05,17.5,368.0,661.9,522.66
2016,7,24,7,30,783.0,72.0,1.0,18.0,420.0,718.25,559.16
2016,7,24,7,45,808.0,75.0,1.0,18.5,472.0,766.56,589.35
2016,7,24,8,0,833.0,78.0,1.0,19.0,524.0,814.16,618.3
2016,7,24,8,15,851.0,81.0,1.0,19.5,573.0,847.34,636.9
2016,7,24,8,30,869.0,84.0,1.0,20.0,622.0,886.05,659.01
2016,7,24,8,45,884.0,85.5,1.05,21.0,667.5,918.35,676.05
2016,7,24,9,0,899.0,87.0,1.1,22.0,713.0,948.45,691.52
2016,7,24,9,15,909.5,89.0,1.15,22.5,754.0,972.42,704.31
2016,7,24,9,30,920.0,91.0,1.2,23.0,795.0,993.64,715.43
2016,7,24,9,45,928.0,92.5,1.3,23.5,830.5,1008.97,723.76
2016,7,24,10,0,936.0,94.0,1.4,24.0,866.0,1021.24,730.3
2016,7,24,10,15,942.0,95.0,1.5,24.5,895.0,1027.84,733.4
2016,7,24,10,30,948.0,96.0,1.6,25.0,924.0,1031.23,734.63
2016,7,24,10,45,953.0,97.0,1.7,25.5,946.5,1030.36,733.31
2016,7,24,11,0,958.0,98.0,1.8,26.0,969.0,1026.19,730.04
2016,7,24,11,15,960.5,98.5,1.85,26.0,984.5,1015.84,723.77
2016,7,24,11,30,963.0,99.0,1.9,26.0,1000.0,1002.29,715.62
2016,7,24,11,45,964.5,99.0,2.0,26.5,1008.0,984.2,703.89
2016,7,24,12,0,966.0,99.0,2.1,27.0,1016.0,963.1,690.27
2016,7,24,12,15,966.0,99.5,2.2,27.0,1016.0,938.27,675.57
2016,7,24,12,30,966.0,100.0,2.3,27.0,1016.0,910.7,658.99
2016,7,24,12,45,962.5,100.5,2.4,27.0,1007.5,877.69,638.69
2016,7,24,13,0,959.0,101.0,2.5,27.0,999.0,842.41,616.69
2016,7,24,13,15,956.0,100.5,2.55,27.0,984.0,804.49,592.32
2016,7,24,13,30,953.0,100.0,2.6,27.0,969.0,764.61,566.38
2016,7,24,13,45,948.5,99.5,2.7,27.0,946.5,721.92,537.33
2016,7,24,14,0,944.0,99.0,2.8,27.0,924.0,677.71,505.56
2016,7,24,14,15,937.5,97.5,2.85,26.5,894.5,630.15,471.27
2016,7,24,14,30,931.0,96.0,2.9,26.0,865.0,581.64,435.17
2016,7,24,14,45,923.0,94.5,2.95,26.0,829.5,531.64,395.98
2016,7,24,15,0,915.0,93.0,3.0,26.0,794.0,481.23,355.34
2016,7,24,15,15,904.0,91.5,3.0,25.5,753.5,429.45,313.11
2016,7,24,15,30,893.0,90.0,3.0,25.0,713.0,377.97,269.94
2016,7,24,15,45,878.5,87.5,3.0,24.5,667.5,325.18,225.01
2016,7,24,16,0,864.0,85.0,3.0,24.0,622.0,273.47,180.62
2016,7,24,16,15,846.0,82.5,2.95,23.5,573.0,222.37,137.63
2016,7,24,16,30,828.0,80.0,2.9,23.0,524.0,165.87,92.9
2016,7,24,16,45,803.0,77.0,2.9,22.5,472.5,117.56,60.23
2016,7,24,17,0,778.0,74.0,2.9,22.0,421.0,72.21,39.33
2016,7,24,17,15,745.0,69.5,2.9,21.0,368.5,48.53,36.63
2016,7,24,17,30,712.0,65.0,2.9,20.0,316.0,46.96,35.53
2016,7,24,17,45,663.5,60.0,2.9,19.5,264.5,44.84,33.8
2016,7,24,18,0,615.0,55.0,2.9,19.0,213.0,38.89,28.59
2016,7,24,18,15,543.0,48.0,2.9,18.0,164.5,35.13,25.23
2016,7,24,18,30,471.0,41.0,2.9,17.0,116.0,31.21,21.52
2016,7,24,18,45,350.5,31.0,2.9,16.5,76.0,24.29,14.75
2016,7,24,19,0,230.0,21.0,2.9,16.0,36.0,16.97,2.22
2016,7,24,19,15,115.0,10.5,2.9,15.5,18.0,10.01,0.0
2016,7,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,15,103.5,10.5,2.0,11.5,16.5,51.35,0.0
2016,7,25,5,30,207.0,21.0,2.0,12.0,33.0,135.78,40.0
2016,7,25,5,45,326.5,31.5,2.0,12.5,72.0,226.45,175.69
2016,7,25,6,0,446.0,42.0,2.0,13.0,111.0,317.88,258.68
2016,7,25,6,15,520.0,49.5,1.9,13.5,159.0,389.75,321.36
2016,7,25,6,30,594.0,57.0,1.8,14.0,207.0,467.29,385.79
2016,7,25,6,45,643.5,63.0,1.75,14.5,259.0,531.65,437.05
2016,7,25,7,0,693.0,69.0,1.7,15.0,311.0,598.65,487.4
2016,7,25,7,15,728.0,73.5,1.65,15.5,363.5,651.67,524.23
2016,7,25,7,30,763.0,78.0,1.6,16.0,416.0,709.1,562.94
2016,7,25,7,45,787.0,82.0,1.55,16.5,467.0,757.21,593.58
2016,7,25,8,0,811.0,86.0,1.5,17.0,518.0,804.56,622.82
2016,7,25,8,15,830.5,89.0,1.5,17.5,567.0,845.71,647.58
2016,7,25,8,30,850.0,92.0,1.5,18.0,616.0,885.29,670.86
2016,7,25,8,45,862.5,95.5,1.5,19.0,661.0,909.51,682.21
2016,7,25,9,0,875.0,99.0,1.5,20.0,706.0,939.04,697.09
2016,7,25,9,15,886.5,101.0,1.5,20.5,747.5,963.42,709.69
2016,7,25,9,30,898.0,103.0,1.5,21.0,789.0,985.14,720.57
2016,7,25,9,45,904.5,106.0,1.55,21.5,823.5,1000.29,728.03
2016,7,25,10,0,911.0,109.0,1.6,22.0,858.0,1012.38,733.68
2016,7,25,10,15,917.5,110.5,1.6,22.5,887.5,1019.72,735.71
2016,7,25,10,30,924.0,112.0,1.6,23.0,917.0,1023.89,735.91
2016,7,25,10,45,927.0,114.0,1.65,23.5,939.5,1021.96,733.18
2016,7,25,11,0,930.0,116.0,1.7,24.0,962.0,1016.8,728.61
2016,7,25,11,15,933.5,116.5,1.75,24.0,977.0,1007.4,722.93
2016,7,25,11,30,937.0,117.0,1.8,24.0,992.0,994.87,715.38
2016,7,25,11,45,938.0,117.5,1.85,24.5,1000.0,976.96,703.13
2016,7,25,12,0,939.0,118.0,1.9,25.0,1008.0,956.13,689.12
2016,7,25,12,15,939.5,118.0,1.9,25.0,1008.5,931.6,673.54
2016,7,25,12,30,940.0,118.0,1.9,25.0,1009.0,904.41,656.27
2016,7,25,12,45,941.5,116.0,1.95,25.0,1002.0,873.67,637.16
2016,7,25,13,0,943.0,114.0,2.0,25.0,995.0,840.48,616.3
2016,7,25,13,15,940.0,113.5,2.05,25.0,980.0,802.94,592.35
2016,7,25,13,30,937.0,113.0,2.1,25.0,965.0,763.47,566.85
2016,7,25,13,45,934.0,111.0,2.15,25.0,943.5,720.94,537.37
2016,7,25,14,0,931.0,109.0,2.2,25.0,922.0,676.82,505.65
2016,7,25,14,15,925.0,107.5,2.2,25.0,893.0,629.97,470.87
2016,7,25,14,30,919.0,106.0,2.2,25.0,864.0,582.15,434.46
2016,7,25,14,45,913.5,103.0,2.25,25.0,829.5,532.54,395.91
2016,7,25,15,0,908.0,100.0,2.3,25.0,795.0,482.32,355.69
2016,7,25,15,15,897.0,98.0,2.25,24.5,754.0,430.36,313.45
2016,7,25,15,30,886.0,96.0,2.2,24.0,713.0,378.71,270.29
2016,7,25,15,45,875.5,92.0,2.2,24.0,668.0,326.13,225.19
2016,7,25,16,0,865.0,88.0,2.2,24.0,623.0,274.24,180.43
2016,7,25,16,15,846.5,85.0,2.2,23.5,574.0,222.54,137.31
2016,7,25,16,30,828.0,82.0,2.2,23.0,525.0,165.56,92.57
2016,7,25,16,45,807.5,77.5,2.2,22.5,474.0,116.43,59.51
2016,7,25,17,0,787.0,73.0,2.2,22.0,423.0,69.8,38.23
2016,7,25,17,15,753.5,69.0,2.15,21.0,370.5,48.26,36.4
2016,7,25,17,30,720.0,65.0,2.1,20.0,318.0,47.09,35.65
2016,7,25,17,45,675.5,59.5,2.05,19.5,266.0,44.55,33.55
2016,7,25,18,0,631.0,54.0,2.0,19.0,214.0,38.22,28.01
2016,7,25,18,15,559.0,47.0,1.85,18.0,165.0,34.42,24.61
2016,7,25,18,30,487.0,40.0,1.7,17.0,116.0,30.45,20.85
2016,7,25,18,45,369.0,30.0,1.55,16.5,75.5,23.49,14.02
2016,7,25,19,0,251.0,20.0,1.4,16.0,35.0,16.13,0.64
2016,7,25,19,15,125.5,10.0,1.4,15.5,17.5,9.53,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,5,15,111.5,9.5,1.0,12.5,16.0,53.43,0.0
2016,7,26,5,30,223.0,19.0,0.9,13.0,32.0,139.75,28.11
2016,7,26,5,45,341.5,30.0,0.85,14.0,71.5,231.69,176.83
2016,7,26,6,0,460.0,41.0,0.8,15.0,111.0,323.59,258.61
2016,7,26,6,15,533.5,48.0,0.75,15.5,159.0,395.02,319.24
2016,7,26,6,30,607.0,55.0,0.7,16.0,207.0,472.08,381.26
2016,7,26,6,45,654.5,61.0,0.7,16.5,258.5,535.57,430.22
2016,7,26,7,0,702.0,67.0,0.7,17.0,310.0,597.95,475.44
2016,7,26,7,15,736.5,71.5,0.7,18.0,362.5,654.69,512.86
2016,7,26,7,30,771.0,76.0,0.7,19.0,415.0,712.0,549.11
2016,7,26,7,45,795.0,79.5,0.7,20.0,466.5,759.75,577.39
2016,7,26,8,0,819.0,83.0,0.7,21.0,518.0,806.73,604.31
2016,7,26,8,15,838.0,86.0,0.65,21.5,567.0,847.68,626.77
2016,7,26,8,30,857.0,89.0,0.6,22.0,616.0,879.49,642.81
2016,7,26,8,45,870.5,92.0,0.6,23.0,661.5,911.86,658.71
2016,7,26,9,0,884.0,95.0,0.6,24.0,707.0,941.95,672.87
2016,7,26,9,15,895.0,97.0,0.65,24.5,748.0,966.05,685.54
2016,7,26,9,30,906.0,99.0,0.7,25.0,789.0,987.45,696.62
2016,7,26,9,45,913.5,101.0,0.8,26.0,824.5,1002.6,703.63
2016,7,26,10,0,921.0,103.0,0.9,27.0,860.0,1014.7,708.89
2016,7,26,10,15,927.0,104.5,0.95,27.5,889.0,1021.66,711.5
2016,7,26,10,30,933.0,106.0,1.0,28.0,918.0,1025.41,712.36
2016,7,26,10,45,938.0,106.5,1.1,28.5,941.0,1023.9,711.14
2016,7,26,11,0,943.0,107.0,1.2,29.0,964.0,1019.15,708.05
2016,7,26,11,15,946.0,108.0,1.3,29.5,979.0,1009.76,702.21
2016,7,26,11,30,949.0,109.0,1.4,30.0,994.0,997.18,694.48
2016,7,26,11,45,951.0,108.5,1.5,30.5,1002.0,979.09,683.38
2016,7,26,12,0,953.0,108.0,1.6,31.0,1010.0,958.04,670.46
2016,7,26,12,15,953.0,108.0,1.7,31.0,1010.0,932.84,656.22
2016,7,26,12,30,953.0,108.0,1.8,31.0,1010.0,904.96,640.16
2016,7,26,12,45,946.5,111.5,1.9,31.0,1001.0,872.44,620.95
2016,7,26,13,0,940.0,115.0,2.0,31.0,992.0,837.82,600.14
2016,7,26,13,15,937.0,114.0,2.05,31.0,977.0,799.88,576.48
2016,7,26,13,30,934.0,113.0,2.1,31.0,962.0,760.03,551.31
2016,7,26,13,45,931.0,111.0,2.2,31.0,940.0,717.55,522.75
2016,7,26,14,0,928.0,109.0,2.3,31.0,918.0,673.5,492.0
2016,7,26,14,15,921.5,108.0,2.3,30.5,888.5,626.87,458.99
2016,7,26,14,30,915.0,107.0,2.3,30.0,859.0,579.29,424.26
2016,7,26,14,45,908.0,104.5,2.35,30.0,824.0,529.5,386.21
2016,7,26,15,0,901.0,102.0,2.4,30.0,789.0,479.23,346.66
2016,7,26,15,15,889.5,100.0,2.4,29.5,748.5,427.35,305.35
2016,7,26,15,30,878.0,98.0,2.4,29.0,708.0,375.85,263.15
2016,7,26,15,45,865.0,94.5,2.45,28.5,662.5,323.29,219.42
2016,7,26,16,0,852.0,91.0,2.5,28.0,617.0,271.68,176.1
2016,7,26,16,15,833.0,88.0,2.45,27.5,568.0,213.51,128.7
2016,7,26,16,30,814.0,85.0,2.4,27.0,519.0,164.17,90.7
2016,7,26,16,45,790.5,81.0,2.4,26.5,467.5,115.89,59.17
2016,7,26,17,0,767.0,77.0,2.4,26.0,416.0,70.43,39.5
2016,7,26,17,15,732.5,72.5,2.3,25.0,363.5,51.08,38.18
2016,7,26,17,30,698.0,68.0,2.2,24.0,311.0,49.64,37.22
2016,7,26,17,45,651.0,62.0,2.15,23.5,259.5,42.55,31.24
2016,7,26,18,0,604.0,56.0,2.1,23.0,208.0,39.89,28.95
2016,7,26,18,15,531.0,48.5,1.95,22.0,160.0,35.76,25.29
2016,7,26,18,30,458.0,41.0,1.8,21.0,112.0,31.44,21.27
2016,7,26,18,45,340.5,30.5,1.65,20.0,72.0,24.05,14.13
2016,7,26,19,0,223.0,20.0,1.5,19.0,32.0,16.23,0.0
2016,7,26,19,15,111.5,10.0,1.45,18.5,16.0,9.53,0.0
2016,7,26,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,56.5,8.5,1.5,14.0,11.5,30.5,0.0
2016,7,27,5,30,113.0,17.0,1.5,14.0,23.0,85.12,5.31
2016,7,27,5,45,209.5,32.0,1.5,14.5,58.0,167.01,126.35
2016,7,27,6,0,306.0,47.0,1.5,15.0,93.0,245.37,197.5
2016,7,27,6,15,376.5,59.0,1.4,15.5,137.5,313.04,256.04
2016,7,27,6,30,447.0,71.0,1.3,16.0,182.0,390.45,319.95
2016,7,27,6,45,500.5,79.5,1.2,17.0,230.5,454.85,370.25
2016,7,27,7,0,554.0,88.0,1.1,18.0,279.0,522.26,420.27
2016,7,27,7,15,592.0,95.0,1.1,18.5,329.0,579.02,461.37
2016,7,27,7,30,630.0,102.0,1.1,19.0,379.0,636.88,501.05
2016,7,27,7,45,661.5,107.0,1.15,20.0,428.5,687.8,533.79
2016,7,27,8,0,693.0,112.0,1.2,21.0,478.0,738.69,565.6
2016,7,27,8,15,715.0,116.5,1.2,21.5,525.5,780.38,590.8
2016,7,27,8,30,737.0,121.0,1.2,22.0,573.0,820.9,614.79
2016,7,27,8,45,757.0,123.5,1.25,23.0,618.0,851.53,631.25
2016,7,27,9,0,777.0,126.0,1.3,24.0,663.0,884.89,649.37
2016,7,27,9,15,790.0,128.5,1.35,24.5,702.5,909.58,662.89
2016,7,27,9,30,803.0,131.0,1.4,25.0,742.0,931.83,674.91
2016,7,27,9,45,794.0,144.0,1.45,25.5,771.5,941.73,679.08
2016,7,27,10,0,785.0,157.0,1.5,26.0,801.0,948.28,681.37
2016,7,27,10,15,793.5,159.0,1.55,26.5,829.5,957.09,685.22
2016,7,27,10,30,802.0,161.0,1.6,27.0,858.0,963.01,687.31
2016,7,27,10,45,812.5,160.0,1.65,27.5,881.5,964.8,686.94
2016,7,27,11,0,823.0,159.0,1.7,28.0,905.0,963.62,684.85
2016,7,27,11,15,827.0,160.0,1.75,28.0,920.0,955.28,679.75
2016,7,27,11,30,831.0,161.0,1.8,28.0,935.0,944.03,672.96
2016,7,27,11,45,838.0,158.0,1.85,28.5,944.5,928.73,662.36
2016,7,27,12,0,845.0,155.0,1.9,29.0,954.0,904.77,646.34
2016,7,27,12,15,845.0,155.5,1.95,29.0,954.0,881.94,632.4
2016,7,27,12,30,845.0,156.0,2.0,29.0,954.0,856.76,616.87
2016,7,27,12,45,858.0,146.5,2.1,29.0,951.5,831.08,601.36
2016,7,27,13,0,871.0,137.0,2.2,29.0,949.0,802.57,583.82
2016,7,27,13,15,868.0,136.0,2.25,29.0,934.0,766.79,560.91
2016,7,27,13,30,865.0,135.0,2.3,29.0,919.0,729.28,535.98
2016,7,27,13,45,864.0,131.5,2.4,29.0,898.5,689.37,508.34
2016,7,27,14,0,863.0,128.0,2.5,29.0,878.0,647.88,478.84
2016,7,27,14,15,856.0,126.0,2.5,28.5,849.5,602.76,446.39
2016,7,27,14,30,849.0,124.0,2.5,28.0,821.0,556.87,412.42
2016,7,27,14,45,844.0,119.5,2.55,28.0,788.0,509.33,375.59
2016,7,27,15,0,839.0,115.0,2.6,28.0,755.0,461.23,337.27
2016,7,27,15,15,826.5,112.5,2.55,27.5,715.0,406.0,293.19
2016,7,27,15,30,814.0,110.0,2.5,27.0,675.0,356.36,252.11
2016,7,27,15,45,804.0,105.0,2.5,26.5,631.5,306.21,209.89
2016,7,27,16,0,794.0,100.0,2.5,26.0,588.0,256.84,168.02
2016,7,27,16,15,773.5,96.5,2.5,25.5,540.5,207.75,127.6
2016,7,27,16,30,753.0,93.0,2.5,25.0,493.0,160.87,91.52
2016,7,27,16,45,732.0,87.0,2.5,24.5,444.0,114.32,60.97
2016,7,27,17,0,711.0,81.0,2.5,24.0,395.0,70.34,41.75
2016,7,27,17,15,675.5,76.5,2.45,23.0,344.0,49.04,36.76
2016,7,27,17,30,640.0,72.0,2.4,22.0,293.0,48.0,36.14
2016,7,27,17,45,596.0,64.5,2.35,21.5,244.0,44.48,33.19
2016,7,27,18,0,552.0,57.0,2.3,21.0,195.0,40.71,29.91
2016,7,27,18,15,479.0,49.0,2.3,20.0,149.0,36.22,25.9
2016,7,27,18,30,406.0,41.0,2.3,19.0,103.0,31.49,21.48
2016,7,27,18,45,297.5,29.5,2.3,18.5,66.0,23.2,13.42
2016,7,27,19,0,189.0,18.0,2.3,18.0,29.0,14.4,0.0
2016,7,27,19,15,94.5,9.0,2.3,17.5,14.5,8.58,0.0
2016,7,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,5,15,101.0,8.5,1.7,12.5,14.0,48.0,0.0
2016,7,28,5,30,202.0,17.0,1.7,13.0,28.0,126.08,0.0
2016,7,28,5,45,317.5,27.5,1.7,13.5,65.0,216.14,163.78
2016,7,28,6,0,433.0,38.0,1.7,14.0,102.0,304.22,245.52
2016,7,28,6,15,505.0,45.0,1.65,14.5,148.0,373.19,305.94
2016,7,28,6,30,577.0,52.0,1.6,15.0,194.0,447.83,368.22
2016,7,28,6,45,626.0,57.5,1.6,15.5,244.0,510.27,418.32
2016,7,28,7,0,675.0,63.0,1.6,16.0,294.0,572.24,465.27
2016,7,28,7,15,709.0,67.0,1.55,16.5,345.0,626.89,503.59
2016,7,28,7,30,743.0,71.0,1.5,17.0,396.0,682.16,540.9
2016,7,28,7,45,768.0,74.5,1.45,18.0,446.0,729.79,570.34
2016,7,28,8,0,793.0,78.0,1.4,19.0,496.0,776.81,598.33
2016,7,28,8,15,811.5,80.5,1.4,19.5,543.5,808.76,616.82
2016,7,28,8,30,830.0,83.0,1.4,20.0,591.0,846.37,639.0
2016,7,28,8,45,844.0,85.5,1.4,20.5,635.5,878.13,656.85
2016,7,28,9,0,858.0,88.0,1.4,21.0,680.0,907.74,673.11
2016,7,28,9,15,869.0,89.5,1.45,21.5,719.5,930.99,685.79
2016,7,28,9,30,880.0,91.0,1.5,22.0,759.0,951.63,696.84
2016,7,28,9,45,889.5,92.0,1.6,23.0,794.0,967.5,704.2
2016,7,28,10,0,899.0,93.0,1.7,24.0,829.0,980.46,709.76
2016,7,28,10,15,905.0,94.0,1.75,24.0,857.5,986.99,713.4
2016,7,28,10,30,911.0,95.0,1.8,24.0,886.0,990.4,715.25
2016,7,28,10,45,914.5,96.5,1.9,24.5,907.5,988.76,713.28
2016,7,28,11,0,918.0,98.0,2.0,25.0,929.0,983.93,709.4
2016,7,28,11,15,920.5,98.5,2.05,25.0,943.5,973.97,703.14
2016,7,28,11,30,923.0,99.0,2.1,25.0,958.0,960.92,695.04
2016,7,28,11,45,923.0,100.0,2.2,25.5,965.0,943.06,683.08
2016,7,28,12,0,923.0,101.0,2.3,26.0,972.0,922.34,669.3
2016,7,28,12,15,922.5,101.0,2.35,26.0,971.5,897.48,653.66
2016,7,28,12,30,922.0,101.0,2.4,26.0,971.0,870.03,636.3
2016,7,28,12,45,914.0,105.0,2.45,26.0,961.5,837.75,615.64
2016,7,28,13,0,906.0,109.0,2.5,26.0,952.0,803.51,593.53
2016,7,28,13,15,902.5,108.5,2.5,26.0,937.0,766.81,569.27
2016,7,28,13,30,899.0,108.0,2.5,26.0,922.0,728.31,543.6
2016,7,28,13,45,894.5,106.5,2.55,26.0,900.5,686.63,513.97
2016,7,28,14,0,890.0,105.0,2.6,26.0,879.0,643.54,482.5
2016,7,28,14,15,883.5,104.0,2.6,25.5,850.5,598.51,449.49
2016,7,28,14,30,877.0,103.0,2.6,25.0,822.0,552.61,414.83
2016,7,28,14,45,869.0,101.0,2.65,25.0,787.5,504.47,376.83
2016,7,28,15,0,861.0,99.0,2.7,25.0,753.0,455.99,337.49
2016,7,28,15,15,849.5,97.0,2.65,24.5,713.5,406.05,296.44
2016,7,28,15,30,838.0,95.0,2.6,24.0,674.0,356.5,254.65
2016,7,28,15,45,823.5,92.0,2.6,24.0,630.0,305.91,211.08
2016,7,28,16,0,809.0,89.0,2.6,24.0,586.0,249.6,163.11
2016,7,28,16,15,790.0,86.0,2.6,23.5,538.5,200.42,122.15
2016,7,28,16,30,771.0,83.0,2.6,23.0,491.0,153.27,85.58
2016,7,28,16,45,746.0,79.0,2.6,22.5,441.5,107.11,55.65
2016,7,28,17,0,721.0,75.0,2.6,22.0,392.0,63.89,37.95
2016,7,28,17,15,686.5,71.0,2.55,21.0,341.5,49.92,37.86
2016,7,28,17,30,652.0,67.0,2.5,20.0,291.0,44.37,33.29
2016,7,28,17,45,603.5,61.0,2.5,19.5,241.5,41.86,31.19
2016,7,28,18,0,555.0,55.0,2.5,19.0,192.0,39.19,28.83
2016,7,28,18,15,482.5,47.0,2.45,18.5,146.0,34.62,24.67
2016,7,28,18,30,410.0,39.0,2.4,18.0,100.0,29.82,20.1
2016,7,28,18,45,297.5,28.0,2.4,17.5,63.5,21.93,12.31
2016,7,28,19,0,185.0,17.0,2.4,17.0,27.0,13.55,0.0
2016,7,28,19,15,92.5,8.5,2.4,16.5,13.5,8.1,0.0
2016,7,28,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,64.5,8.0,1.75,13.0,11.5,33.01,0.0
2016,7,29,5,30,129.0,16.0,1.8,13.0,23.0,89.44,0.0
2016,7,29,5,45,228.0,29.5,1.85,13.5,57.0,172.08,128.9
2016,7,29,6,0,327.0,43.0,1.9,14.0,91.0,252.89,204.15
2016,7,29,6,15,399.5,53.5,1.85,14.5,135.0,321.96,264.68
2016,7,29,6,30,472.0,64.0,1.8,15.0,179.0,396.81,327.64
2016,7,29,6,45,519.5,72.5,1.75,15.5,226.5,457.91,377.1
2016,7,29,7,0,567.0,81.0,1.7,16.0,274.0,521.64,426.46
2016,7,29,7,15,605.0,87.5,1.65,16.5,324.0,578.12,468.08
2016,7,29,7,30,643.0,94.0,1.6,17.0,374.0,635.74,508.07
2016,7,29,7,45,669.5,99.5,1.6,18.0,422.5,683.57,538.92
2016,7,29,8,0,696.0,105.0,1.6,19.0,471.0,731.09,568.65
2016,7,29,8,15,718.0,109.5,1.6,19.5,518.5,772.86,594.62
2016,7,29,8,30,740.0,114.0,1.6,20.0,566.0,809.45,616.56
2016,7,29,8,45,757.0,117.5,1.65,20.5,609.5,843.06,636.71
2016,7,29,9,0,774.0,121.0,1.7,21.0,653.0,874.76,655.39
2016,7,29,9,15,787.5,123.5,1.75,21.5,693.0,899.89,669.57
2016,7,29,9,30,801.0,126.0,1.8,22.0,733.0,922.61,682.17
2016,7,29,9,45,825.0,120.5,1.85,23.0,771.0,935.71,687.17
2016,7,29,10,0,849.0,115.0,1.9,24.0,809.0,954.98,696.3
2016,7,29,10,15,856.5,116.5,1.95,24.0,838.0,963.05,700.87
2016,7,29,10,30,864.0,118.0,2.0,24.0,867.0,968.14,703.75
2016,7,29,10,45,871.0,118.0,2.05,24.5,889.5,968.15,702.14
2016,7,29,11,0,878.0,118.0,2.1,25.0,912.0,965.12,698.75
2016,7,29,11,15,881.5,119.0,2.15,25.0,927.0,956.71,693.39
2016,7,29,11,30,885.0,120.0,2.2,25.0,942.0,945.3,686.23
2016,7,29,11,45,889.0,119.0,2.25,25.5,950.5,929.47,674.96
2016,7,29,12,0,893.0,118.0,2.3,26.0,959.0,910.78,661.95
2016,7,29,12,15,893.0,118.0,2.35,26.0,959.0,886.79,646.8
2016,7,29,12,30,893.0,118.0,2.4,26.0,959.0,860.28,629.99
2016,7,29,12,45,898.0,113.5,2.45,26.0,954.0,831.32,611.47
2016,7,29,13,0,903.0,109.0,2.5,26.0,949.0,799.83,591.15
2016,7,29,13,15,900.0,108.5,2.5,26.0,934.0,763.56,567.12
2016,7,29,13,30,897.0,108.0,2.5,26.0,919.0,725.44,541.69
2016,7,29,13,45,894.5,106.0,2.55,26.0,898.0,684.66,512.59
2016,7,29,14,0,892.0,104.0,2.6,26.0,877.0,642.33,481.62
2016,7,29,14,15,886.0,102.5,2.6,25.5,849.0,597.02,448.37
2016,7,29,14,30,880.0,101.0,2.6,25.0,821.0,550.81,413.44
2016,7,29,14,45,873.5,98.5,2.6,25.0,787.0,502.79,375.35
2016,7,29,15,0,867.0,96.0,2.6,25.0,753.0,454.29,335.83
2016,7,29,15,15,856.0,94.0,2.6,24.5,713.5,404.22,294.71
2016,7,29,15,30,845.0,92.0,2.6,24.0,674.0,354.49,252.77
2016,7,29,15,45,832.5,88.5,2.6,24.0,630.5,303.7,208.9
2016,7,29,16,0,820.0,85.0,2.6,24.0,587.0,253.82,165.77
2016,7,29,16,15,801.0,82.5,2.55,23.5,539.5,197.58,119.33
2016,7,29,16,30,782.0,80.0,2.5,23.0,492.0,150.25,82.8
2016,7,29,16,45,758.5,76.0,2.45,22.5,442.5,103.63,52.94
2016,7,29,17,0,735.0,72.0,2.4,22.0,393.0,59.81,35.85
2016,7,29,17,15,701.0,68.0,2.4,21.0,342.0,47.68,35.93
2016,7,29,17,30,667.0,64.0,2.4,20.0,291.0,46.52,35.17
2016,7,29,17,45,618.5,58.5,2.4,19.5,241.5,40.06,29.61
2016,7,29,18,0,570.0,53.0,2.4,19.0,192.0,37.7,27.52
2016,7,29,18,15,497.0,45.5,2.35,18.5,146.0,33.48,23.66
2016,7,29,18,30,424.0,38.0,2.3,18.0,100.0,29.07,19.42
2016,7,29,18,45,306.5,27.5,2.3,17.5,63.0,21.6,11.89
2016,7,29,19,0,189.0,17.0,2.3,17.0,26.0,13.67,0.0
2016,7,29,19,15,94.5,8.5,2.3,16.5,13.0,8.1,0.0
2016,7,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,92.5,8.0,1.5,12.5,12.0,43.9,0.0
2016,7,30,5,30,185.0,16.0,1.5,13.0,24.0,115.43,0.0
2016,7,30,5,45,305.0,27.0,1.55,13.5,61.0,208.76,155.24
2016,7,30,6,0,425.0,38.0,1.6,14.0,98.0,298.78,240.32
2016,7,30,6,15,499.5,45.5,1.6,14.5,144.5,369.33,302.28
2016,7,30,6,30,574.0,53.0,1.6,15.0,191.0,445.78,366.29
2016,7,30,6,45,623.5,58.5,1.65,15.5,241.5,508.35,416.87
2016,7,30,7,0,673.0,64.0,1.7,16.0,292.0,570.26,464.38
2016,7,30,7,15,708.0,68.5,1.65,16.5,343.0,626.19,503.87
2016,7,30,7,30,743.0,73.0,1.6,17.0,394.0,682.8,542.32
2016,7,30,7,45,768.5,76.0,1.6,17.5,444.5,730.21,573.23
2016,7,30,8,0,794.0,79.0,1.6,18.0,495.0,777.02,602.95
2016,7,30,8,15,423.0,165.0,1.65,18.5,389.0,575.06,452.28
2016,7,30,8,30,52.0,251.0,1.7,19.0,283.0,310.08,242.22
2016,7,30,8,45,457.0,170.5,1.75,20.0,482.0,627.18,490.47
2016,7,30,9,0,862.0,90.0,1.8,21.0,681.0,911.88,683.85
2016,7,30,9,15,873.5,91.5,1.9,21.5,721.5,935.61,694.62
2016,7,30,9,30,885.0,93.0,2.0,22.0,762.0,956.73,706.58
2016,7,30,9,45,898.5,92.0,2.1,22.5,798.5,974.2,716.2
2016,7,30,10,0,912.0,91.0,2.2,23.0,835.0,988.84,724.05
2016,7,30,10,15,918.5,92.0,2.25,23.0,864.0,995.87,727.95
2016,7,30,10,30,925.0,93.0,2.3,23.0,893.0,999.73,729.99
2016,7,30,10,45,929.0,94.5,2.4,23.5,915.0,998.48,728.0
2016,7,30,11,0,933.0,96.0,2.5,24.0,937.0,993.99,724.05
2016,7,30,11,15,935.5,96.5,2.55,24.0,952.5,983.82,717.46
2016,7,30,11,30,938.0,97.0,2.6,24.0,968.0,970.52,708.96
2016,7,30,11,45,940.0,97.0,2.65,24.5,975.5,953.18,696.55
2016,7,30,12,0,942.0,97.0,2.7,25.0,983.0,932.87,682.3
2016,7,30,12,15,942.0,97.0,2.7,25.0,983.0,907.94,666.0
2016,7,30,12,30,942.0,97.0,2.7,25.0,983.0,880.34,647.96
2016,7,30,12,45,936.5,99.5,2.75,25.0,974.5,848.06,627.1
2016,7,30,13,0,931.0,102.0,2.8,25.0,966.0,813.64,604.67
2016,7,30,13,15,928.0,101.5,2.75,24.5,951.0,776.39,580.69
2016,7,30,13,30,925.0,101.0,2.7,24.0,936.0,737.23,555.16
2016,7,30,13,45,921.5,100.0,2.7,24.0,914.5,695.54,525.06
2016,7,30,14,0,918.0,99.0,2.7,24.0,893.0,652.3,492.89
2016,7,30,14,15,912.0,97.5,2.65,24.0,864.5,605.83,457.42
2016,7,30,14,30,906.0,96.0,2.6,24.0,836.0,558.41,420.38
2016,7,30,14,45,900.5,93.5,2.6,24.0,802.0,509.61,381.5
2016,7,30,15,0,895.0,91.0,2.6,24.0,768.0,460.21,341.04
2016,7,30,15,15,884.5,89.0,2.55,23.5,728.0,408.93,298.62
2016,7,30,15,30,874.0,87.0,2.5,23.0,688.0,357.92,255.33
2016,7,30,15,45,462.5,169.5,2.5,22.5,485.5,255.48,183.26
2016,7,30,16,0,51.0,252.0,2.5,22.0,283.0,221.44,169.38
2016,7,30,16,15,435.0,163.0,2.5,21.5,393.5,192.32,131.24
2016,7,30,16,30,819.0,74.0,2.5,21.0,504.0,155.15,86.01
2016,7,30,16,45,799.5,70.0,2.5,20.5,454.0,99.64,49.34
2016,7,30,17,0,780.0,66.0,2.5,20.0,404.0,53.8,32.28
2016,7,30,17,15,747.5,62.0,2.5,19.0,352.5,43.23,32.36
2016,7,30,17,30,715.0,58.0,2.5,18.0,301.0,41.83,31.35
2016,7,30,17,45,672.5,52.5,2.55,17.5,250.5,39.07,29.0
2016,7,30,18,0,630.0,47.0,2.6,17.0,200.0,36.17,26.41
2016,7,30,18,15,558.0,40.5,2.55,16.5,152.0,32.18,22.71
2016,7,30,18,30,486.0,34.0,2.5,16.0,104.0,28.05,18.69
2016,7,30,18,45,367.5,25.0,2.5,15.5,65.5,19.47,10.12
2016,7,30,19,0,249.0,16.0,2.5,15.0,27.0,12.85,0.0
2016,7,30,19,15,124.5,8.0,2.45,14.5,13.5,7.63,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,15,122.0,7.5,1.7,11.5,12.5,54.82,0.0
2016,7,31,5,30,244.0,15.0,1.8,12.0,25.0,139.02,0.0
2016,7,31,5,45,367.5,24.0,1.9,12.5,63.5,229.22,169.55
2016,7,31,6,0,491.0,33.0,2.0,13.0,102.0,321.89,259.91
2016,7,31,6,15,563.5,39.0,2.0,13.5,149.5,392.91,323.19
2016,7,31,6,30,636.0,45.0,2.0,14.0,197.0,469.28,387.84
2016,7,31,6,45,328.0,82.5,2.0,14.5,162.0,337.22,280.2
2016,7,31,7,0,20.0,120.0,2.0,15.0,127.0,135.36,108.92
2016,7,31,7,15,19.0,136.5,1.9,15.5,144.0,150.98,121.78
2016,7,31,7,30,18.0,153.0,1.8,16.0,161.0,166.5,133.81
2016,7,31,7,45,51.0,186.5,1.75,16.5,212.5,240.48,193.84
2016,7,31,8,0,84.0,220.0,1.7,17.0,264.0,305.88,245.16
2016,7,31,8,15,49.0,213.0,1.65,17.5,239.0,265.62,210.95
2016,7,31,8,30,14.0,206.0,1.6,18.0,214.0,213.74,167.96
2016,7,31,8,45,69.0,260.5,1.6,18.5,307.0,334.12,262.68
2016,7,31,9,0,124.0,315.0,1.6,19.0,400.0,458.96,355.9
2016,7,31,9,15,213.0,326.5,1.6,19.5,483.0,553.66,425.3
2016,7,31,9,30,302.0,338.0,1.6,20.0,566.0,663.71,502.95
2016,7,31,9,45,271.5,363.0,1.65,20.5,575.0,659.99,496.59
2016,7,31,10,0,241.0,388.0,1.7,21.0,584.0,641.47,481.27
2016,7,31,10,15,581.5,244.0,1.75,21.5,740.0,842.96,628.23
2016,7,31,10,30,922.0,100.0,1.8,22.0,896.0,1003.19,730.88
2016,7,31,10,45,740.0,217.0,1.85,22.5,866.5,955.29,696.67
2016,7,31,11,0,558.0,334.0,1.9,23.0,837.0,886.84,646.89
2016,7,31,11,15,743.0,221.0,1.95,23.0,903.0,938.04,685.43
2016,7,31,11,30,928.0,108.0,2.0,23.0,969.0,970.97,706.39
2016,7,31,11,45,927.0,110.0,2.05,23.5,975.5,952.83,693.24
2016,7,31,12,0,926.0,112.0,2.1,24.0,982.0,931.8,678.82
2016,7,31,12,15,926.0,112.5,2.15,24.0,982.0,907.47,663.58
2016,7,31,12,30,926.0,113.0,2.2,24.0,982.0,880.49,646.58
2016,7,31,12,45,628.5,274.0,2.25,24.0,862.5,762.57,564.93
2016,7,31,13,0,331.0,435.0,2.3,24.0,743.0,652.79,482.68
2016,7,31,13,15,627.5,270.5,2.35,24.0,841.0,705.05,526.81
2016,7,31,13,30,924.0,106.0,2.4,24.0,939.0,739.3,555.51
2016,7,31,13,45,921.0,104.0,2.45,24.0,917.0,696.99,524.64
2016,7,31,14,0,918.0,102.0,2.5,24.0,895.0,653.11,492.42
