Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,14,15,911.0,101.0,2.55,23.5,865.5,606.41,458.15
2016,7,31,14,30,904.0,100.0,2.6,23.0,836.0,558.84,422.11
2016,7,31,14,45,898.0,97.0,2.65,23.0,801.5,509.39,382.73
2016,7,31,15,0,892.0,94.0,2.7,23.0,767.0,459.4,341.75
2016,7,31,15,15,880.5,92.0,2.75,22.5,726.5,407.81,299.05
2016,7,31,15,30,869.0,90.0,2.8,22.0,686.0,356.6,255.5
2016,7,31,15,45,570.5,175.0,2.85,21.5,555.5,285.97,204.43
2016,7,31,16,0,272.0,260.0,2.9,21.0,425.0,259.91,192.05
2016,7,31,16,15,289.0,233.5,2.9,20.5,396.0,225.51,164.07
2016,7,31,16,30,306.0,207.0,2.9,20.0,367.0,189.81,135.95
2016,7,31,16,45,244.0,191.5,2.9,19.5,311.0,155.24,113.87
2016,7,31,17,0,182.0,176.0,2.9,19.0,255.0,134.98,111.28
2016,7,31,17,15,174.0,154.5,2.85,18.0,222.0,118.48,97.89
2016,7,31,17,30,166.0,133.0,2.8,17.0,189.0,103.69,85.66
2016,7,31,17,45,383.0,91.5,2.75,16.5,191.5,65.9,52.78
2016,7,31,18,0,600.0,50.0,2.7,16.0,194.0,35.56,25.96
2016,7,31,18,15,524.5,43.0,2.6,15.5,146.5,31.65,22.32
2016,7,31,18,30,449.0,36.0,2.5,15.0,99.0,27.57,18.32
2016,7,31,18,45,327.0,25.5,2.45,14.5,61.5,20.01,10.41
2016,7,31,19,0,205.0,15.0,2.4,14.0,24.0,11.99,0.0
2016,7,31,19,15,102.5,7.5,2.3,13.5,12.0,7.15,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,5,15,103.0,7.5,1.75,11.5,11.5,47.25,0.0
2016,8,1,5,30,206.0,15.0,1.8,12.0,23.0,103.68,0.0
2016,8,1,5,45,334.0,24.5,1.9,12.5,60.5,218.95,159.75
2016,8,1,6,0,462.0,34.0,2.0,13.0,98.0,312.08,251.55
2016,8,1,6,15,536.5,40.5,2.0,13.5,145.0,378.33,311.23
2016,8,1,6,30,611.0,47.0,2.0,14.0,192.0,455.4,376.62
2016,8,1,6,45,305.5,73.5,2.05,14.5,146.0,310.12,258.32
2016,8,1,7,0,0.0,100.0,2.1,15.0,100.0,98.22,77.45
2016,8,1,7,15,9.0,126.0,2.05,15.5,130.0,131.67,105.59
2016,8,1,7,30,18.0,152.0,2.0,16.0,160.0,165.48,133.11
2016,8,1,7,45,419.0,111.5,1.95,16.5,328.5,486.09,397.91
2016,8,1,8,0,820.0,71.0,1.9,17.0,497.0,779.75,612.55
2016,8,1,8,15,838.5,73.5,1.85,17.5,546.0,819.65,634.11
2016,8,1,8,30,857.0,76.0,1.8,18.0,595.0,857.99,656.61
2016,8,1,8,45,873.0,77.0,1.8,18.5,640.5,890.45,675.21
2016,8,1,9,0,889.0,78.0,1.8,19.0,686.0,920.77,692.22
2016,8,1,9,15,900.0,80.0,1.85,19.5,726.5,945.19,705.78
2016,8,1,9,30,911.0,82.0,1.9,20.0,767.0,966.87,717.56
2016,8,1,9,45,913.5,86.5,1.95,20.5,801.0,980.31,723.99
2016,8,1,10,0,916.0,91.0,2.0,21.0,835.0,990.51,728.49
2016,8,1,10,15,922.5,92.0,2.05,21.0,864.5,997.51,732.45
2016,8,1,10,30,929.0,93.0,2.1,21.0,894.0,1001.31,734.5
2016,8,1,10,45,934.0,93.5,2.15,21.5,916.5,999.89,731.92
2016,8,1,11,0,939.0,94.0,2.2,22.0,939.0,995.22,727.41
2016,8,1,11,15,942.5,94.5,2.25,22.0,954.5,985.88,721.43
2016,8,1,11,30,946.0,95.0,2.3,22.0,970.0,973.35,713.49
2016,8,1,11,45,947.5,95.5,2.35,22.5,978.0,955.86,701.05
2016,8,1,12,0,949.0,96.0,2.4,23.0,986.0,935.35,686.74
2016,8,1,12,15,949.0,96.0,2.45,23.0,986.0,910.18,670.71
2016,8,1,12,30,949.0,96.0,2.5,23.0,986.0,882.29,652.86
2016,8,1,12,45,944.5,98.0,2.55,23.0,977.5,850.06,632.01
2016,8,1,13,0,940.0,100.0,2.6,23.0,969.0,815.6,609.52
2016,8,1,13,15,937.0,99.5,2.65,23.0,954.0,777.94,584.64
2016,8,1,13,30,934.0,99.0,2.7,23.0,939.0,738.33,558.17
2016,8,1,13,45,930.5,97.0,2.75,23.0,916.5,695.29,527.14
2016,8,1,14,0,927.0,95.0,2.8,23.0,894.0,650.7,494.03
2016,8,1,14,15,921.0,94.0,2.8,22.5,865.5,604.18,459.3
2016,8,1,14,30,915.0,93.0,2.8,22.0,837.0,556.67,422.75
2016,8,1,14,45,908.0,90.5,2.85,22.0,802.0,506.64,382.56
2016,8,1,15,0,901.0,88.0,2.9,22.0,767.0,456.15,340.82
2016,8,1,15,15,890.5,86.5,2.95,21.5,726.5,404.9,297.96
2016,8,1,15,30,880.0,85.0,3.0,21.0,686.0,353.92,254.15
2016,8,1,15,45,867.0,82.5,3.1,21.0,641.0,301.93,208.52
2016,8,1,16,0,854.0,80.0,3.2,21.0,596.0,250.88,163.77
2016,8,1,16,15,835.5,77.5,3.2,20.0,547.5,200.04,121.37
2016,8,1,16,30,817.0,75.0,3.2,19.0,499.0,143.79,78.0
2016,8,1,16,45,792.5,71.5,3.2,18.5,448.5,95.7,48.22
2016,8,1,17,0,768.0,68.0,3.2,18.0,398.0,50.53,38.76
2016,8,1,17,15,734.0,64.0,3.15,17.5,346.0,44.96,34.1
2016,8,1,17,30,700.0,60.0,3.1,17.0,294.0,43.64,33.09
2016,8,1,17,45,649.5,55.0,3.1,16.5,243.0,41.38,31.16
2016,8,1,18,0,599.0,50.0,3.1,16.0,192.0,35.67,26.06
2016,8,1,18,15,522.0,43.0,3.0,15.0,144.5,31.77,22.45
2016,8,1,18,30,445.0,36.0,2.9,14.0,97.0,27.7,18.47
2016,8,1,18,45,314.5,25.5,2.85,13.5,60.0,20.13,10.31
2016,8,1,19,0,184.0,15.0,2.8,13.0,23.0,14.3,0.0
2016,8,1,19,15,92.0,7.5,2.75,12.5,11.5,7.15,0.0
2016,8,1,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,85.5,7.5,2.3,11.5,11.0,7.15,0.0
2016,8,2,5,30,171.0,15.0,2.4,12.0,22.0,88.21,0.0
2016,8,2,5,45,305.5,25.5,2.5,12.5,59.0,206.11,148.1
2016,8,2,6,0,440.0,36.0,2.6,13.0,96.0,302.44,243.97
2016,8,2,6,15,519.5,43.5,2.55,13.5,143.5,376.12,309.9
2016,8,2,6,30,599.0,51.0,2.5,14.0,191.0,456.2,378.07
2016,8,2,6,45,299.5,65.0,2.5,14.5,135.0,294.33,246.13
2016,8,2,7,0,0.0,79.0,2.5,15.0,79.0,75.11,58.13
2016,8,2,7,15,389.0,73.5,2.45,15.5,240.0,398.39,333.18
2016,8,2,7,30,778.0,68.0,2.4,16.0,401.0,700.65,564.97
2016,8,2,7,45,531.5,138.0,2.35,16.5,378.5,608.66,489.74
2016,8,2,8,0,285.0,208.0,2.3,17.0,356.0,485.88,389.29
2016,8,2,8,15,295.0,229.5,2.25,17.5,395.0,524.44,417.13
2016,8,2,8,30,305.0,251.0,2.2,18.0,434.0,562.25,442.83
2016,8,2,8,45,603.5,167.0,2.15,18.5,565.5,761.54,591.84
2016,8,2,9,0,902.0,83.0,2.1,19.0,697.0,937.61,708.37
2016,8,2,9,15,913.5,84.5,2.05,19.0,738.5,962.01,720.54
2016,8,2,9,30,925.0,86.0,2.0,19.0,780.0,983.65,732.47
2016,8,2,9,45,930.0,89.5,2.0,19.5,815.5,998.38,739.1
2016,8,2,10,0,935.0,93.0,2.0,20.0,851.0,1009.9,743.78
2016,8,2,10,15,941.5,94.0,2.0,20.5,881.0,1016.86,745.63
2016,8,2,10,30,948.0,95.0,2.0,21.0,911.0,1020.56,745.55
2016,8,2,10,45,953.0,96.0,2.05,21.5,934.0,1019.49,743.22
2016,8,2,11,0,958.0,97.0,2.1,22.0,957.0,1015.09,738.92
2016,8,2,11,15,961.0,97.5,2.1,22.0,972.5,1004.97,731.92
2016,8,2,11,30,964.0,98.0,2.1,22.0,988.0,991.59,722.99
2016,8,2,11,45,966.0,98.5,2.15,22.5,996.0,974.12,710.73
2016,8,2,12,0,968.0,99.0,2.2,23.0,1004.0,953.55,696.56
2016,8,2,12,15,968.0,98.5,2.2,23.0,1004.0,927.33,679.58
2016,8,2,12,30,968.0,98.0,2.2,23.0,1004.0,898.35,660.83
2016,8,2,12,45,958.5,103.0,2.2,23.0,994.0,864.22,638.61
2016,8,2,13,0,949.0,108.0,2.2,23.0,984.0,828.05,614.94
2016,8,2,13,15,945.5,107.0,2.25,23.0,968.0,789.1,589.59
2016,8,2,13,30,942.0,106.0,2.3,23.0,952.0,748.23,562.58
2016,8,2,13,45,937.5,105.0,2.35,23.5,929.0,704.95,530.49
2016,8,2,14,0,933.0,104.0,2.4,24.0,906.0,660.17,496.65
2016,8,2,14,15,926.0,102.5,2.45,23.5,876.0,612.24,461.58
2016,8,2,14,30,919.0,101.0,2.5,23.0,846.0,563.42,424.67
2016,8,2,14,45,910.0,99.5,2.55,23.0,810.0,512.96,384.54
2016,8,2,15,0,901.0,98.0,2.6,23.0,774.0,462.2,342.98
2016,8,2,15,15,889.0,96.0,2.6,22.5,732.5,409.84,299.6
2016,8,2,15,30,877.0,94.0,2.6,22.0,691.0,357.9,255.43
2016,8,2,15,45,861.0,91.5,2.65,22.0,644.5,305.12,209.66
2016,8,2,16,0,845.0,89.0,2.7,22.0,598.0,246.71,159.72
2016,8,2,16,15,824.5,86.0,2.7,21.5,548.5,195.33,117.16
2016,8,2,16,30,804.0,83.0,2.7,21.0,499.0,146.14,79.99
2016,8,2,16,45,775.5,79.5,2.75,20.5,447.0,98.48,51.42
2016,8,2,17,0,747.0,76.0,2.8,20.0,395.0,54.19,41.61
2016,8,2,17,15,710.0,71.5,2.8,19.0,342.5,51.05,39.21
2016,8,2,17,30,673.0,67.0,2.8,18.0,290.0,45.05,34.19
2016,8,2,17,45,615.5,61.5,2.85,17.5,238.0,42.92,32.39
2016,8,2,18,0,558.0,56.0,2.9,17.0,186.0,40.71,30.38
2016,8,2,18,15,475.0,47.5,2.85,16.5,139.0,35.75,25.77
2016,8,2,18,30,392.0,39.0,2.8,16.0,92.0,30.56,20.71
2016,8,2,18,45,254.0,27.0,2.8,15.5,55.5,21.66,11.05
2016,8,2,19,0,116.0,15.0,2.8,15.0,19.0,14.3,0.0
2016,8,2,19,15,58.0,7.5,2.8,14.5,9.5,7.15,0.0
2016,8,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,5,15,61.0,7.0,1.25,12.5,9.5,0.0,0.0
2016,8,3,5,30,122.0,14.0,1.2,13.0,19.0,65.88,0.0
2016,8,3,5,45,256.0,26.5,1.15,13.5,55.0,182.03,127.1
2016,8,3,6,0,390.0,39.0,1.1,14.0,91.0,279.02,222.27
2016,8,3,6,15,473.0,47.5,0.95,14.5,138.0,353.9,287.25
2016,8,3,6,30,556.0,56.0,0.8,15.0,185.0,435.4,354.01
2016,8,3,6,45,612.5,61.5,0.65,15.5,236.5,501.73,405.42
2016,8,3,7,0,669.0,67.0,0.5,16.0,288.0,571.31,456.08
2016,8,3,7,15,706.5,71.5,0.45,16.5,340.5,624.91,491.96
2016,8,3,7,30,744.0,76.0,0.4,17.0,393.0,683.35,529.8
2016,8,3,7,45,772.5,79.5,0.4,17.5,445.0,733.81,561.32
2016,8,3,8,0,801.0,83.0,0.4,18.0,497.0,783.8,591.65
2016,8,3,8,15,821.5,86.0,0.45,18.5,546.5,825.51,616.59
2016,8,3,8,30,842.0,89.0,0.5,19.0,596.0,865.72,640.25
2016,8,3,8,45,858.5,91.5,0.6,20.0,642.0,892.37,654.61
2016,8,3,9,0,875.0,94.0,0.7,21.0,688.0,924.38,672.48
2016,8,3,9,15,886.5,96.0,0.8,21.5,729.5,948.76,686.57
2016,8,3,9,30,898.0,98.0,0.9,22.0,771.0,970.44,699.05
2016,8,3,9,45,910.0,98.5,1.05,22.5,807.5,988.08,709.98
2016,8,3,10,0,922.0,99.0,1.2,23.0,844.0,1002.76,719.07
2016,8,3,10,15,928.5,100.0,1.3,23.0,874.0,1009.58,723.8
2016,8,3,10,30,935.0,101.0,1.4,23.0,904.0,1013.16,726.69
2016,8,3,10,45,940.0,101.5,1.55,23.5,927.0,1011.51,725.76
2016,8,3,11,0,945.0,102.0,1.7,24.0,950.0,1006.57,722.79
2016,8,3,11,15,948.5,103.0,1.85,24.0,965.5,997.45,718.56
2016,8,3,11,30,952.0,104.0,2.0,24.0,981.0,985.09,712.23
2016,8,3,11,45,954.0,104.0,2.15,24.5,989.0,967.2,700.91
2016,8,3,12,0,956.0,104.0,2.3,25.0,997.0,946.27,687.57
2016,8,3,12,15,956.5,104.0,2.4,25.0,997.5,921.12,672.26
2016,8,3,12,30,957.0,104.0,2.5,25.0,998.0,893.2,655.03
2016,8,3,12,45,956.0,103.5,2.65,25.0,990.5,860.98,635.16
2016,8,3,13,0,955.0,103.0,2.8,25.0,983.0,826.35,613.39
2016,8,3,13,15,952.5,102.5,2.85,24.5,968.0,788.35,589.58
2016,8,3,13,30,950.0,102.0,2.9,24.0,953.0,748.32,564.01
2016,8,3,13,45,945.5,101.0,3.0,24.0,930.5,704.7,532.57
2016,8,3,14,0,941.0,100.0,3.1,24.0,908.0,659.55,499.21
2016,8,3,14,15,935.0,98.5,3.15,23.5,878.5,611.8,463.75
2016,8,3,14,30,929.0,97.0,3.2,23.0,849.0,563.05,426.39
2016,8,3,14,45,921.0,95.5,3.3,22.5,813.5,512.56,386.58
2016,8,3,15,0,913.0,94.0,3.4,22.0,778.0,461.66,345.07
2016,8,3,15,15,901.5,92.0,3.4,21.5,736.0,408.87,300.72
2016,8,3,15,30,890.0,90.0,3.4,21.0,694.0,356.44,255.57
2016,8,3,15,45,875.5,87.5,3.45,21.0,648.0,303.4,208.98
2016,8,3,16,0,861.0,85.0,3.5,21.0,602.0,251.44,163.56
2016,8,3,16,15,841.0,82.0,3.5,20.0,552.0,192.38,114.9
2016,8,3,16,30,821.0,79.0,3.5,19.0,502.0,142.4,77.22
2016,8,3,16,45,794.5,75.5,3.55,18.5,450.0,93.99,48.46
2016,8,3,17,0,768.0,72.0,3.6,18.0,398.0,49.51,37.88
2016,8,3,17,15,731.0,68.0,3.55,17.5,345.0,48.4,37.13
2016,8,3,17,30,694.0,64.0,3.5,17.0,292.0,47.25,36.27
2016,8,3,17,45,640.5,58.5,3.5,16.5,240.0,40.73,30.57
2016,8,3,18,0,587.0,53.0,3.5,16.0,188.0,38.39,28.44
2016,8,3,18,15,504.5,45.0,3.35,15.5,140.0,33.75,24.09
2016,8,3,18,30,422.0,37.0,3.2,15.0,92.0,28.9,19.31
2016,8,3,18,45,282.0,25.5,3.1,14.5,55.5,20.4,9.73
2016,8,3,19,0,142.0,14.0,3.0,14.0,19.0,13.34,0.0
2016,8,3,19,15,71.0,7.0,2.95,13.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,63.5,7.0,2.6,11.5,9.0,0.0,0.0
2016,8,4,5,30,127.0,14.0,2.7,12.0,18.0,67.82,0.0
2016,8,4,5,45,265.5,25.5,2.8,12.5,54.0,184.04,126.5
2016,8,4,6,0,404.0,37.0,2.9,13.0,90.0,283.51,228.05
2016,8,4,6,15,487.5,45.5,2.9,13.5,137.5,359.01,295.93
2016,8,4,6,30,571.0,54.0,2.9,14.0,185.0,441.27,366.46
2016,8,4,6,45,285.5,44.0,2.95,14.5,109.5,262.54,220.62
2016,8,4,7,0,0.0,34.0,3.0,15.0,34.0,31.56,21.29
2016,8,4,7,15,0.0,71.5,2.95,15.0,71.5,66.53,51.03
2016,8,4,7,30,0.0,109.0,2.9,15.0,109.0,104.65,82.83
2016,8,4,7,45,0.0,126.0,2.9,15.5,126.0,121.37,96.21
2016,8,4,8,0,0.0,143.0,2.9,16.0,143.0,138.02,109.34
2016,8,4,8,15,1.0,154.5,2.95,16.5,155.0,149.73,118.32
2016,8,4,8,30,2.0,166.0,3.0,17.0,167.0,161.5,127.27
2016,8,4,8,45,32.5,229.5,3.05,17.5,251.5,266.14,211.14
2016,8,4,9,0,63.0,293.0,3.1,18.0,336.0,363.49,286.43
2016,8,4,9,15,126.0,323.5,3.15,18.0,415.5,468.04,366.94
2016,8,4,9,30,189.0,354.0,3.2,18.0,495.0,559.34,435.53
2016,8,4,9,45,553.5,226.0,3.3,18.5,667.0,797.72,617.48
2016,8,4,10,0,918.0,98.0,3.4,19.0,839.0,996.58,753.31
2016,8,4,10,15,472.5,214.0,3.4,19.0,596.5,703.78,544.01
2016,8,4,10,30,27.0,330.0,3.4,19.0,354.0,354.19,272.36
2016,8,4,10,45,84.0,387.5,3.45,19.0,463.0,465.07,358.42
2016,8,4,11,0,141.0,445.0,3.5,19.0,572.0,583.29,445.75
2016,8,4,11,15,297.0,413.0,3.5,19.0,685.5,698.39,532.46
2016,8,4,11,30,453.0,381.0,3.5,19.0,799.0,805.85,611.2
2016,8,4,11,45,469.5,369.0,3.55,19.0,804.5,794.35,602.83
2016,8,4,12,0,486.0,357.0,3.6,19.0,810.0,780.81,593.85
2016,8,4,12,15,411.5,396.5,3.6,19.0,780.5,734.99,559.0
2016,8,4,12,30,337.0,436.0,3.6,19.0,751.0,690.05,524.81
2016,8,4,12,45,310.5,440.0,3.6,19.0,728.5,655.77,499.67
2016,8,4,13,0,284.0,444.0,3.6,19.0,706.0,622.3,474.89
2016,8,4,13,15,376.5,402.0,3.6,18.5,743.0,636.13,487.95
2016,8,4,13,30,469.0,360.0,3.6,18.0,780.0,641.13,493.89
2016,8,4,13,45,693.5,231.5,3.6,18.0,834.5,650.16,504.04
2016,8,4,14,0,918.0,103.0,3.6,18.0,889.0,646.17,502.88
2016,8,4,14,15,911.5,101.5,3.6,18.0,859.5,599.08,465.44
2016,8,4,14,30,905.0,100.0,3.6,18.0,830.0,551.07,426.59
2016,8,4,14,45,898.5,97.5,3.65,18.0,795.0,501.5,385.61
2016,8,4,15,0,892.0,95.0,3.7,18.0,760.0,451.43,343.08
2016,8,4,15,15,633.0,184.5,3.7,17.5,644.0,373.67,282.28
2016,8,4,15,30,374.0,274.0,3.7,17.0,528.0,334.97,254.35
2016,8,4,15,45,608.5,179.0,3.7,16.5,558.0,292.75,212.31
2016,8,4,16,0,843.0,84.0,3.7,16.0,588.0,244.37,161.61
2016,8,4,16,15,519.0,151.0,3.7,15.5,453.0,189.85,128.76
2016,8,4,16,30,195.0,218.0,3.7,15.0,318.0,189.06,143.33
2016,8,4,16,45,184.0,195.0,3.7,15.0,281.5,158.26,121.38
2016,8,4,17,0,173.0,172.0,3.7,15.0,245.0,130.08,108.93
2016,8,4,17,15,164.0,150.0,3.65,14.5,212.0,115.37,96.63
2016,8,4,17,30,155.0,128.0,3.6,14.0,179.0,100.15,83.61
2016,8,4,17,45,143.0,106.5,3.6,13.5,147.0,84.75,70.14
2016,8,4,18,0,131.0,85.0,3.6,13.0,115.0,68.88,55.94
2016,8,4,18,15,275.5,60.0,3.5,12.5,102.0,45.44,34.74
2016,8,4,18,30,420.0,35.0,3.4,12.0,89.0,27.21,18.05
2016,8,4,18,45,283.5,23.5,3.3,12.0,53.0,18.65,8.07
2016,8,4,19,0,147.0,12.0,3.2,12.0,17.0,11.44,0.0
2016,8,4,19,15,73.5,6.0,3.15,11.5,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,5,15,54.0,6.5,2.25,12.0,8.0,0.0,0.0
2016,8,5,5,30,108.0,13.0,2.3,12.0,16.0,58.54,0.0
2016,8,5,5,45,244.5,25.5,2.4,12.5,51.5,172.58,115.01
2016,8,5,6,0,381.0,38.0,2.5,13.0,87.0,271.97,218.02
2016,8,5,6,15,465.5,47.0,2.45,13.0,134.0,347.64,286.39
2016,8,5,6,30,550.0,56.0,2.4,13.0,181.0,430.12,357.59
2016,8,5,6,45,305.0,90.0,2.4,13.5,162.0,330.19,275.54
2016,8,5,7,0,60.0,124.0,2.4,14.0,143.0,178.35,146.35
2016,8,5,7,15,33.5,132.5,2.35,14.0,143.5,166.9,136.26
2016,8,5,7,30,7.0,141.0,2.3,14.0,144.0,145.06,116.9
2016,8,5,7,45,3.5,144.5,2.25,14.5,146.0,144.05,115.36
2016,8,5,8,0,0.0,148.0,2.2,15.0,148.0,143.35,114.02
2016,8,5,8,15,3.5,166.0,2.15,15.0,168.5,163.95,130.57
2016,8,5,8,30,7.0,184.0,2.1,15.0,189.0,184.64,146.97
2016,8,5,8,45,12.0,209.0,2.05,15.5,217.5,214.03,169.89
2016,8,5,9,0,17.0,234.0,2.0,16.0,246.0,243.44,192.42
2016,8,5,9,15,13.5,226.5,2.0,16.5,236.5,231.38,181.88
2016,8,5,9,30,10.0,219.0,2.0,17.0,227.0,219.66,171.85
2016,8,5,9,45,14.5,251.0,2.0,17.5,263.0,255.35,199.17
2016,8,5,10,0,19.0,283.0,2.0,18.0,299.0,290.87,225.77
2016,8,5,10,15,19.5,294.0,2.0,18.5,311.0,301.23,232.75
2016,8,5,10,30,20.0,305.0,2.0,19.0,323.0,311.47,239.7
2016,8,5,10,45,32.5,346.5,2.0,19.5,375.5,373.72,285.93
2016,8,5,11,0,45.0,388.0,2.0,20.0,428.0,424.68,322.65
2016,8,5,11,15,194.0,406.5,2.05,20.0,584.0,587.14,444.38
2016,8,5,11,30,343.0,425.0,2.1,20.0,740.0,741.44,554.34
2016,8,5,11,45,637.5,272.0,2.15,20.5,863.0,851.75,635.83
2016,8,5,12,0,932.0,119.0,2.2,21.0,986.0,936.35,692.07
2016,8,5,12,15,931.5,119.0,2.25,21.0,986.0,910.61,674.59
2016,8,5,12,30,931.0,119.0,2.3,21.0,986.0,882.22,656.4
2016,8,5,12,45,930.5,117.5,2.4,21.0,978.0,849.97,635.91
2016,8,5,13,0,930.0,116.0,2.5,21.0,970.0,815.37,613.6
2016,8,5,13,15,926.5,115.5,2.55,21.0,954.0,777.26,588.28
2016,8,5,13,30,923.0,115.0,2.6,21.0,938.0,737.26,560.7
2016,8,5,13,45,915.0,115.5,2.65,21.0,914.0,693.5,528.65
2016,8,5,14,0,907.0,116.0,2.7,21.0,890.0,648.55,494.97
2016,8,5,14,15,899.0,114.5,2.75,21.0,860.0,600.92,458.48
2016,8,5,14,30,891.0,113.0,2.8,21.0,830.0,552.53,420.4
2016,8,5,14,45,878.0,112.5,2.9,21.0,793.0,502.1,379.83
2016,8,5,15,0,865.0,112.0,3.0,21.0,756.0,451.77,338.17
2016,8,5,15,15,851.5,109.5,3.0,20.5,714.0,394.34,290.55
2016,8,5,15,30,838.0,107.0,3.0,20.0,672.0,342.78,246.26
2016,8,5,15,45,817.0,105.5,3.0,19.5,625.0,291.02,201.45
2016,8,5,16,0,796.0,104.0,3.0,19.0,578.0,241.16,158.5
2016,8,5,16,15,773.0,100.5,3.0,18.5,528.5,191.5,117.55
2016,8,5,16,30,750.0,97.0,3.0,18.0,479.0,144.36,82.64
2016,8,5,16,45,715.5,93.5,3.05,17.5,427.0,93.38,52.34
2016,8,5,17,0,681.0,90.0,3.1,17.0,375.0,57.62,45.17
2016,8,5,17,15,639.0,84.0,3.1,16.5,323.0,55.88,43.89
2016,8,5,17,30,597.0,78.0,3.1,16.0,271.0,54.0,42.41
2016,8,5,17,45,533.5,71.0,3.1,15.5,220.0,51.11,39.92
2016,8,5,18,0,470.0,64.0,3.1,15.0,169.0,48.12,37.16
2016,8,5,18,15,382.5,53.0,3.0,14.5,124.0,41.23,30.72
2016,8,5,18,30,295.0,42.0,2.9,14.0,79.0,32.54,22.4
2016,8,5,18,45,173.5,26.5,2.85,13.5,46.0,20.84,8.91
2016,8,5,19,0,52.0,11.0,2.8,13.0,13.0,10.48,0.0
2016,8,5,19,15,26.0,5.5,2.75,12.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,15,33.0,6.0,2.35,11.0,7.0,0.0,0.0
2016,8,6,5,30,66.0,12.0,2.4,11.0,14.0,39.54,0.0
2016,8,6,5,45,195.0,26.0,2.5,11.5,47.5,147.33,94.58
2016,8,6,6,0,324.0,40.0,2.6,12.0,81.0,243.68,195.59
2016,8,6,6,15,411.5,50.5,2.55,12.5,127.0,320.36,264.48
2016,8,6,6,30,499.0,61.0,2.5,13.0,173.0,404.16,336.47
2016,8,6,6,45,288.5,93.0,2.5,13.5,161.5,322.92,269.5
2016,8,6,7,0,78.0,125.0,2.5,14.0,150.0,192.37,158.5
2016,8,6,7,15,64.5,144.0,2.45,14.5,167.5,204.43,167.9
2016,8,6,7,30,51.0,163.0,2.4,15.0,185.0,215.27,175.54
2016,8,6,7,45,97.5,191.0,2.4,15.5,239.0,284.01,231.56
2016,8,6,8,0,144.0,219.0,2.4,16.0,293.0,367.99,297.74
2016,8,6,8,15,268.5,222.5,2.35,16.0,377.0,492.33,395.82
2016,8,6,8,30,393.0,226.0,2.3,16.0,461.0,609.18,484.6
2016,8,6,8,45,617.5,165.5,2.3,16.5,567.0,769.31,602.79
2016,8,6,9,0,842.0,105.0,2.3,17.0,673.0,911.12,697.88
2016,8,6,9,15,854.5,107.5,2.3,17.5,714.0,928.37,705.22
2016,8,6,9,30,867.0,110.0,2.3,18.0,755.0,950.93,717.43
2016,8,6,9,45,882.0,109.0,2.3,18.5,792.0,969.26,726.72
2016,8,6,10,0,897.0,108.0,2.3,19.0,829.0,984.78,734.22
2016,8,6,10,15,903.5,109.5,2.3,19.0,858.5,991.85,737.63
2016,8,6,10,30,910.0,111.0,2.3,19.0,888.0,995.74,739.16
2016,8,6,10,45,915.0,112.0,2.35,19.5,910.5,994.46,736.6
2016,8,6,11,0,920.0,113.0,2.4,20.0,933.0,989.94,732.1
2016,8,6,11,15,923.0,113.5,2.4,20.0,948.0,979.84,724.96
2016,8,6,11,30,926.0,114.0,2.4,20.0,963.0,966.59,715.91
2016,8,6,11,45,927.0,114.5,2.45,20.0,970.5,948.45,704.24
2016,8,6,12,0,928.0,115.0,2.5,20.0,978.0,927.39,690.67
2016,8,6,12,15,928.0,115.0,2.5,20.0,978.0,902.17,673.91
2016,8,6,12,30,928.0,115.0,2.5,20.0,978.0,874.29,655.38
2016,8,6,12,45,920.5,118.5,2.55,20.0,968.0,841.13,633.59
2016,8,6,13,0,913.0,122.0,2.6,20.0,958.0,805.95,610.27
2016,8,6,13,15,910.0,121.0,2.65,20.0,943.0,768.24,584.99
2016,8,6,13,30,907.0,120.0,2.7,20.0,928.0,728.65,557.14
2016,8,6,13,45,903.0,118.0,2.75,20.0,905.5,685.85,525.59
2016,8,6,14,0,899.0,116.0,2.8,20.0,883.0,641.6,492.2
2016,8,6,14,15,892.0,114.5,2.85,19.5,853.5,594.82,456.92
2016,8,6,14,30,885.0,113.0,2.9,19.0,824.0,547.21,419.85
2016,8,6,14,45,877.0,110.5,3.0,19.0,788.5,497.67,379.5
2016,8,6,15,0,869.0,108.0,3.1,19.0,753.0,447.79,337.69
2016,8,6,15,15,856.5,106.0,3.15,18.5,711.5,396.56,294.26
2016,8,6,15,30,844.0,104.0,3.2,18.0,670.0,339.71,245.48
2016,8,6,15,45,829.5,100.0,3.3,18.0,625.0,287.28,199.17
2016,8,6,16,0,815.0,96.0,3.4,18.0,580.0,236.08,154.26
2016,8,6,16,15,793.5,92.5,3.5,17.5,530.5,185.66,112.47
2016,8,6,16,30,772.0,89.0,3.6,17.0,481.0,137.59,76.92
2016,8,6,16,45,745.0,84.5,3.7,16.5,430.0,90.99,50.85
2016,8,6,17,0,718.0,80.0,3.8,16.0,379.0,56.12,44.05
2016,8,6,17,15,678.5,75.0,3.8,15.5,326.5,49.31,38.27
2016,8,6,17,30,639.0,70.0,3.8,15.0,274.0,47.88,37.15
2016,8,6,17,45,580.5,63.5,3.85,14.5,223.0,45.1,34.72
2016,8,6,18,0,522.0,57.0,3.9,14.0,172.0,42.19,32.02
2016,8,6,18,15,433.5,47.5,3.85,13.5,126.0,36.4,26.55
2016,8,6,18,30,345.0,38.0,3.8,13.0,80.0,30.33,20.5
2016,8,6,18,45,206.5,24.5,3.75,12.5,46.5,19.9,7.46
2016,8,6,19,0,68.0,11.0,3.7,12.0,13.0,10.48,0.0
2016,8,6,19,15,34.0,5.5,3.7,12.0,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,5,15,58.0,6.0,2.8,10.5,7.5,0.0,0.0
2016,8,7,5,30,116.0,12.0,2.9,11.0,15.0,60.63,0.0
2016,8,7,5,45,264.5,23.5,3.0,11.5,50.5,177.07,109.59
2016,8,7,6,0,413.0,35.0,3.1,12.0,86.0,284.02,227.76
2016,8,7,6,15,499.5,42.5,3.0,12.5,133.5,359.86,297.03
2016,8,7,6,30,586.0,50.0,2.9,13.0,181.0,442.74,368.61
2016,8,7,6,45,641.5,55.5,2.85,13.5,233.0,505.29,421.13
2016,8,7,7,0,697.0,61.0,2.8,14.0,285.0,575.51,476.76
2016,8,7,7,15,734.0,65.5,2.65,14.5,338.0,633.59,518.94
2016,8,7,7,30,771.0,70.0,2.5,15.0,391.0,692.43,559.9
2016,8,7,7,45,426.0,141.5,2.45,15.5,322.5,525.46,427.19
2016,8,7,8,0,81.0,213.0,2.4,16.0,254.0,295.52,237.79
2016,8,7,8,15,473.5,147.5,2.3,16.5,425.0,593.45,478.12
2016,8,7,8,30,866.0,82.0,2.2,17.0,596.0,866.43,671.69
2016,8,7,8,45,882.0,83.5,2.1,17.5,642.5,899.46,687.55
2016,8,7,9,0,898.0,85.0,2.0,18.0,689.0,930.28,703.96
2016,8,7,9,15,909.5,87.0,1.9,18.5,731.0,955.05,716.02
2016,8,7,9,30,921.0,89.0,1.8,19.0,773.0,977.04,726.09
2016,8,7,9,45,926.5,92.5,1.75,19.5,808.0,992.05,732.18
2016,8,7,10,0,932.0,96.0,1.7,20.0,843.0,1003.83,736.28
2016,8,7,10,15,938.5,97.0,1.75,20.0,873.0,1010.57,740.08
2016,8,7,10,30,945.0,98.0,1.8,20.0,903.0,1014.02,741.96
2016,8,7,10,45,950.5,98.5,1.85,20.5,926.0,1012.67,739.5
2016,8,7,11,0,956.0,99.0,1.9,21.0,949.0,1007.98,735.07
2016,8,7,11,15,959.0,99.5,1.95,21.0,964.5,997.61,728.55
2016,8,7,11,30,962.0,100.0,2.0,21.0,980.0,983.98,720.05
2016,8,7,11,45,964.5,99.5,2.1,21.5,988.5,965.7,707.83
2016,8,7,12,0,967.0,99.0,2.2,22.0,997.0,944.34,693.61
2016,8,7,12,15,967.5,99.0,2.25,22.0,997.0,918.74,677.43
2016,8,7,12,30,968.0,99.0,2.3,22.0,997.0,890.33,659.34
2016,8,7,12,45,967.5,98.5,2.35,22.0,989.0,857.98,638.52
2016,8,7,13,0,967.0,98.0,2.4,22.0,981.0,823.12,615.87
2016,8,7,13,15,964.0,97.5,2.45,22.0,966.0,784.11,590.16
2016,8,7,13,30,961.0,97.0,2.5,22.0,951.0,743.07,562.5
2016,8,7,13,45,958.0,95.5,2.55,22.0,928.0,699.29,530.63
2016,8,7,14,0,955.0,94.0,2.6,22.0,905.0,653.84,496.71
2016,8,7,14,15,948.5,92.5,2.65,22.0,875.5,604.97,459.36
2016,8,7,14,30,942.0,91.0,2.7,22.0,846.0,555.13,420.19
2016,8,7,14,45,934.0,89.5,2.75,22.0,809.5,503.83,378.74
2016,8,7,15,0,926.0,88.0,2.8,22.0,773.0,452.11,335.72
2016,8,7,15,15,915.0,86.0,2.8,21.5,731.0,398.7,290.8
2016,8,7,15,30,904.0,84.0,2.8,21.0,689.0,345.6,245.01
2016,8,7,15,45,889.0,82.0,2.8,21.0,642.5,292.01,198.0
2016,8,7,16,0,874.0,80.0,2.8,21.0,596.0,239.56,152.46
2016,8,7,16,15,854.0,77.5,2.8,20.5,545.5,187.31,109.74
2016,8,7,16,30,834.0,75.0,2.8,20.0,495.0,129.84,67.56
2016,8,7,16,45,806.5,72.0,2.8,19.5,442.5,81.18,41.74
2016,8,7,17,0,779.0,69.0,2.8,19.0,390.0,47.75,36.23
2016,8,7,17,15,741.5,64.5,2.75,18.5,336.5,46.14,35.02
2016,8,7,17,30,704.0,60.0,2.7,18.0,283.0,44.45,33.67
2016,8,7,17,45,646.0,54.5,2.7,17.5,230.5,41.77,31.35
2016,8,7,18,0,588.0,49.0,2.7,17.0,178.0,35.64,25.84
2016,8,7,18,15,499.0,41.0,2.65,16.0,130.0,30.85,21.39
2016,8,7,18,30,410.0,33.0,2.6,15.0,82.0,25.85,16.41
2016,8,7,18,45,253.0,21.5,2.55,14.5,47.0,17.19,4.64
2016,8,7,19,0,96.0,10.0,2.5,14.0,12.0,9.53,0.0
2016,8,7,19,15,48.0,5.0,2.5,13.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,51.5,5.5,2.15,11.5,6.5,0.0,0.0
2016,8,8,5,30,103.0,11.0,2.2,12.0,13.0,54.0,0.0
2016,8,8,5,45,248.5,22.5,2.25,12.5,47.0,167.05,97.05
2016,8,8,6,0,394.0,34.0,2.3,13.0,81.0,272.42,216.55
2016,8,8,6,15,480.5,42.0,2.15,13.5,127.5,347.81,284.86
2016,8,8,6,30,567.0,50.0,2.0,14.0,174.0,430.37,355.24
2016,8,8,6,45,619.5,56.0,1.9,14.5,225.0,494.72,408.11
2016,8,8,7,0,672.0,62.0,1.8,15.0,276.0,558.45,457.87
2016,8,8,7,15,710.0,66.5,1.7,15.5,328.5,616.3,499.24
2016,8,8,7,30,748.0,71.0,1.6,16.0,381.0,675.02,539.41
2016,8,8,7,45,774.5,74.5,1.55,17.0,432.5,723.86,570.14
2016,8,8,8,0,801.0,78.0,1.5,18.0,484.0,772.12,599.39
2016,8,8,8,15,821.5,81.0,1.5,18.5,533.0,813.75,624.77
2016,8,8,8,30,842.0,84.0,1.5,19.0,582.0,846.55,643.67
2016,8,8,8,45,857.5,86.5,1.5,19.5,628.0,879.75,662.65
2016,8,8,9,0,873.0,89.0,1.5,20.0,674.0,910.76,679.92
2016,8,8,9,15,885.0,91.0,1.55,20.0,715.5,935.53,694.92
2016,8,8,9,30,897.0,93.0,1.6,20.0,757.0,957.6,708.26
2016,8,8,9,45,910.0,92.5,1.7,20.5,794.0,974.96,717.94
2016,8,8,10,0,923.0,92.0,1.8,21.0,831.0,989.39,725.81
2016,8,8,10,15,929.5,93.0,1.9,21.5,860.5,996.14,728.81
2016,8,8,10,30,936.0,94.0,2.0,22.0,890.0,999.63,729.89
2016,8,8,10,45,940.0,95.5,2.15,22.5,912.5,997.98,728.35
2016,8,8,11,0,944.0,97.0,2.3,23.0,935.0,993.01,724.74
2016,8,8,11,15,947.0,97.5,2.4,23.0,950.5,982.77,718.65
2016,8,8,11,30,950.0,98.0,2.5,23.0,966.0,969.31,710.54
2016,8,8,11,45,950.5,99.0,2.65,23.0,973.5,950.92,699.68
2016,8,8,12,0,951.0,100.0,2.8,23.0,981.0,929.52,686.77
2016,8,8,12,15,951.5,100.0,2.9,23.0,981.0,904.25,670.8
2016,8,8,12,30,952.0,100.0,3.0,23.0,981.0,876.21,652.88
2016,8,8,12,45,951.0,99.5,3.15,23.0,973.5,843.87,632.21
2016,8,8,13,0,950.0,99.0,3.3,23.0,966.0,809.11,609.64
2016,8,8,13,15,947.5,98.5,3.35,23.0,950.5,770.99,583.98
2016,8,8,13,30,945.0,98.0,3.4,23.0,935.0,730.84,556.18
2016,8,8,13,45,941.5,96.5,3.5,23.0,912.5,687.32,524.11
2016,8,8,14,0,938.0,95.0,3.6,23.0,890.0,642.2,490.05
2016,8,8,14,15,931.5,93.5,3.65,22.5,860.5,594.02,453.54
2016,8,8,14,30,925.0,92.0,3.7,22.0,831.0,544.89,415.13
2016,8,8,14,45,917.5,90.0,3.75,22.0,795.0,494.15,373.53
2016,8,8,15,0,910.0,88.0,3.8,22.0,759.0,442.96,330.41
2016,8,8,15,15,898.5,86.5,3.8,21.5,717.5,390.54,285.81
2016,8,8,15,30,887.0,85.0,3.8,21.0,676.0,338.49,240.51
2016,8,8,15,45,873.0,82.0,3.8,21.0,630.0,285.2,193.48
2016,8,8,16,0,859.0,79.0,3.8,21.0,584.0,232.98,147.98
2016,8,8,16,15,839.5,76.5,3.75,20.5,534.5,181.59,105.97
2016,8,8,16,30,820.0,74.0,3.7,20.0,485.0,124.92,64.65
2016,8,8,16,45,795.5,70.0,3.7,19.5,433.0,76.38,39.39
2016,8,8,17,0,771.0,66.0,3.7,19.0,381.0,45.53,34.3
2016,8,8,17,15,733.5,61.5,3.65,18.5,328.0,43.83,32.99
2016,8,8,17,30,696.0,57.0,3.6,18.0,275.0,42.03,31.54
2016,8,8,17,45,643.0,51.5,3.6,17.5,224.0,39.26,29.12
2016,8,8,18,0,590.0,46.0,3.6,17.0,173.0,36.39,26.48
2016,8,8,18,15,501.0,38.5,3.55,16.0,126.0,28.82,19.58
2016,8,8,18,30,412.0,31.0,3.5,15.0,79.0,24.17,14.88
2016,8,8,18,45,206.0,15.5,3.5,14.5,39.5,11.8,0.54
2016,8,8,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,9,5,15,50.5,5.0,1.3,11.5,6.0,0.0,0.0
2016,8,9,5,30,101.0,10.0,1.2,12.0,12.0,52.03,0.0
2016,8,9,5,45,250.5,21.5,1.2,12.5,46.0,165.52,89.2
2016,8,9,6,0,400.0,33.0,1.2,13.0,80.0,273.75,215.79
2016,8,9,6,15,487.5,40.5,1.0,13.5,126.5,349.1,283.17
2016,8,9,6,30,575.0,48.0,0.8,14.0,173.0,431.73,351.72
2016,8,9,6,45,623.5,55.0,0.6,14.5,223.5,495.06,401.18
2016,8,9,7,0,672.0,62.0,0.4,15.0,274.0,557.41,446.56
2016,8,9,7,15,710.0,66.0,0.4,15.5,326.5,614.62,486.19
2016,8,9,7,30,748.0,70.0,0.4,16.0,379.0,672.67,524.81
2016,8,9,7,45,776.0,73.5,0.4,16.5,430.5,722.67,556.36
2016,8,9,8,0,804.0,77.0,0.4,17.0,482.0,772.18,586.69
2016,8,9,8,15,824.0,80.0,0.45,17.5,531.0,813.44,611.58
2016,8,9,8,30,844.0,83.0,0.5,18.0,580.0,845.88,630.34
2016,8,9,8,45,862.5,84.0,0.6,19.0,626.5,880.01,649.89
2016,8,9,9,0,881.0,85.0,0.7,20.0,673.0,912.11,667.86
2016,8,9,9,15,892.5,86.5,0.7,20.5,714.5,935.98,679.74
2016,8,9,9,30,904.0,88.0,0.7,21.0,756.0,957.14,689.97
2016,8,9,9,45,914.5,88.5,0.75,21.5,792.0,973.34,698.17
2016,8,9,10,0,925.0,89.0,0.8,22.0,828.0,986.52,704.64
2016,8,9,10,15,931.5,90.0,0.85,22.5,857.5,993.27,707.25
2016,8,9,10,30,938.0,91.0,0.9,23.0,887.0,996.77,708.05
2016,8,9,10,45,943.0,91.5,0.95,23.5,909.5,995.0,705.75
2016,8,9,11,0,948.0,92.0,1.0,24.0,932.0,989.92,701.59
2016,8,9,11,15,951.0,92.5,1.1,24.0,947.0,979.66,696.61
2016,8,9,11,30,954.0,93.0,1.2,24.0,962.0,966.16,689.63
2016,8,9,11,45,954.5,94.0,1.35,24.5,969.5,947.73,678.96
2016,8,9,12,0,955.0,95.0,1.5,25.0,977.0,926.26,666.19
2016,8,9,12,15,955.0,95.0,1.6,25.0,977.0,900.48,651.13
2016,8,9,12,30,955.0,95.0,1.7,25.0,977.0,871.94,634.11
2016,8,9,12,45,949.0,97.5,1.85,25.5,967.5,838.37,612.86
2016,8,9,13,0,943.0,100.0,2.0,26.0,958.0,802.61,589.86
2016,8,9,13,15,940.0,99.5,2.1,26.0,942.5,764.3,565.55
2016,8,9,13,30,937.0,99.0,2.2,26.0,927.0,724.02,538.86
2016,8,9,13,45,931.5,98.5,2.35,26.0,904.0,680.35,508.11
2016,8,9,14,0,926.0,98.0,2.5,26.0,881.0,635.25,475.35
2016,8,9,14,15,919.5,97.0,2.55,25.5,851.5,587.95,440.44
2016,8,9,14,30,913.0,96.0,2.6,25.0,822.0,539.7,403.63
2016,8,9,14,45,903.0,95.0,2.65,25.0,785.5,489.14,363.15
2016,8,9,15,0,893.0,94.0,2.7,25.0,749.0,438.38,321.35
2016,8,9,15,15,881.0,92.0,2.7,24.5,708.0,386.13,277.86
2016,8,9,15,30,869.0,90.0,2.7,24.0,667.0,334.31,233.7
2016,8,9,15,45,852.0,88.0,2.7,24.0,620.5,281.92,188.43
2016,8,9,16,0,835.0,86.0,2.7,24.0,574.0,223.94,139.53
2016,8,9,16,15,814.5,83.0,2.65,23.5,525.0,173.04,98.82
2016,8,9,16,30,794.0,80.0,2.6,23.0,476.0,124.38,64.87
2016,8,9,16,45,764.0,76.5,2.6,22.5,424.0,77.4,41.78
2016,8,9,17,0,734.0,73.0,2.6,22.0,372.0,51.03,38.61
2016,8,9,17,15,694.5,68.5,2.55,21.0,319.5,49.59,37.65
2016,8,9,17,30,655.0,64.0,2.5,20.0,267.0,43.72,32.74
2016,8,9,17,45,592.5,58.0,2.5,19.5,215.5,41.11,30.49
2016,8,9,18,0,530.0,52.0,2.5,19.0,164.0,38.41,27.99
2016,8,9,18,15,437.5,43.0,2.45,18.0,118.0,32.89,22.89
2016,8,9,18,30,345.0,34.0,2.4,17.0,72.0,27.11,17.09
2016,8,9,18,45,172.5,17.0,2.4,16.5,36.0,13.23,0.0
2016,8,9,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,5,45,165.0,17.5,2.05,12.5,36.5,119.27,57.28
2016,8,10,6,0,330.0,35.0,2.1,13.0,73.0,239.44,188.97
2016,8,10,6,15,419.5,44.5,2.0,13.5,118.5,315.36,257.87
2016,8,10,6,30,509.0,54.0,1.9,14.0,164.0,398.78,329.25
2016,8,10,6,45,563.0,62.0,1.8,14.5,213.5,464.21,383.24
2016,8,10,7,0,617.0,70.0,1.7,15.0,263.0,532.83,437.08
2016,8,10,7,15,658.0,75.5,1.6,15.5,315.0,591.58,480.28
2016,8,10,7,30,699.0,81.0,1.5,16.0,367.0,651.61,521.76
2016,8,10,7,45,728.0,85.5,1.45,16.5,418.5,698.07,552.09
2016,8,10,8,0,757.0,90.0,1.4,17.0,470.0,748.16,584.12
2016,8,10,8,15,779.5,93.5,1.4,17.5,519.0,790.82,610.51
2016,8,10,8,30,802.0,97.0,1.4,18.0,568.0,832.14,635.48
2016,8,10,8,45,819.5,99.5,1.4,18.5,614.0,866.16,655.06
2016,8,10,9,0,837.0,102.0,1.4,19.0,660.0,898.1,673.06
2016,8,10,9,15,850.0,104.5,1.45,19.5,701.5,915.8,682.18
2016,8,10,9,30,863.0,107.0,1.5,20.0,743.0,938.67,694.9
2016,8,10,9,45,877.5,106.5,1.55,20.5,780.0,956.89,704.52
2016,8,10,10,0,892.0,106.0,1.6,21.0,817.0,972.29,712.41
2016,8,10,10,15,899.5,107.5,1.65,21.5,847.0,980.17,715.55
2016,8,10,10,30,907.0,109.0,1.7,22.0,877.0,984.88,716.86
2016,8,10,10,45,912.5,110.0,1.75,22.5,899.5,983.92,714.69
2016,8,10,11,0,918.0,111.0,1.8,23.0,922.0,979.73,710.63
2016,8,10,11,15,921.5,111.5,1.85,23.0,937.5,969.93,704.49
2016,8,10,11,30,925.0,112.0,1.9,23.0,953.0,956.97,696.45
2016,8,10,11,45,927.0,112.5,2.0,23.5,961.0,939.55,684.83
2016,8,10,12,0,929.0,113.0,2.1,24.0,969.0,919.14,671.3
2016,8,10,12,15,929.0,113.0,2.15,24.0,969.0,893.68,655.24
2016,8,10,12,30,929.0,113.0,2.2,24.0,969.0,865.54,637.38
2016,8,10,12,45,927.5,112.5,2.3,24.0,961.0,833.21,617.03
2016,8,10,13,0,926.0,112.0,2.4,24.0,953.0,798.55,594.88
2016,8,10,13,15,922.5,111.5,2.4,24.0,937.5,760.29,569.37
2016,8,10,13,30,919.0,111.0,2.4,24.0,922.0,720.14,541.18
2016,8,10,13,45,914.5,110.0,2.45,24.0,899.0,677.2,510.0
2016,8,10,14,0,910.0,109.0,2.5,24.0,876.0,632.8,476.97
2016,8,10,14,15,903.0,107.5,2.5,23.5,846.0,585.34,441.48
2016,8,10,14,30,896.0,106.0,2.5,23.0,816.0,537.03,404.23
2016,8,10,14,45,887.5,103.5,2.5,23.0,780.0,486.56,363.48
2016,8,10,15,0,879.0,101.0,2.5,23.0,744.0,435.8,321.37
2016,8,10,15,15,866.0,99.0,2.5,22.5,702.5,383.79,277.86
