Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,15,30,853.0,97.0,2.5,22.0,661.0,332.33,233.82
2016,8,10,15,45,838.0,93.5,2.5,21.5,615.0,273.35,183.63
2016,8,10,16,0,823.0,90.0,2.5,21.0,569.0,221.95,139.8
2016,8,10,16,15,801.5,87.0,2.5,20.5,519.5,171.53,99.37
2016,8,10,16,30,780.0,84.0,2.5,20.0,470.0,123.47,66.02
2016,8,10,16,45,752.5,79.0,2.55,20.0,418.5,76.17,42.93
2016,8,10,17,0,725.0,74.0,2.6,20.0,367.0,51.96,39.76
2016,8,10,17,15,684.5,69.0,2.6,19.0,314.5,45.49,34.39
2016,8,10,17,30,644.0,64.0,2.6,18.0,262.0,43.85,33.15
2016,8,10,17,45,586.0,57.5,2.6,17.5,211.0,40.86,30.52
2016,8,10,18,0,528.0,51.0,2.6,17.0,160.0,37.73,27.62
2016,8,10,18,15,435.0,41.5,2.55,16.0,114.5,31.72,22.04
2016,8,10,18,30,342.0,32.0,2.5,15.0,69.0,25.4,15.67
2016,8,10,18,45,171.0,16.0,2.45,14.5,34.5,12.43,0.0
2016,8,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,45,149.5,17.5,1.6,12.5,34.5,111.1,46.25
2016,8,11,6,0,299.0,35.0,1.7,13.0,69.0,223.02,174.99
2016,8,11,6,15,388.5,46.0,1.7,13.5,114.0,299.14,244.06
2016,8,11,6,30,478.0,57.0,1.7,14.0,159.0,382.92,315.78
2016,8,11,6,45,531.0,66.0,1.75,14.5,208.0,447.67,369.69
2016,8,11,7,0,584.0,75.0,1.8,15.0,257.0,515.53,423.76
2016,8,11,7,15,292.0,101.0,1.75,15.5,192.0,351.69,289.98
2016,8,11,7,30,0.0,127.0,1.7,16.0,127.0,124.77,98.63
2016,8,11,7,45,19.0,160.5,1.65,16.5,170.0,174.59,139.98
2016,8,11,8,0,38.0,194.0,1.6,17.0,213.0,237.46,190.12
2016,8,11,8,15,164.0,219.5,1.6,17.5,314.0,384.98,308.04
2016,8,11,8,30,290.0,245.0,1.6,18.0,415.0,539.24,424.47
2016,8,11,8,45,543.5,183.0,1.65,18.5,532.5,712.02,553.05
2016,8,11,9,0,797.0,121.0,1.7,19.0,650.0,882.25,668.03
2016,8,11,9,15,811.0,124.0,1.7,19.5,691.5,908.43,680.78
2016,8,11,9,30,825.0,127.0,1.7,20.0,733.0,932.07,693.37
2016,8,11,9,45,852.0,121.0,1.75,20.5,773.5,955.25,706.28
2016,8,11,10,0,879.0,115.0,1.8,21.0,814.0,968.22,712.53
2016,8,11,10,15,886.5,116.5,1.85,21.5,844.0,975.88,715.55
2016,8,11,10,30,894.0,118.0,1.9,22.0,874.0,980.41,716.7
2016,8,11,10,45,899.5,119.5,1.95,22.5,896.5,979.84,714.72
2016,8,11,11,0,905.0,121.0,2.0,23.0,919.0,976.05,710.84
2016,8,11,11,15,908.5,122.0,2.05,23.0,935.0,966.69,704.87
2016,8,11,11,30,912.0,123.0,2.1,23.0,951.0,954.19,697.01
2016,8,11,11,45,914.5,123.0,2.15,23.5,959.0,936.74,684.69
2016,8,11,12,0,917.0,123.0,2.2,24.0,967.0,916.34,670.54
2016,8,11,12,15,917.5,123.0,2.25,24.0,967.0,891.38,654.73
2016,8,11,12,30,918.0,123.0,2.3,24.0,967.0,863.75,637.13
2016,8,11,12,45,910.5,126.0,2.35,24.0,957.0,830.04,615.37
2016,8,11,13,0,903.0,129.0,2.4,24.0,947.0,794.36,592.12
2016,8,11,13,15,899.5,128.5,2.45,24.0,931.5,756.66,567.25
2016,8,11,13,30,896.0,128.0,2.5,24.0,916.0,717.13,539.07
2016,8,11,13,45,893.0,125.5,2.55,24.0,893.5,674.55,508.12
2016,8,11,14,0,890.0,123.0,2.6,24.0,871.0,630.46,475.28
2016,8,11,14,15,882.5,121.0,2.6,23.5,841.0,583.01,439.77
2016,8,11,14,30,875.0,119.0,2.6,23.0,811.0,534.8,402.58
2016,8,11,14,45,867.0,116.0,2.6,23.0,775.5,484.98,362.3
2016,8,11,15,0,859.0,113.0,2.6,23.0,740.0,434.84,320.68
2016,8,11,15,15,845.5,110.5,2.6,22.5,698.0,377.45,273.25
2016,8,11,15,30,832.0,108.0,2.6,22.0,656.0,325.99,229.27
2016,8,11,15,45,816.5,104.0,2.6,22.0,610.0,273.78,184.05
2016,8,11,16,0,801.0,100.0,2.6,22.0,564.0,222.95,140.74
2016,8,11,16,15,778.0,96.0,2.6,21.5,514.0,172.69,100.98
2016,8,11,16,30,755.0,92.0,2.6,21.0,464.0,124.98,68.53
2016,8,11,16,45,726.0,87.0,2.6,20.5,412.0,73.28,42.47
2016,8,11,17,0,697.0,82.0,2.6,20.0,360.0,52.89,40.58
2016,8,11,17,15,654.5,76.0,2.6,19.0,307.5,50.88,39.12
2016,8,11,17,30,612.0,70.0,2.6,18.0,255.0,48.73,37.44
2016,8,11,17,45,551.0,62.0,2.6,17.5,204.5,44.72,33.91
2016,8,11,18,0,490.0,54.0,2.6,17.0,154.0,40.5,30.02
2016,8,11,18,15,396.5,43.5,2.5,16.5,109.0,33.7,23.66
2016,8,11,18,30,303.0,33.0,2.4,16.0,64.0,26.54,16.37
2016,8,11,18,45,151.5,16.5,2.3,15.5,32.0,13.01,0.0
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,5,45,157.0,17.0,1.9,11.5,34.5,112.9,38.92
2016,8,12,6,0,314.0,34.0,2.0,12.0,69.0,229.12,179.86
2016,8,12,6,15,405.0,44.5,1.95,12.5,114.0,305.96,250.53
2016,8,12,6,30,496.0,55.0,1.9,13.0,159.0,390.58,323.43
2016,8,12,6,45,558.0,62.0,1.9,13.5,210.0,459.27,380.86
2016,8,12,7,0,620.0,69.0,1.9,14.0,261.0,531.73,438.72
2016,8,12,7,15,661.0,75.0,1.9,14.5,313.5,591.12,483.49
2016,8,12,7,30,702.0,81.0,1.9,15.0,366.0,651.77,526.72
2016,8,12,7,45,734.0,85.0,1.9,16.0,418.0,699.96,558.22
2016,8,12,8,0,766.0,89.0,1.9,17.0,470.0,752.01,591.54
2016,8,12,8,15,788.0,92.5,1.85,17.5,519.5,794.43,617.7
2016,8,12,8,30,810.0,96.0,1.8,18.0,569.0,835.44,642.32
2016,8,12,8,45,828.5,98.0,1.8,18.5,615.5,869.86,662.44
2016,8,12,9,0,847.0,100.0,1.8,19.0,662.0,902.2,680.95
2016,8,12,9,15,859.5,102.5,1.85,19.5,703.5,919.62,689.89
2016,8,12,9,30,872.0,105.0,1.9,20.0,745.0,942.08,702.37
2016,8,12,9,45,882.5,106.5,1.95,21.0,781.0,958.72,709.62
2016,8,12,10,0,893.0,108.0,2.0,22.0,817.0,972.41,715.01
2016,8,12,10,15,900.0,109.5,2.1,22.0,846.5,979.68,719.66
2016,8,12,10,30,907.0,111.0,2.2,22.0,876.0,983.77,722.41
2016,8,12,10,45,912.5,112.0,2.3,22.5,898.5,982.67,720.53
2016,8,12,11,0,918.0,113.0,2.4,23.0,921.0,978.32,716.68
2016,8,12,11,15,921.0,113.5,2.45,23.0,936.0,967.9,709.88
2016,8,12,11,30,924.0,114.0,2.5,23.0,951.0,954.34,701.16
2016,8,12,11,45,926.0,114.0,2.6,23.5,959.0,936.29,688.68
2016,8,12,12,0,928.0,114.0,2.7,24.0,967.0,915.27,674.27
2016,8,12,12,15,928.0,114.0,2.75,24.0,966.5,889.68,657.76
2016,8,12,12,30,928.0,114.0,2.8,24.0,966.0,861.41,639.42
2016,8,12,12,45,931.5,111.0,2.85,24.0,959.5,830.55,619.26
2016,8,12,13,0,935.0,108.0,2.9,24.0,953.0,797.09,597.2
2016,8,12,13,15,932.0,107.0,2.9,24.0,937.5,758.31,571.04
2016,8,12,13,30,929.0,106.0,2.9,24.0,922.0,717.59,542.04
2016,8,12,13,45,925.0,105.0,2.9,24.0,899.0,674.46,510.09
2016,8,12,14,0,921.0,104.0,2.9,24.0,876.0,629.8,476.28
2016,8,12,14,15,914.5,102.5,2.85,23.5,846.0,582.03,440.04
2016,8,12,14,30,908.0,101.0,2.8,23.0,816.0,533.34,402.02
2016,8,12,14,45,899.5,99.0,2.8,23.0,780.0,482.64,360.73
2016,8,12,15,0,891.0,97.0,2.8,23.0,744.0,431.62,318.06
2016,8,12,15,15,878.5,94.5,2.75,22.5,702.0,378.72,273.47
2016,8,12,15,30,866.0,92.0,2.7,22.0,660.0,326.34,228.38
2016,8,12,15,45,850.5,89.5,2.65,22.0,614.0,273.96,182.74
2016,8,12,16,0,835.0,87.0,2.6,22.0,568.0,215.89,133.62
2016,8,12,16,15,814.0,83.5,2.5,21.5,518.0,164.54,93.02
2016,8,12,16,30,793.0,80.0,2.4,21.0,468.0,115.49,60.09
2016,8,12,16,45,764.0,76.0,2.35,21.0,416.0,68.34,39.4
2016,8,12,17,0,735.0,72.0,2.3,21.0,364.0,50.73,38.55
2016,8,12,17,15,694.0,67.0,2.15,20.5,311.0,48.84,37.1
2016,8,12,17,30,653.0,62.0,2.0,20.0,258.0,42.64,31.81
2016,8,12,17,45,592.0,55.5,1.9,19.5,206.5,39.58,29.13
2016,8,12,18,0,531.0,49.0,1.8,19.0,155.0,36.37,26.16
2016,8,12,18,15,434.0,39.5,1.8,18.0,109.5,30.29,20.52
2016,8,12,18,30,337.0,30.0,1.8,17.0,64.0,23.9,13.91
2016,8,12,18,45,168.5,15.0,1.8,16.5,32.0,11.76,0.0
2016,8,12,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,5,45,158.0,16.5,2.0,12.5,33.5,111.69,28.07
2016,8,13,6,0,316.0,33.0,2.1,13.0,67.0,228.56,177.91
2016,8,13,6,15,408.0,43.0,2.05,13.5,112.0,305.22,248.84
2016,8,13,6,30,500.0,53.0,2.0,14.0,157.0,389.77,321.66
2016,8,13,6,45,561.0,59.5,1.95,14.5,207.0,457.17,377.94
2016,8,13,7,0,622.0,66.0,1.9,15.0,257.0,528.3,434.52
2016,8,13,7,15,663.0,71.5,1.85,15.5,309.0,587.02,478.39
2016,8,13,7,30,704.0,77.0,1.8,16.0,361.0,647.04,520.72
2016,8,13,7,45,735.5,80.5,1.75,17.0,412.5,694.61,551.27
2016,8,13,8,0,767.0,84.0,1.7,18.0,464.0,745.61,583.23
2016,8,13,8,15,789.0,87.5,1.7,18.5,513.5,788.01,609.65
2016,8,13,8,30,811.0,91.0,1.7,19.0,563.0,829.02,634.62
2016,8,13,8,45,829.5,93.0,1.7,20.0,609.0,863.43,653.4
2016,8,13,9,0,848.0,95.0,1.7,21.0,655.0,888.28,665.49
2016,8,13,9,15,860.5,97.5,1.75,21.5,696.0,913.42,679.61
2016,8,13,9,30,873.0,100.0,1.8,22.0,737.0,935.92,691.95
2016,8,13,9,45,888.5,98.5,1.85,23.0,774.5,953.98,700.06
2016,8,13,10,0,904.0,97.0,1.9,24.0,812.0,969.21,706.38
2016,8,13,10,15,911.0,98.0,1.95,24.0,841.5,976.08,710.16
2016,8,13,10,30,918.0,99.0,2.0,24.0,871.0,979.74,712.1
2016,8,13,10,45,923.5,99.5,2.05,24.5,893.5,978.2,709.47
2016,8,13,11,0,929.0,100.0,2.1,25.0,916.0,973.38,704.91
2016,8,13,11,15,932.0,101.0,2.15,25.0,931.0,963.5,698.62
2016,8,13,11,30,935.0,102.0,2.2,25.0,946.0,950.4,690.38
2016,8,13,11,45,936.5,102.0,2.3,25.5,953.5,931.83,677.83
2016,8,13,12,0,938.0,102.0,2.4,26.0,961.0,910.26,663.36
2016,8,13,12,15,938.5,102.0,2.45,26.0,961.0,884.94,647.3
2016,8,13,12,30,939.0,102.0,2.5,26.0,961.0,856.88,629.39
2016,8,13,12,45,924.5,109.5,2.55,26.0,949.0,821.46,606.46
2016,8,13,13,0,910.0,117.0,2.6,26.0,937.0,784.29,582.21
2016,8,13,13,15,906.5,116.5,2.65,26.0,921.5,746.34,557.18
2016,8,13,13,30,903.0,116.0,2.7,26.0,906.0,706.54,528.85
2016,8,13,13,45,900.5,113.5,2.75,26.0,883.5,663.94,497.83
2016,8,13,14,0,898.0,111.0,2.8,26.0,861.0,619.78,464.88
2016,8,13,14,15,890.5,109.5,2.8,26.0,831.0,572.38,428.5
2016,8,13,14,30,883.0,108.0,2.8,26.0,801.0,524.2,390.57
2016,8,13,14,45,876.0,104.5,2.85,26.0,765.5,474.0,350.23
2016,8,13,15,0,869.0,101.0,2.9,26.0,730.0,423.4,308.43
2016,8,13,15,15,856.5,99.0,2.9,25.5,688.5,371.94,265.48
2016,8,13,15,30,844.0,97.0,2.9,25.0,647.0,321.0,222.07
2016,8,13,15,45,830.0,93.0,2.9,25.0,601.5,262.23,172.12
2016,8,13,16,0,816.0,89.0,2.9,25.0,556.0,210.98,128.91
2016,8,13,16,15,794.0,85.5,2.9,24.5,506.5,160.52,89.77
2016,8,13,16,30,772.0,82.0,2.9,24.0,457.0,112.47,58.45
2016,8,13,16,45,745.0,77.5,2.9,23.5,406.0,66.13,39.35
2016,8,13,17,0,718.0,73.0,2.9,23.0,355.0,51.65,39.02
2016,8,13,17,15,676.0,67.5,2.8,22.0,302.5,44.84,33.39
2016,8,13,17,30,634.0,62.0,2.7,21.0,250.0,42.76,31.77
2016,8,13,17,45,574.0,55.0,2.65,20.5,200.0,39.3,28.74
2016,8,13,18,0,514.0,48.0,2.6,20.0,150.0,35.67,25.39
2016,8,13,18,15,414.5,39.0,2.6,19.0,105.0,30.01,20.12
2016,8,13,18,30,315.0,30.0,2.6,18.0,60.0,24.09,13.73
2016,8,13,18,45,157.5,15.0,2.6,17.5,30.0,11.89,0.0
2016,8,13,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,5,45,159.5,16.0,2.1,12.5,33.0,110.72,15.36
2016,8,14,6,0,319.0,32.0,2.2,13.0,66.0,228.5,176.89
2016,8,14,6,15,413.5,42.0,2.15,13.5,111.0,306.41,249.6
2016,8,14,6,30,508.0,52.0,2.1,14.0,156.0,392.51,323.88
2016,8,14,6,45,568.0,59.0,2.1,14.5,206.5,460.12,380.61
2016,8,14,7,0,628.0,66.0,2.1,15.0,257.0,531.4,437.67
2016,8,14,7,15,669.5,71.5,2.1,15.5,309.5,590.65,482.42
2016,8,14,7,30,711.0,77.0,2.1,16.0,362.0,647.48,522.87
2016,8,14,7,45,740.0,81.5,2.1,17.0,413.5,698.16,556.36
2016,8,14,8,0,769.0,86.0,2.1,18.0,465.0,748.42,588.46
2016,8,14,8,15,791.0,89.5,2.1,18.5,514.5,790.84,615.18
2016,8,14,8,30,813.0,93.0,2.1,19.0,564.0,831.84,640.43
2016,8,14,8,45,829.0,96.0,2.1,20.0,609.5,865.21,658.72
2016,8,14,9,0,845.0,99.0,2.1,21.0,655.0,896.4,675.27
2016,8,14,9,15,857.5,101.5,2.1,21.5,696.5,913.77,683.67
2016,8,14,9,30,870.0,104.0,2.1,22.0,738.0,936.11,695.53
2016,8,14,9,45,864.5,113.5,2.15,22.5,769.5,946.41,699.9
2016,8,14,10,0,859.0,123.0,2.2,23.0,801.0,953.27,702.25
2016,8,14,10,15,866.5,125.0,2.2,23.5,830.5,961.15,704.9
2016,8,14,10,30,874.0,127.0,2.2,24.0,860.0,965.93,705.63
2016,8,14,10,45,879.5,128.0,2.25,24.5,882.5,964.65,703.11
2016,8,14,11,0,885.0,129.0,2.3,25.0,905.0,960.21,698.73
2016,8,14,11,15,888.5,129.5,2.35,25.0,920.0,950.29,692.3
2016,8,14,11,30,892.0,130.0,2.4,25.0,935.0,937.3,684.01
2016,8,14,11,45,895.0,130.0,2.45,25.5,942.5,920.37,671.91
2016,8,14,12,0,898.0,130.0,2.5,26.0,950.0,900.51,657.99
2016,8,14,12,15,897.5,130.0,2.55,26.0,949.5,874.9,641.61
2016,8,14,12,30,897.0,130.0,2.6,26.0,949.0,846.72,623.5
2016,8,14,12,45,899.5,126.5,2.65,26.0,942.0,815.26,603.11
2016,8,14,13,0,902.0,123.0,2.7,26.0,935.0,781.36,580.94
2016,8,14,13,15,898.5,122.5,2.75,26.0,919.0,743.56,555.68
2016,8,14,13,30,895.0,122.0,2.8,26.0,903.0,703.93,527.27
2016,8,14,13,45,886.0,122.5,2.85,26.0,878.5,660.07,495.18
2016,8,14,14,0,877.0,123.0,2.9,26.0,854.0,615.15,461.56
2016,8,14,14,15,869.0,121.5,2.95,25.5,824.0,568.26,426.48
2016,8,14,14,30,861.0,120.0,3.0,25.0,794.0,520.66,389.73
2016,8,14,14,45,849.0,118.5,3.05,25.0,757.0,466.2,346.13
2016,8,14,15,0,837.0,117.0,3.1,25.0,720.0,415.93,304.46
2016,8,14,15,15,823.0,114.0,3.15,24.5,678.5,364.16,261.24
2016,8,14,15,30,809.0,111.0,3.2,24.0,637.0,313.21,217.83
2016,8,14,15,45,791.0,107.5,3.25,24.0,591.0,261.99,173.81
2016,8,14,16,0,773.0,104.0,3.3,24.0,545.0,212.43,132.24
2016,8,14,16,15,749.0,100.0,3.3,23.0,495.5,163.61,94.89
2016,8,14,16,30,725.0,96.0,3.3,22.0,446.0,111.56,60.64
2016,8,14,16,45,693.5,90.5,3.35,21.5,394.5,66.59,42.67
2016,8,14,17,0,662.0,85.0,3.4,21.0,343.0,55.62,42.8
2016,8,14,17,15,617.5,78.5,3.3,20.0,291.5,53.35,41.11
2016,8,14,17,30,573.0,72.0,3.2,19.0,240.0,50.92,39.19
2016,8,14,17,45,510.0,63.5,3.15,18.5,190.5,46.59,35.36
2016,8,14,18,0,447.0,55.0,3.1,18.0,141.0,42.04,31.13
2016,8,14,18,15,347.5,43.0,3.0,17.5,97.5,33.88,23.52
2016,8,14,18,30,248.0,31.0,2.9,17.0,54.0,25.25,14.38
2016,8,14,18,45,124.0,15.5,2.85,16.5,27.0,14.77,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,5,45,175.0,15.5,2.15,11.5,33.5,116.16,0.41
2016,8,15,6,0,350.0,31.0,2.2,12.0,67.0,242.53,187.28
2016,8,15,6,15,448.0,40.5,2.15,12.5,113.5,322.91,263.48
2016,8,15,6,30,546.0,50.0,2.1,13.0,160.0,411.79,340.38
2016,8,15,6,45,608.5,56.0,2.1,13.5,212.5,481.14,398.72
2016,8,15,7,0,671.0,62.0,2.1,14.0,265.0,554.3,457.34
2016,8,15,7,15,337.0,96.0,2.05,14.5,198.5,376.05,311.86
2016,8,15,7,30,3.0,130.0,2.0,15.0,132.0,130.87,104.26
2016,8,15,7,45,208.0,150.0,2.0,15.5,252.5,345.65,284.51
2016,8,15,8,0,413.0,170.0,2.0,16.0,373.0,554.56,447.65
2016,8,15,8,15,403.5,193.5,1.95,16.5,409.0,582.79,464.31
2016,8,15,8,30,394.0,217.0,1.9,17.0,445.0,594.84,470.31
2016,8,15,8,45,642.5,153.0,1.85,17.5,559.5,768.84,597.8
2016,8,15,9,0,891.0,89.0,1.8,18.0,674.0,917.36,695.22
2016,8,15,9,15,903.5,91.0,1.8,18.5,716.5,942.56,707.37
2016,8,15,9,30,916.0,93.0,1.8,19.0,759.0,964.99,719.02
2016,8,15,9,45,928.5,93.0,1.85,19.5,796.0,982.21,727.92
2016,8,15,10,0,941.0,93.0,1.9,20.0,833.0,996.38,734.95
2016,8,15,10,15,947.5,94.0,1.95,20.5,863.0,1002.77,737.04
2016,8,15,10,30,954.0,95.0,2.0,21.0,893.0,1005.81,737.19
2016,8,15,10,45,959.0,96.0,2.1,21.5,916.0,1004.05,734.99
2016,8,15,11,0,964.0,97.0,2.2,22.0,939.0,998.88,730.73
2016,8,15,11,15,967.0,97.5,2.25,22.0,954.5,987.96,723.71
2016,8,15,11,30,970.0,98.0,2.3,22.0,970.0,973.71,714.66
2016,8,15,11,45,971.0,98.5,2.4,22.5,977.5,954.44,701.54
2016,8,15,12,0,972.0,99.0,2.5,23.0,985.0,932.05,686.41
2016,8,15,12,15,972.0,99.0,2.5,23.0,984.5,905.34,668.88
2016,8,15,12,30,972.0,99.0,2.5,23.0,984.0,875.8,649.47
2016,8,15,12,45,963.5,103.0,2.55,23.0,973.5,840.71,626.65
2016,8,15,13,0,955.0,107.0,2.6,23.0,963.0,803.5,602.23
2016,8,15,13,15,951.5,106.0,2.6,23.0,946.5,763.41,575.29
2016,8,15,13,30,948.0,105.0,2.6,23.0,930.0,721.37,545.09
2016,8,15,13,45,943.5,104.0,2.6,23.0,906.0,676.93,512.17
2016,8,15,14,0,939.0,103.0,2.6,23.0,882.0,630.96,477.33
2016,8,15,14,15,931.5,101.5,2.6,22.5,851.5,581.65,440.0
2016,8,15,14,30,924.0,100.0,2.6,22.0,821.0,531.49,400.82
2016,8,15,14,45,915.0,98.0,2.6,22.0,784.0,479.62,358.38
2016,8,15,15,0,906.0,96.0,2.6,22.0,747.0,427.47,314.55
2016,8,15,15,15,893.5,93.5,2.6,21.5,704.0,373.69,269.02
2016,8,15,15,30,881.0,91.0,2.6,21.0,661.0,320.43,222.99
2016,8,15,15,45,865.5,88.0,2.6,21.0,614.0,266.8,176.26
2016,8,15,16,0,850.0,85.0,2.6,21.0,567.0,207.46,126.3
2016,8,15,16,15,827.5,82.0,2.55,20.5,516.0,155.57,86.13
2016,8,15,16,30,805.0,79.0,2.5,20.0,465.0,106.15,54.84
2016,8,15,16,45,776.0,74.5,2.5,19.5,412.0,58.14,45.1
2016,8,15,17,0,747.0,70.0,2.5,19.0,359.0,49.68,38.0
2016,8,15,17,15,704.5,65.0,2.45,18.0,305.5,47.73,36.54
2016,8,15,17,30,662.0,60.0,2.4,17.0,252.0,41.61,31.31
2016,8,15,17,45,598.5,53.5,2.35,16.5,200.0,38.48,28.5
2016,8,15,18,0,535.0,47.0,2.3,16.0,148.0,35.22,25.4
2016,8,15,18,15,429.0,37.5,2.15,15.5,102.0,29.06,19.52
2016,8,15,18,30,323.0,28.0,2.0,15.0,56.0,22.6,12.02
2016,8,15,18,45,161.5,14.0,1.95,14.5,28.0,13.34,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,5,45,143.0,16.0,2.0,11.5,30.5,101.24,0.0
2016,8,16,6,0,286.0,32.0,2.1,12.0,61.0,210.78,161.26
2016,8,16,6,15,383.0,43.0,2.05,12.5,105.5,289.44,235.96
2016,8,16,6,30,480.0,54.0,2.0,13.0,150.0,376.61,311.55
2016,8,16,6,45,541.5,62.0,2.0,13.5,200.5,445.2,369.43
2016,8,16,7,0,603.0,70.0,2.0,14.0,251.0,517.55,427.74
2016,8,16,7,15,399.0,114.0,2.0,14.5,243.5,442.47,364.97
2016,8,16,7,30,195.0,158.0,2.0,15.0,236.0,330.32,271.38
2016,8,16,7,45,473.0,125.5,2.0,15.5,347.5,537.41,438.79
2016,8,16,8,0,751.0,93.0,2.0,16.0,459.0,739.51,587.41
2016,8,16,8,15,774.5,96.5,1.95,16.5,509.0,782.64,613.04
2016,8,16,8,30,798.0,100.0,1.9,17.0,559.0,824.43,638.55
2016,8,16,8,45,815.0,103.5,1.9,18.0,605.0,858.84,657.68
2016,8,16,9,0,832.0,107.0,1.9,19.0,651.0,891.1,675.05
2016,8,16,9,15,845.5,109.5,1.9,19.5,693.0,916.62,688.94
2016,8,16,9,30,859.0,112.0,1.9,20.0,735.0,931.7,695.88
2016,8,16,9,45,860.5,118.5,1.9,20.5,768.5,944.95,701.78
2016,8,16,10,0,862.0,125.0,1.9,21.0,802.0,955.0,705.66
2016,8,16,10,15,869.5,127.0,1.95,21.5,831.5,962.73,708.77
2016,8,16,10,30,877.0,129.0,2.0,22.0,861.0,967.35,709.97
2016,8,16,10,45,883.0,130.0,2.05,22.5,883.5,966.35,707.68
2016,8,16,11,0,889.0,131.0,2.1,23.0,906.0,962.18,703.52
2016,8,16,11,15,892.5,132.0,2.15,23.0,921.5,952.54,697.3
2016,8,16,11,30,896.0,133.0,2.2,23.0,937.0,939.79,689.19
2016,8,16,11,45,898.0,133.5,2.25,23.5,944.5,922.19,676.67
2016,8,16,12,0,900.0,134.0,2.3,24.0,952.0,901.68,662.34
2016,8,16,12,15,899.5,133.5,2.3,24.0,951.0,875.35,645.06
2016,8,16,12,30,899.0,133.0,2.3,24.0,950.0,846.46,626.1
2016,8,16,12,45,892.5,135.5,2.35,24.0,940.5,813.22,604.53
2016,8,16,13,0,886.0,138.0,2.4,24.0,931.0,777.99,581.46
2016,8,16,13,15,882.0,137.5,2.4,24.0,914.5,740.1,555.08
2016,8,16,13,30,878.0,137.0,2.4,24.0,898.0,700.46,526.37
2016,8,16,13,45,873.5,134.5,2.45,24.0,875.0,657.23,494.79
2016,8,16,14,0,869.0,132.0,2.5,24.0,852.0,612.67,461.42
2016,8,16,14,15,860.5,130.0,2.5,23.5,821.5,562.11,423.49
2016,8,16,14,30,852.0,128.0,2.5,23.0,791.0,513.39,385.68
2016,8,16,14,45,842.5,125.0,2.5,23.0,754.5,463.06,344.79
2016,8,16,15,0,833.0,122.0,2.5,23.0,718.0,412.7,302.78
2016,8,16,15,15,818.5,119.0,2.5,22.5,675.5,360.88,259.33
2016,8,16,15,30,804.0,116.0,2.5,22.0,633.0,309.97,215.82
2016,8,16,15,45,787.0,111.5,2.5,22.0,587.0,258.39,171.47
2016,8,16,16,0,770.0,107.0,2.5,22.0,541.0,208.41,129.68
2016,8,16,16,15,745.0,103.0,2.5,21.5,491.0,153.89,88.12
2016,8,16,16,30,720.0,99.0,2.5,21.0,441.0,107.54,59.5
2016,8,16,16,45,688.5,93.0,2.5,20.5,389.5,62.6,48.77
2016,8,16,17,0,657.0,87.0,2.5,20.0,338.0,57.6,44.73
2016,8,16,17,15,610.0,80.0,2.5,19.0,285.5,55.0,42.74
2016,8,16,17,30,563.0,73.0,2.5,18.0,233.0,52.23,40.5
2016,8,16,17,45,497.0,63.5,2.55,17.5,183.5,47.06,35.9
2016,8,16,18,0,431.0,54.0,2.6,17.0,134.0,41.61,30.83
2016,8,16,18,15,328.0,41.5,2.5,16.5,91.0,32.94,22.68
2016,8,16,18,30,225.0,29.0,2.4,16.0,48.0,22.79,11.56
2016,8,16,18,45,112.5,14.5,2.35,15.5,24.0,13.82,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,5,45,119.0,16.0,2.0,12.5,27.5,87.17,0.0
2016,8,17,6,0,238.0,32.0,2.1,13.0,55.0,185.55,139.85
2016,8,17,6,15,332.5,44.0,2.05,13.5,98.0,262.23,212.73
2016,8,17,6,30,427.0,56.0,2.0,14.0,141.0,346.73,286.01
2016,8,17,6,45,490.5,65.0,1.95,15.0,190.0,415.58,343.4
2016,8,17,7,0,554.0,74.0,1.9,16.0,239.0,488.42,401.19
2016,8,17,7,15,599.0,80.5,1.85,16.5,290.0,548.57,447.23
2016,8,17,7,30,644.0,87.0,1.8,17.0,341.0,610.34,491.95
2016,8,17,7,45,677.5,92.5,1.75,17.5,392.0,663.09,527.84
2016,8,17,8,0,711.0,98.0,1.7,18.0,443.0,715.91,562.62
2016,8,17,8,15,735.5,102.0,1.65,18.5,492.0,759.02,589.46
2016,8,17,8,30,760.0,106.0,1.6,19.0,541.0,797.23,612.28
2016,8,17,8,45,778.5,109.5,1.6,19.5,587.0,832.09,632.9
2016,8,17,9,0,797.0,113.0,1.6,20.0,633.0,864.96,651.9
2016,8,17,9,15,811.5,116.0,1.6,20.5,674.0,891.36,666.36
2016,8,17,9,30,826.0,119.0,1.6,21.0,715.0,915.22,679.1
2016,8,17,9,45,844.0,117.5,1.65,21.5,753.0,934.55,689.5
2016,8,17,10,0,862.0,116.0,1.7,22.0,791.0,943.64,693.3
2016,8,17,10,15,870.0,117.5,1.75,22.5,820.5,951.4,696.47
2016,8,17,10,30,878.0,119.0,1.8,23.0,850.0,956.06,697.75
2016,8,17,10,45,883.5,120.5,1.9,23.5,872.5,955.2,696.21
2016,8,17,11,0,889.0,122.0,2.0,24.0,895.0,951.15,692.75
2016,8,17,11,15,893.0,122.5,2.05,24.0,910.5,941.55,686.59
2016,8,17,11,30,897.0,123.0,2.1,24.0,926.0,928.84,678.55
2016,8,17,11,45,898.0,124.0,2.15,24.5,933.5,910.92,665.89
2016,8,17,12,0,899.0,125.0,2.2,25.0,941.0,890.1,651.44
2016,8,17,12,15,899.5,124.5,2.25,25.0,940.0,864.68,635.24
2016,8,17,12,30,900.0,124.0,2.3,25.0,939.0,836.64,617.27
2016,8,17,12,45,887.0,130.5,2.4,25.0,927.5,802.09,595.18
2016,8,17,13,0,874.0,137.0,2.5,25.0,916.0,765.85,571.71
2016,8,17,13,15,870.5,136.0,2.55,25.0,900.0,728.26,545.64
2016,8,17,13,30,867.0,135.0,2.6,25.0,884.0,688.91,517.33
2016,8,17,13,45,861.5,133.0,2.65,25.0,861.0,645.91,485.76
2016,8,17,14,0,856.0,131.0,2.7,25.0,838.0,601.67,452.5
2016,8,17,14,15,847.5,129.0,2.7,24.5,807.5,551.6,414.84
2016,8,17,14,30,839.0,127.0,2.7,24.0,777.0,503.46,377.38
2016,8,17,14,45,829.0,124.0,2.7,24.0,740.5,453.51,336.75
2016,8,17,15,0,819.0,121.0,2.7,24.0,704.0,403.61,295.1
2016,8,17,15,15,804.0,118.0,2.7,23.5,662.0,352.34,252.11
2016,8,17,15,30,789.0,115.0,2.7,23.0,620.0,302.04,209.18
2016,8,17,15,45,770.5,111.0,2.7,23.0,574.0,251.34,165.75
2016,8,17,16,0,752.0,107.0,2.7,23.0,528.0,202.4,125.15
2016,8,17,16,15,726.0,102.5,2.7,22.0,478.5,148.34,84.6
2016,8,17,16,30,700.0,98.0,2.7,21.0,429.0,102.63,57.13
2016,8,17,16,45,666.0,92.5,2.75,20.5,377.5,59.18,45.84
2016,8,17,17,0,632.0,87.0,2.8,20.0,326.0,57.76,44.88
2016,8,17,17,15,584.0,80.0,2.75,19.0,274.5,55.17,42.9
2016,8,17,17,30,536.0,73.0,2.7,18.0,223.0,52.42,40.66
2016,8,17,17,45,466.5,63.5,2.7,17.5,174.5,47.27,36.05
2016,8,17,18,0,397.0,54.0,2.7,17.0,126.0,41.84,30.98
2016,8,17,18,15,294.5,41.0,2.65,16.5,84.5,31.64,21.48
2016,8,17,18,30,192.0,28.0,2.6,16.0,43.0,22.03,10.28
2016,8,17,18,45,96.0,14.0,2.55,15.5,21.5,13.34,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,5,45,101.5,16.5,1.7,12.5,26.0,79.55,0.0
2016,8,18,6,0,203.0,33.0,1.8,13.0,52.0,169.89,126.29
2016,8,18,6,15,297.5,46.0,1.8,13.5,94.0,243.51,196.98
2016,8,18,6,30,392.0,59.0,1.8,14.0,136.0,326.21,268.82
2016,8,18,6,45,453.0,69.5,1.8,14.5,184.0,396.16,327.77
2016,8,18,7,0,514.0,80.0,1.8,15.0,232.0,467.6,385.55
2016,8,18,7,15,397.5,113.5,1.8,15.5,244.5,439.6,361.04
2016,8,18,7,30,281.0,147.0,1.8,16.0,257.0,392.54,321.09
2016,8,18,7,45,473.5,128.5,1.8,16.5,345.0,539.97,437.79
2016,8,18,8,0,666.0,110.0,1.8,17.0,433.0,692.89,550.04
2016,8,18,8,15,691.5,115.0,1.75,17.5,481.0,736.76,577.01
2016,8,18,8,30,717.0,120.0,1.7,18.0,529.0,779.63,603.58
2016,8,18,8,45,731.5,126.5,1.7,19.0,573.0,813.26,622.46
2016,8,18,9,0,746.0,133.0,1.7,20.0,617.0,844.83,639.66
2016,8,18,9,15,761.0,136.0,1.7,20.5,658.0,865.99,650.82
2016,8,18,9,30,776.0,139.0,1.7,21.0,699.0,889.55,663.66
2016,8,18,9,45,731.5,171.5,1.75,21.5,719.5,892.19,663.14
2016,8,18,10,0,687.0,204.0,1.8,22.0,740.0,885.55,656.82
2016,8,18,10,15,697.0,207.0,1.85,22.0,768.5,895.14,662.78
2016,8,18,10,30,707.0,210.0,1.9,22.0,797.0,901.97,666.85
2016,8,18,10,45,707.0,217.0,1.95,22.5,817.0,900.78,664.49
2016,8,18,11,0,707.0,224.0,2.0,23.0,837.0,896.77,660.46
2016,8,18,11,15,712.0,225.5,2.05,23.0,852.0,889.01,655.38
2016,8,18,11,30,717.0,227.0,2.1,23.0,867.0,878.53,648.61
2016,8,18,11,45,715.0,230.5,2.15,23.5,873.0,861.19,636.03
2016,8,18,12,0,713.0,234.0,2.2,24.0,879.0,841.48,621.61
2016,8,18,12,15,713.0,233.5,2.25,24.0,878.5,817.43,605.54
2016,8,18,12,30,713.0,233.0,2.3,24.0,878.0,791.29,587.89
2016,8,18,12,45,717.0,228.5,2.35,24.0,871.5,762.59,568.41
2016,8,18,13,0,721.0,224.0,2.4,24.0,865.0,731.91,547.23
2016,8,18,13,15,716.0,222.5,2.4,24.0,849.5,695.78,521.46
2016,8,18,13,30,711.0,221.0,2.4,24.0,834.0,658.5,494.45
2016,8,18,13,45,704.0,217.5,2.45,24.0,811.0,617.29,464.36
2016,8,18,14,0,697.0,214.0,2.5,24.0,788.0,575.46,433.12
2016,8,18,14,15,687.0,210.5,2.5,23.5,758.5,531.63,400.28
2016,8,18,14,30,677.0,207.0,2.5,23.0,729.0,487.81,366.52
2016,8,18,14,45,666.0,200.5,2.55,23.0,694.0,441.28,329.3
2016,8,18,15,0,655.0,194.0,2.6,23.0,659.0,395.25,291.57
2016,8,18,15,15,637.0,188.5,2.6,22.5,618.0,348.5,253.14
2016,8,18,15,30,619.0,183.0,2.6,22.0,577.0,303.35,215.47
2016,8,18,15,45,601.0,174.0,2.65,21.5,533.0,257.09,177.1
2016,8,18,16,0,583.0,165.0,2.7,21.0,489.0,213.05,141.55
2016,8,18,16,15,554.0,156.0,2.7,20.5,441.0,169.09,109.21
2016,8,18,16,30,525.0,147.0,2.7,20.0,393.0,128.34,84.56
2016,8,18,16,45,492.0,135.5,2.7,19.5,344.5,91.49,73.93
2016,8,18,17,0,459.0,124.0,2.7,19.0,296.0,85.92,69.52
2016,8,18,17,15,411.0,110.5,2.65,18.0,247.0,78.46,63.43
2016,8,18,17,30,363.0,97.0,2.6,17.0,198.0,70.57,56.76
2016,8,18,17,45,304.0,80.5,2.55,16.5,152.5,59.88,47.26
2016,8,18,18,0,245.0,64.0,2.5,16.0,107.0,48.66,37.02
2016,8,18,18,15,170.0,44.0,2.4,15.5,69.0,35.65,24.91
2016,8,18,18,30,95.0,24.0,2.3,15.0,31.0,19.96,7.98
2016,8,18,18,45,47.5,12.0,2.25,14.5,15.5,11.44,0.0
2016,8,18,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,57.5,14.5,2.0,12.5,20.0,39.65,0.0
2016,8,19,6,0,115.0,29.0,2.1,13.0,40.0,107.8,77.69
2016,8,19,6,15,185.0,49.0,2.1,13.5,79.0,175.62,141.36
2016,8,19,6,30,255.0,69.0,2.1,14.0,118.0,258.97,213.37
2016,8,19,6,45,311.5,85.0,2.1,14.5,163.5,322.94,267.95
2016,8,19,7,0,368.0,101.0,2.1,15.0,209.0,390.94,323.92
2016,8,19,7,15,192.0,119.0,2.05,15.5,176.5,287.24,237.17
2016,8,19,7,30,16.0,137.0,2.0,16.0,144.0,149.11,119.56
2016,8,19,7,45,17.0,154.5,1.95,16.5,162.5,167.15,134.05
2016,8,19,8,0,18.0,172.0,1.9,17.0,181.0,185.18,147.93
2016,8,19,8,15,35.5,203.0,1.85,17.5,223.0,244.07,194.67
2016,8,19,8,30,53.0,234.0,1.8,18.0,265.0,292.62,232.04
2016,8,19,8,45,332.5,210.0,1.8,18.5,424.0,535.16,423.51
2016,8,19,9,0,612.0,186.0,1.8,19.0,583.0,782.44,602.76
2016,8,19,9,15,421.0,259.5,1.8,19.5,541.0,690.32,528.16
2016,8,19,9,30,230.0,333.0,1.8,20.0,499.0,570.31,435.98
2016,8,19,9,45,282.0,339.5,1.8,20.5,552.5,636.47,483.41
2016,8,19,10,0,334.0,346.0,1.8,21.0,606.0,688.83,518.92
2016,8,19,10,15,502.5,286.5,1.85,21.0,694.5,790.76,592.92
2016,8,19,10,30,671.0,227.0,1.9,21.0,783.0,884.3,658.84
2016,8,19,10,45,673.0,233.0,1.95,21.5,803.5,883.88,655.98
2016,8,19,11,0,675.0,239.0,2.0,22.0,824.0,880.74,652.3
2016,8,19,11,15,680.0,241.0,2.05,22.0,838.5,873.65,647.49
2016,8,19,11,30,685.0,243.0,2.1,22.0,853.0,863.91,640.97
2016,8,19,11,45,683.5,246.0,2.2,22.5,859.0,846.87,628.67
2016,8,19,12,0,682.0,249.0,2.3,23.0,865.0,827.54,614.82
2016,8,19,12,15,682.0,249.0,2.35,23.0,864.5,804.5,599.25
2016,8,19,12,30,682.0,249.0,2.4,23.0,864.0,779.45,582.15
2016,8,19,12,45,688.0,243.0,2.45,23.0,858.0,751.64,563.15
2016,8,19,13,0,694.0,237.0,2.5,23.0,852.0,721.82,542.44
2016,8,19,13,15,689.0,235.0,2.55,23.0,836.5,686.05,516.98
2016,8,19,13,30,684.0,233.0,2.6,23.0,821.0,649.21,490.3
2016,8,19,13,45,674.5,231.0,2.65,23.0,797.5,608.75,460.43
2016,8,19,14,0,665.0,229.0,2.7,23.0,774.0,567.93,429.66
2016,8,19,14,15,654.5,225.0,2.7,22.5,744.5,524.75,397.09
2016,8,19,14,30,644.0,221.0,2.7,22.0,715.0,481.71,363.75
2016,8,19,14,45,629.0,215.5,2.7,22.0,679.0,435.87,326.84
2016,8,19,15,0,614.0,210.0,2.7,22.0,643.0,391.01,289.95
2016,8,19,15,15,595.5,203.5,2.7,21.5,602.5,345.39,252.46
2016,8,19,15,30,577.0,197.0,2.7,21.0,562.0,301.49,215.93
2016,8,19,15,45,553.5,188.5,2.75,20.5,517.5,256.23,178.73
2016,8,19,16,0,530.0,180.0,2.8,20.0,473.0,213.38,144.59
2016,8,19,16,15,501.0,169.5,2.8,19.5,425.5,171.04,113.69
2016,8,19,16,30,472.0,159.0,2.8,19.0,378.0,131.95,90.22
2016,8,19,16,45,435.0,146.5,2.8,18.5,329.5,99.29,80.99
2016,8,19,17,0,398.0,134.0,2.8,18.0,281.0,93.22,76.16
2016,8,19,17,15,352.5,118.0,2.8,17.5,233.0,84.1,68.5
2016,8,19,17,30,307.0,102.0,2.8,17.0,185.0,78.09,63.34
2016,8,19,17,45,250.0,82.5,2.8,16.5,140.5,64.3,51.09
2016,8,19,18,0,193.0,63.0,2.8,16.0,96.0,50.0,38.12
2016,8,19,18,15,131.0,41.5,2.75,15.5,60.5,33.7,23.12
2016,8,19,18,30,69.0,20.0,2.7,15.0,25.0,16.78,4.81
2016,8,19,18,45,34.5,10.0,2.65,15.0,12.5,9.53,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,46.0,13.5,1.8,12.5,17.5,33.45,0.0
2016,8,20,6,0,92.0,27.0,1.9,13.0,35.0,93.06,65.35
2016,8,20,6,15,153.5,48.0,1.9,13.5,72.5,157.13,125.76
2016,8,20,6,30,215.0,69.0,1.9,14.0,110.0,224.53,184.71
2016,8,20,6,45,268.0,88.0,1.95,14.5,155.0,287.84,238.91
2016,8,20,7,0,321.0,107.0,2.0,15.0,200.0,354.73,294.31
2016,8,20,7,15,364.0,122.5,1.95,15.5,248.0,425.7,350.48
2016,8,20,7,30,407.0,138.0,1.9,16.0,296.0,487.11,397.36
2016,8,20,7,45,441.5,150.5,1.9,16.5,344.0,540.04,436.39
2016,8,20,8,0,476.0,163.0,1.9,17.0,392.0,593.73,474.86
2016,8,20,8,15,504.0,173.0,1.9,17.5,438.5,639.46,506.4
2016,8,20,8,30,532.0,183.0,1.9,18.0,485.0,684.88,537.01
2016,8,20,8,45,554.5,191.0,1.9,18.5,528.5,722.53,561.4
2016,8,20,9,0,577.0,199.0,1.9,19.0,572.0,759.02,584.58
2016,8,20,9,15,594.5,205.5,1.95,19.5,611.5,792.66,605.67
2016,8,20,9,30,612.0,212.0,2.0,20.0,651.0,819.77,622.18
2016,8,20,9,45,645.5,207.0,2.05,20.5,690.5,847.49,639.5
2016,8,20,10,0,679.0,202.0,2.1,21.0,730.0,872.96,654.57
2016,8,20,10,15,689.5,205.5,2.15,21.0,758.5,883.42,660.81
2016,8,20,10,30,700.0,209.0,2.2,21.0,787.0,891.14,665.47
2016,8,20,10,45,708.5,210.5,2.3,21.5,809.0,892.11,664.92
2016,8,20,11,0,717.0,212.0,2.4,22.0,831.0,890.26,662.65
2016,8,20,11,15,721.5,213.5,2.45,22.0,845.5,881.95,657.0
2016,8,20,11,30,726.0,215.0,2.5,22.0,860.0,870.9,649.67
2016,8,20,11,45,731.0,214.5,2.6,22.5,868.0,855.63,638.71
2016,8,20,12,0,736.0,214.0,2.7,23.0,876.0,837.76,626.05
2016,8,20,12,15,736.0,213.5,2.75,22.5,875.5,813.28,610.6
2016,8,20,12,30,736.0,213.0,2.8,22.0,875.0,786.64,593.32
2016,8,20,12,45,717.0,222.5,2.9,22.0,862.0,752.77,569.4
2016,8,20,13,0,698.0,232.0,3.0,22.0,849.0,718.03,544.52
