Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,13,15,693.5,230.0,3.0,22.0,833.5,682.47,518.61
2016,8,20,13,30,689.0,228.0,3.0,22.0,818.0,645.78,491.45
2016,8,20,13,45,688.5,221.0,3.05,22.0,797.0,606.21,461.97
2016,8,20,14,0,688.0,214.0,3.1,22.0,776.0,565.58,430.99
2016,8,20,14,15,677.5,210.5,3.1,21.5,746.5,521.85,397.55
2016,8,20,14,30,667.0,207.0,3.1,21.0,717.0,478.2,363.26
2016,8,20,14,45,661.0,198.0,3.1,21.0,683.5,432.11,325.58
2016,8,20,15,0,655.0,189.0,3.1,21.0,650.0,386.06,287.07
2016,8,20,15,15,637.5,183.5,3.1,20.5,609.0,339.51,248.17
2016,8,20,15,30,620.0,178.0,3.1,20.0,568.0,294.51,210.08
2016,8,20,15,45,605.0,167.5,3.1,19.5,525.0,247.62,170.69
2016,8,20,16,0,590.0,157.0,3.1,19.0,482.0,202.36,133.89
2016,8,20,16,15,561.0,149.0,3.1,18.5,434.0,159.74,102.93
2016,8,20,16,30,532.0,141.0,3.1,18.0,386.0,119.55,79.75
2016,8,20,16,45,502.5,128.5,3.1,18.0,338.0,87.06,70.61
2016,8,20,17,0,473.0,116.0,3.1,18.0,290.0,80.61,65.23
2016,8,20,17,15,424.5,103.5,3.1,17.5,241.0,73.7,59.42
2016,8,20,17,30,376.0,91.0,3.1,17.0,192.0,66.4,53.09
2016,8,20,17,45,317.5,74.5,3.1,16.5,147.0,55.56,43.4
2016,8,20,18,0,259.0,58.0,3.1,16.0,102.0,44.18,32.99
2016,8,20,18,15,179.0,39.5,3.0,15.5,64.5,30.6,20.34
2016,8,20,18,30,99.0,21.0,2.9,15.0,27.0,16.45,3.25
2016,8,20,18,45,49.5,10.5,2.85,14.5,13.5,10.01,0.0
2016,8,20,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,64.5,14.5,2.6,12.5,20.0,42.56,0.0
2016,8,21,6,0,129.0,29.0,2.7,13.0,40.0,126.88,89.17
2016,8,21,6,15,207.5,47.0,2.8,13.5,79.5,195.89,157.49
2016,8,21,6,30,286.0,65.0,2.9,14.0,119.0,271.2,223.82
2016,8,21,6,45,350.0,79.0,3.0,14.5,165.5,338.46,281.85
2016,8,21,7,0,414.0,93.0,3.1,15.0,212.0,410.4,341.79
2016,8,21,7,15,327.5,120.5,3.05,15.0,226.5,384.37,319.71
2016,8,21,7,30,241.0,148.0,3.0,15.0,241.0,363.27,300.57
2016,8,21,7,45,412.5,139.5,2.95,15.5,325.0,503.76,414.02
2016,8,21,8,0,584.0,131.0,2.9,16.0,409.0,647.54,524.33
2016,8,21,8,15,611.5,137.5,2.8,16.5,457.0,692.56,554.11
2016,8,21,8,30,639.0,144.0,2.7,17.0,505.0,736.76,582.94
2016,8,21,8,45,663.0,148.5,2.65,17.5,550.0,774.53,606.76
2016,8,21,9,0,687.0,153.0,2.6,18.0,595.0,810.75,629.1
2016,8,21,9,15,704.0,157.0,2.55,18.5,635.5,838.25,644.98
2016,8,21,9,30,721.0,161.0,2.5,19.0,676.0,863.53,659.21
2016,8,21,9,45,707.0,178.5,2.45,19.5,704.0,872.5,662.17
2016,8,21,10,0,693.0,196.0,2.4,20.0,732.0,878.08,663.05
2016,8,21,10,15,703.5,199.0,2.45,20.0,761.0,888.0,669.14
2016,8,21,10,30,714.0,202.0,2.5,20.0,790.0,895.15,673.42
2016,8,21,10,45,724.0,203.0,2.55,20.5,812.5,896.9,672.9
2016,8,21,11,0,734.0,204.0,2.6,21.0,835.0,895.77,670.61
2016,8,21,11,15,739.0,205.0,2.65,21.0,850.0,887.22,664.73
2016,8,21,11,30,744.0,206.0,2.7,21.0,865.0,875.88,657.11
2016,8,21,11,45,748.0,206.0,2.8,21.5,873.0,859.94,645.57
2016,8,21,12,0,752.0,206.0,2.9,22.0,881.0,841.37,632.31
2016,8,21,12,15,752.0,205.5,2.95,22.0,880.0,816.53,615.62
2016,8,21,12,30,752.0,205.0,3.0,22.0,879.0,789.48,596.77
2016,8,21,12,45,763.0,196.5,3.1,22.0,874.5,761.27,577.42
2016,8,21,13,0,774.0,188.0,3.2,22.0,870.0,730.71,556.0
2016,8,21,13,15,769.5,186.5,3.2,21.5,854.0,693.99,530.05
2016,8,21,13,30,765.0,185.0,3.2,21.0,838.0,655.92,502.56
2016,8,21,13,45,759.5,182.0,3.25,21.0,815.0,612.49,469.82
2016,8,21,14,0,754.0,179.0,3.3,21.0,792.0,569.72,436.76
2016,8,21,14,15,744.0,176.0,3.3,20.5,762.0,523.93,401.28
2016,8,21,14,30,734.0,173.0,3.3,20.0,732.0,478.02,364.7
2016,8,21,14,45,722.5,168.0,3.35,20.0,696.0,429.9,324.89
2016,8,21,15,0,711.0,163.0,3.4,20.0,660.0,382.22,284.51
2016,8,21,15,15,693.5,158.5,3.4,19.5,618.5,333.73,243.34
2016,8,21,15,30,676.0,154.0,3.4,19.0,577.0,286.66,202.91
2016,8,21,15,45,654.5,147.5,3.4,19.0,532.0,238.8,162.05
2016,8,21,16,0,633.0,141.0,3.4,19.0,487.0,193.19,124.77
2016,8,21,16,15,604.0,134.0,3.4,18.5,438.5,148.89,92.82
2016,8,21,16,30,575.0,127.0,3.4,18.0,390.0,107.98,70.27
2016,8,21,16,45,537.5,118.0,3.45,17.5,340.0,80.05,64.69
2016,8,21,17,0,500.0,109.0,3.5,17.0,290.0,75.86,61.35
2016,8,21,17,15,450.0,97.5,3.45,16.5,241.0,69.51,55.99
2016,8,21,17,30,400.0,86.0,3.4,16.0,192.0,62.82,50.14
2016,8,21,17,45,333.0,71.0,3.4,15.5,146.0,53.01,41.31
2016,8,21,18,0,266.0,56.0,3.4,15.0,100.0,42.73,31.8
2016,8,21,18,15,182.0,38.0,3.3,14.5,63.0,29.49,19.33
2016,8,21,18,30,98.0,20.0,3.2,14.0,26.0,15.69,1.06
2016,8,21,18,45,49.0,10.0,3.1,14.0,13.0,9.53,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,5,45,64.5,14.0,2.7,12.5,19.5,41.97,0.0
2016,8,22,6,0,129.0,28.0,2.8,13.0,39.0,124.29,85.36
2016,8,22,6,15,209.5,46.0,2.8,13.0,78.5,195.46,157.14
2016,8,22,6,30,290.0,64.0,2.8,13.0,118.0,271.87,224.98
2016,8,22,6,45,350.5,78.0,2.85,13.5,164.0,336.98,281.43
2016,8,22,7,0,411.0,92.0,2.9,14.0,210.0,406.49,339.54
2016,8,22,7,15,279.0,123.0,2.8,14.5,210.5,353.2,293.92
2016,8,22,7,30,147.0,154.0,2.7,15.0,211.0,289.14,238.43
2016,8,22,7,45,361.5,143.0,2.65,15.5,308.0,467.9,384.76
2016,8,22,8,0,576.0,132.0,2.6,16.0,405.0,641.09,518.43
2016,8,22,8,15,603.5,138.5,2.5,16.5,452.5,685.84,547.78
2016,8,22,8,30,631.0,145.0,2.4,17.0,500.0,729.79,576.28
2016,8,22,8,45,652.0,151.0,2.35,17.5,544.0,766.39,599.15
2016,8,22,9,0,673.0,157.0,2.3,18.0,588.0,801.35,620.49
2016,8,22,9,15,689.5,161.5,2.3,18.5,628.0,828.68,636.57
2016,8,22,9,30,706.0,166.0,2.3,19.0,668.0,853.78,651.06
2016,8,22,9,45,712.5,172.5,2.35,19.5,701.5,869.42,659.42
2016,8,22,10,0,719.0,179.0,2.4,20.0,735.0,882.33,666.07
2016,8,22,10,15,729.0,182.0,2.45,20.0,763.5,891.89,671.83
2016,8,22,10,30,739.0,185.0,2.5,20.0,792.0,898.62,675.82
2016,8,22,10,45,745.5,187.0,2.6,20.5,813.5,898.15,674.21
2016,8,22,11,0,752.0,189.0,2.7,21.0,835.0,894.79,670.8
2016,8,22,11,15,756.5,190.0,2.75,21.0,849.0,885.69,664.54
2016,8,22,11,30,761.0,191.0,2.8,21.0,863.0,870.23,654.09
2016,8,22,11,45,763.5,191.5,2.9,21.5,870.0,853.84,642.22
2016,8,22,12,0,766.0,192.0,3.0,22.0,877.0,834.87,628.61
2016,8,22,12,15,766.5,191.5,3.05,22.0,876.5,810.84,612.46
2016,8,22,12,30,767.0,191.0,3.1,22.0,876.0,784.56,594.5
2016,8,22,12,45,732.0,209.5,3.2,22.0,858.5,747.57,567.69
2016,8,22,13,0,697.0,228.0,3.3,22.0,841.0,709.17,539.62
2016,8,22,13,15,692.5,226.0,3.3,21.5,825.5,673.6,514.5
2016,8,22,13,30,688.0,224.0,3.3,21.0,810.0,636.9,487.98
2016,8,22,13,45,687.0,217.5,3.35,21.0,788.5,597.43,458.16
2016,8,22,14,0,686.0,211.0,3.4,21.0,767.0,556.92,426.89
2016,8,22,14,15,676.0,207.0,3.4,20.5,737.5,513.09,392.97
2016,8,22,14,30,666.0,203.0,3.4,20.0,708.0,469.3,358.18
2016,8,22,14,45,658.5,195.5,3.45,20.0,674.0,423.84,320.64
2016,8,22,15,0,651.0,188.0,3.5,20.0,640.0,378.58,282.4
2016,8,22,15,15,633.5,182.0,3.5,19.5,599.5,331.86,243.03
2016,8,22,15,30,616.0,176.0,3.5,19.0,559.0,286.7,204.57
2016,8,22,15,45,599.5,166.5,3.5,19.0,515.5,240.6,165.43
2016,8,22,16,0,583.0,157.0,3.5,19.0,472.0,196.29,129.42
2016,8,22,16,15,553.5,148.5,3.45,18.5,424.5,153.54,99.05
2016,8,22,16,30,524.0,140.0,3.4,18.0,377.0,113.53,77.22
2016,8,22,16,45,492.5,128.0,3.35,17.5,329.0,87.13,70.86
2016,8,22,17,0,461.0,116.0,3.3,17.0,281.0,81.0,65.86
2016,8,22,17,15,411.5,103.0,3.2,16.5,232.5,73.69,59.65
2016,8,22,17,30,362.0,90.0,3.1,16.0,184.0,65.97,52.9
2016,8,22,17,45,301.5,73.0,3.05,15.5,139.5,54.68,42.73
2016,8,22,18,0,241.0,56.0,3.0,15.0,95.0,42.83,31.83
2016,8,22,18,15,160.5,37.0,2.85,14.5,58.5,28.76,18.53
2016,8,22,18,30,80.0,18.0,2.7,14.0,22.0,14.11,0.0
2016,8,22,18,45,40.0,9.0,2.6,14.0,11.0,8.58,0.0
2016,8,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,5,45,84.0,13.5,2.2,12.5,20.5,50.0,0.0
2016,8,23,6,0,168.0,27.0,2.3,13.0,41.0,140.76,94.71
2016,8,23,6,15,260.5,42.5,2.3,13.5,81.5,217.45,174.38
2016,8,23,6,30,353.0,58.0,2.3,14.0,122.0,299.78,246.76
2016,8,23,6,45,421.0,69.0,2.3,14.5,170.0,368.32,305.67
2016,8,23,7,0,489.0,80.0,2.3,15.0,218.0,446.19,369.65
2016,8,23,7,15,246.5,103.5,2.2,15.5,173.0,304.48,252.44
2016,8,23,7,30,4.0,127.0,2.1,16.0,128.0,129.31,102.89
2016,8,23,7,45,53.5,163.0,2.05,16.5,187.5,216.45,175.56
2016,8,23,8,0,103.0,199.0,2.0,17.0,247.0,297.35,240.44
2016,8,23,8,15,95.5,220.5,1.95,17.5,269.0,315.21,252.53
2016,8,23,8,30,88.0,242.0,1.9,18.0,291.0,332.22,263.97
2016,8,23,8,45,159.5,264.0,1.85,18.5,362.5,431.23,340.15
2016,8,23,9,0,231.0,286.0,1.8,19.0,434.0,518.97,404.95
2016,8,23,9,15,508.0,209.5,1.8,19.5,561.5,710.35,548.02
2016,8,23,9,30,785.0,133.0,1.8,20.0,689.0,883.05,665.16
2016,8,23,9,45,781.0,143.5,1.8,20.5,720.5,894.35,668.23
2016,8,23,10,0,777.0,154.0,1.8,21.0,752.0,902.44,671.02
2016,8,23,10,15,786.0,156.5,1.85,21.0,781.0,911.05,676.16
2016,8,23,10,30,795.0,159.0,1.9,21.0,810.0,916.68,679.44
2016,8,23,10,45,802.5,160.0,1.95,21.5,832.5,916.33,677.62
2016,8,23,11,0,810.0,161.0,2.0,22.0,855.0,912.93,673.98
2016,8,23,11,15,814.5,162.0,2.05,22.0,869.5,903.77,667.97
2016,8,23,11,30,819.0,163.0,2.1,22.0,884.0,891.65,660.13
2016,8,23,11,45,821.5,163.0,2.2,22.5,891.5,873.89,647.83
2016,8,23,12,0,824.0,163.0,2.3,23.0,899.0,853.38,633.74
2016,8,23,12,15,824.0,163.0,2.35,23.0,898.0,828.19,617.3
2016,8,23,12,30,824.0,163.0,2.4,23.0,897.0,800.58,599.2
2016,8,23,12,45,819.5,163.5,2.45,23.5,887.5,767.78,576.2
2016,8,23,13,0,815.0,164.0,2.5,24.0,878.0,733.13,550.69
2016,8,23,13,15,810.0,163.0,2.55,23.5,861.0,695.11,524.52
2016,8,23,13,30,805.0,162.0,2.6,23.0,844.0,655.65,496.64
2016,8,23,13,45,798.5,159.5,2.7,23.0,820.5,612.72,464.79
2016,8,23,14,0,792.0,157.0,2.8,23.0,797.0,568.87,431.39
2016,8,23,14,15,782.5,154.5,2.8,22.5,766.5,522.77,395.9
2016,8,23,14,30,773.0,152.0,2.8,22.0,736.0,476.4,359.14
2016,8,23,14,45,761.0,148.0,2.85,22.0,699.5,427.68,319.03
2016,8,23,15,0,749.0,144.0,2.9,22.0,663.0,374.37,274.54
2016,8,23,15,15,732.0,140.0,2.9,21.5,621.0,324.61,232.45
2016,8,23,15,30,715.0,136.0,2.9,21.0,579.0,276.16,190.99
2016,8,23,15,45,695.0,130.5,2.95,21.0,533.5,227.46,149.68
2016,8,23,16,0,675.0,125.0,3.0,21.0,488.0,180.8,112.08
2016,8,23,16,15,646.5,119.0,3.0,20.0,439.0,135.22,80.48
2016,8,23,16,30,618.0,113.0,3.0,19.0,390.0,92.92,59.34
2016,8,23,16,45,582.5,104.5,3.05,18.5,340.0,69.71,55.48
2016,8,23,17,0,547.0,96.0,3.1,18.0,290.0,66.53,52.98
2016,8,23,17,15,495.5,86.5,3.1,17.5,240.0,62.2,49.36
2016,8,23,17,30,444.0,77.0,3.1,17.0,190.0,56.42,44.28
2016,8,23,17,45,374.0,64.0,3.1,16.5,144.0,47.93,36.61
2016,8,23,18,0,304.0,51.0,3.1,16.0,98.0,39.05,28.34
2016,8,23,18,15,206.5,34.5,3.0,15.5,61.0,26.87,16.64
2016,8,23,18,30,109.0,18.0,2.9,15.0,24.0,14.18,0.0
2016,8,23,18,45,54.5,9.0,2.85,14.5,12.0,8.58,0.0
2016,8,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,45,113.5,13.0,2.15,11.5,22.0,62.35,0.0
2016,8,24,6,0,227.0,26.0,2.3,12.0,44.0,167.97,110.56
2016,8,24,6,15,330.5,38.5,2.3,12.5,86.5,250.84,201.72
2016,8,24,6,30,434.0,51.0,2.3,13.0,129.0,339.56,280.08
2016,8,24,6,45,336.0,78.0,2.35,13.5,150.0,327.0,272.0
2016,8,24,7,0,238.0,105.0,2.4,14.0,171.0,295.88,246.54
2016,8,24,7,15,266.5,121.5,2.35,14.5,210.0,341.88,284.42
2016,8,24,7,30,295.0,138.0,2.3,15.0,249.0,389.3,321.87
2016,8,24,7,45,301.5,160.0,2.3,15.5,288.0,427.81,350.7
2016,8,24,8,0,308.0,182.0,2.3,16.0,327.0,465.44,378.08
2016,8,24,8,15,546.5,141.0,2.25,16.5,432.0,639.15,512.77
2016,8,24,8,30,785.0,100.0,2.2,17.0,537.0,801.28,627.02
2016,8,24,8,45,804.0,103.0,2.2,17.5,583.5,836.1,646.96
2016,8,24,9,0,823.0,106.0,2.2,18.0,630.0,868.85,666.36
2016,8,24,9,15,837.0,109.0,2.15,18.5,671.5,894.76,680.41
2016,8,24,9,30,851.0,112.0,2.1,19.0,713.0,918.0,692.57
2016,8,24,9,45,869.5,109.5,2.1,19.5,751.0,928.99,696.99
2016,8,24,10,0,888.0,107.0,2.1,20.0,789.0,944.8,704.83
2016,8,24,10,15,895.5,108.5,2.1,20.0,818.5,951.75,708.18
2016,8,24,10,30,903.0,110.0,2.1,20.0,848.0,955.49,709.62
2016,8,24,10,45,907.0,112.0,2.15,20.5,869.5,953.25,706.49
2016,8,24,11,0,911.0,114.0,2.2,21.0,891.0,947.73,701.39
2016,8,24,11,15,914.5,114.5,2.25,21.0,906.0,936.98,694.32
2016,8,24,11,30,918.0,115.0,2.3,21.0,921.0,923.04,685.27
2016,8,24,11,45,917.0,116.5,2.35,21.5,927.0,903.09,671.0
2016,8,24,12,0,916.0,118.0,2.4,22.0,933.0,880.23,654.9
2016,8,24,12,15,915.5,118.0,2.45,22.0,932.0,853.58,637.52
2016,8,24,12,30,915.0,118.0,2.5,22.0,931.0,824.27,618.3
2016,8,24,12,45,896.0,127.5,2.6,22.5,917.0,787.31,592.88
2016,8,24,13,0,877.0,137.0,2.7,23.0,903.0,748.92,565.86
2016,8,24,13,15,873.0,136.0,2.75,22.5,886.0,710.36,539.09
2016,8,24,13,30,869.0,135.0,2.8,22.0,869.0,670.09,510.35
2016,8,24,13,45,862.0,134.0,2.9,22.0,844.5,626.49,477.61
2016,8,24,14,0,855.0,133.0,3.0,22.0,820.0,579.22,441.35
2016,8,24,14,15,846.0,131.0,3.05,22.0,788.5,531.04,403.23
2016,8,24,14,30,837.0,129.0,3.1,22.0,757.0,482.4,363.69
2016,8,24,14,45,825.0,126.0,3.15,22.0,720.0,431.46,321.39
2016,8,24,15,0,813.0,123.0,3.2,22.0,683.0,380.81,278.27
2016,8,24,15,15,797.0,120.0,3.2,21.5,640.0,329.47,234.37
2016,8,24,15,30,781.0,117.0,3.2,21.0,597.0,279.25,191.0
2016,8,24,15,45,761.0,112.5,3.2,20.5,550.0,228.37,147.91
2016,8,24,16,0,741.0,108.0,3.2,20.0,503.0,173.58,104.0
2016,8,24,16,15,713.0,103.0,3.2,19.5,453.0,125.38,70.75
2016,8,24,16,30,685.0,98.0,3.2,19.0,403.0,80.35,49.38
2016,8,24,16,45,649.0,91.5,3.2,18.5,351.5,60.03,47.08
2016,8,24,17,0,613.0,85.0,3.2,18.0,300.0,58.01,45.54
2016,8,24,17,15,560.0,77.0,3.15,17.5,248.5,54.54,42.63
2016,8,24,17,30,507.0,69.0,3.1,17.0,197.0,50.88,39.4
2016,8,24,17,45,431.0,58.0,3.1,16.5,149.0,44.24,33.34
2016,8,24,18,0,355.0,47.0,3.1,16.0,101.0,37.24,26.7
2016,8,24,18,15,240.5,32.5,3.05,15.5,62.5,25.37,15.13
2016,8,24,18,30,126.0,18.0,3.0,15.0,24.0,14.25,0.0
2016,8,24,18,45,63.0,9.0,2.95,14.5,12.0,8.58,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,112.0,12.5,2.15,12.5,21.0,61.01,0.0
2016,8,25,6,0,224.0,25.0,2.2,13.0,42.0,163.95,103.03
2016,8,25,6,15,328.5,37.0,2.15,13.5,84.0,247.53,197.73
2016,8,25,6,30,433.0,49.0,2.1,14.0,126.0,335.88,275.58
2016,8,25,6,45,503.5,57.0,2.1,14.5,175.5,406.97,336.57
2016,8,25,7,0,574.0,65.0,2.1,15.0,225.0,482.64,398.61
2016,8,25,7,15,365.0,107.5,2.05,15.5,217.0,405.05,333.97
2016,8,25,7,30,156.0,150.0,2.0,16.0,209.0,290.46,237.96
2016,8,25,7,45,245.5,163.0,2.0,16.5,271.0,388.29,317.08
2016,8,25,8,0,335.0,176.0,2.0,17.0,333.0,479.07,387.28
2016,8,25,8,15,564.0,134.0,2.0,17.0,432.5,644.58,514.97
2016,8,25,8,30,793.0,92.0,2.0,17.0,532.0,796.97,622.44
2016,8,25,8,45,815.5,93.5,2.0,17.5,579.0,833.16,643.29
2016,8,25,9,0,838.0,95.0,2.0,18.0,626.0,867.4,663.63
2016,8,25,9,15,852.5,97.0,2.0,18.5,668.0,885.6,672.79
2016,8,25,9,30,867.0,99.0,2.0,19.0,710.0,908.49,685.3
2016,8,25,9,45,880.5,99.5,2.05,19.5,747.0,925.98,694.65
2016,8,25,10,0,894.0,100.0,2.1,20.0,784.0,940.54,702.14
2016,8,25,10,15,902.0,101.5,2.15,20.0,814.0,947.99,706.37
2016,8,25,10,30,910.0,103.0,2.2,20.0,844.0,952.2,708.66
2016,8,25,10,45,917.5,103.0,2.25,20.5,867.0,951.07,706.23
2016,8,25,11,0,925.0,103.0,2.3,21.0,890.0,946.61,701.78
2016,8,25,11,15,929.0,104.0,2.3,21.0,905.5,936.73,694.75
2016,8,25,11,30,933.0,105.0,2.3,21.0,921.0,923.57,685.72
2016,8,25,11,45,936.0,104.5,2.35,21.5,929.0,904.85,672.27
2016,8,25,12,0,939.0,104.0,2.4,22.0,937.0,883.06,656.88
2016,8,25,12,15,939.0,104.0,2.4,22.0,936.0,856.33,639.06
2016,8,25,12,30,939.0,104.0,2.4,22.0,935.0,826.84,619.39
2016,8,25,12,45,931.0,107.5,2.45,22.0,924.5,792.03,596.36
2016,8,25,13,0,923.0,111.0,2.5,22.0,914.0,755.16,571.76
2016,8,25,13,15,919.5,110.0,2.55,22.0,897.0,715.45,543.43
2016,8,25,13,30,916.0,109.0,2.6,22.0,880.0,673.86,512.73
2016,8,25,13,45,910.0,108.0,2.65,22.0,855.5,629.09,478.96
2016,8,25,14,0,904.0,107.0,2.7,22.0,831.0,583.01,443.31
2016,8,25,14,15,896.0,105.5,2.75,21.5,799.5,534.4,405.54
2016,8,25,14,30,888.0,104.0,2.8,21.0,768.0,485.07,365.94
2016,8,25,14,45,876.5,102.0,2.85,21.0,730.0,433.41,322.7
2016,8,25,15,0,865.0,100.0,2.9,21.0,692.0,381.8,278.4
2016,8,25,15,15,850.5,97.5,2.95,20.5,649.0,323.11,228.37
2016,8,25,15,30,836.0,95.0,3.0,20.0,606.0,270.94,182.9
2016,8,25,15,45,816.5,92.0,3.1,19.5,558.5,218.54,138.17
2016,8,25,16,0,797.0,89.0,3.2,19.0,511.0,167.99,97.6
2016,8,25,16,15,771.5,85.0,3.2,18.5,460.5,118.23,63.78
2016,8,25,16,30,746.0,81.0,3.2,18.0,410.0,71.36,43.12
2016,8,25,16,45,710.0,76.5,3.2,17.5,357.5,49.27,37.85
2016,8,25,17,0,674.0,72.0,3.2,17.0,305.0,48.23,37.12
2016,8,25,17,15,623.0,65.5,3.15,16.0,252.5,45.51,34.9
2016,8,25,17,30,572.0,59.0,3.1,15.0,200.0,42.65,32.41
2016,8,25,17,45,492.5,50.0,3.05,14.5,151.0,37.41,27.55
2016,8,25,18,0,413.0,41.0,3.0,14.0,102.0,31.91,22.23
2016,8,25,18,15,206.5,32.0,2.85,13.5,62.5,25.03,14.65
2016,8,25,18,30,0.0,23.0,2.7,13.0,23.0,20.01,0.0
2016,8,25,18,45,0.0,11.5,2.55,13.0,11.5,10.96,0.0
2016,8,25,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,110.5,12.5,1.9,12.5,20.5,60.15,0.0
2016,8,26,6,0,221.0,25.0,2.0,13.0,41.0,160.87,95.79
2016,8,26,6,15,330.0,37.0,2.05,13.5,83.5,247.66,197.21
2016,8,26,6,30,439.0,49.0,2.1,14.0,126.0,338.46,277.36
2016,8,26,6,45,235.0,75.0,2.15,14.5,118.0,247.75,205.1
2016,8,26,7,0,31.0,101.0,2.2,15.0,110.0,132.91,107.35
2016,8,26,7,15,39.0,122.0,2.2,15.0,135.5,161.49,131.66
2016,8,26,7,30,47.0,143.0,2.2,15.0,161.0,190.27,155.39
2016,8,26,7,45,93.0,170.0,2.2,15.5,211.5,255.84,209.34
2016,8,26,8,0,139.0,197.0,2.2,16.0,262.0,335.99,273.17
2016,8,26,8,15,176.5,218.5,2.15,16.5,310.0,392.13,316.25
2016,8,26,8,30,214.0,240.0,2.1,17.0,358.0,449.38,359.15
2016,8,26,8,45,279.5,250.0,2.05,17.5,418.0,531.66,420.36
2016,8,26,9,0,345.0,260.0,2.0,18.0,478.0,602.09,471.04
2016,8,26,9,15,381.0,268.5,2.0,18.5,524.0,645.18,500.38
2016,8,26,9,30,417.0,277.0,2.0,19.0,570.0,700.18,537.54
2016,8,26,9,45,629.5,203.5,2.0,19.5,671.5,820.0,624.24
2016,8,26,10,0,842.0,130.0,2.0,20.0,773.0,930.69,695.76
2016,8,26,10,15,850.5,132.0,2.05,20.0,802.0,938.35,699.1
2016,8,26,10,30,859.0,134.0,2.1,20.0,831.0,942.83,701.59
2016,8,26,10,45,647.0,239.0,2.15,20.5,772.0,853.87,639.47
2016,8,26,11,0,435.0,344.0,2.2,21.0,713.0,754.62,564.96
2016,8,26,11,15,342.5,385.5,2.25,21.0,679.0,695.32,521.88
2016,8,26,11,30,250.0,427.0,2.3,21.0,645.0,644.25,483.55
2016,8,26,11,45,362.0,391.0,2.35,21.5,710.0,693.07,520.18
2016,8,26,12,0,474.0,355.0,2.4,22.0,775.0,740.8,554.44
2016,8,26,12,15,483.5,346.5,2.45,22.0,774.0,721.54,540.92
2016,8,26,12,30,493.0,338.0,2.5,22.0,773.0,700.51,526.55
2016,8,26,12,45,336.0,385.0,2.6,22.0,680.0,604.38,455.66
2016,8,26,13,0,179.0,432.0,2.7,22.0,587.0,518.98,391.58
2016,8,26,13,15,181.5,421.0,2.7,22.0,576.0,498.96,377.49
2016,8,26,13,30,184.0,410.0,2.7,22.0,565.0,478.59,362.66
2016,8,26,13,45,312.0,362.0,2.75,22.0,615.5,496.12,377.07
2016,8,26,14,0,440.0,314.0,2.8,22.0,666.0,502.23,381.73
2016,8,26,14,15,411.5,313.5,2.8,21.5,632.0,462.34,351.4
2016,8,26,14,30,383.0,313.0,2.8,21.0,598.0,429.22,325.89
2016,8,26,14,45,600.0,216.5,2.8,21.0,637.0,407.8,305.97
2016,8,26,15,0,817.0,120.0,2.8,21.0,676.0,372.84,271.96
2016,8,26,15,15,615.0,175.0,2.75,20.5,578.5,309.98,223.81
2016,8,26,15,30,413.0,230.0,2.7,20.0,481.0,270.5,196.52
2016,8,26,15,45,579.5,167.0,2.7,19.5,488.5,227.24,154.35
2016,8,26,16,0,746.0,104.0,2.7,19.0,496.0,164.41,96.94
2016,8,26,16,15,717.5,99.0,2.7,18.5,445.5,116.07,64.79
2016,8,26,16,30,689.0,94.0,2.7,18.0,395.0,70.96,45.82
2016,8,26,16,45,652.0,88.0,2.7,18.0,343.0,57.92,45.36
2016,8,26,17,0,615.0,82.0,2.7,18.0,291.0,56.18,43.95
2016,8,26,17,15,560.5,74.0,2.65,17.0,240.0,52.61,41.01
2016,8,26,17,30,506.0,66.0,2.6,16.0,189.0,48.84,37.73
2016,8,26,17,45,426.0,55.0,2.55,15.5,141.0,42.08,31.51
2016,8,26,18,0,346.0,44.0,2.5,15.0,93.0,34.96,24.7
2016,8,26,18,15,228.0,29.0,2.4,14.5,56.0,22.69,12.27
2016,8,26,18,30,110.0,14.0,2.3,14.0,19.0,13.34,0.0
2016,8,26,18,45,55.0,7.0,2.2,14.0,9.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,83.5,12.0,2.0,12.5,18.0,47.74,0.0
2016,8,27,6,0,167.0,24.0,2.1,13.0,36.0,131.53,72.36
2016,8,27,6,15,267.5,39.0,2.15,13.0,77.0,215.28,171.07
2016,8,27,6,30,368.0,54.0,2.2,13.0,118.0,300.94,247.62
2016,8,27,6,45,438.0,65.5,2.3,13.5,166.5,374.44,311.18
2016,8,27,7,0,508.0,77.0,2.4,14.0,215.0,451.3,375.13
2016,8,27,7,15,266.5,106.0,2.4,14.5,180.0,320.43,266.76
2016,8,27,7,30,25.0,135.0,2.4,15.0,145.0,164.16,132.91
2016,8,27,7,45,43.0,161.0,2.4,15.5,180.5,206.48,167.9
2016,8,27,8,0,61.0,187.0,2.4,16.0,216.0,249.36,202.16
2016,8,27,8,15,125.0,214.0,2.4,16.5,280.5,344.29,278.21
2016,8,27,8,30,189.0,241.0,2.4,17.0,345.0,429.22,343.98
2016,8,27,8,45,219.5,260.0,2.4,17.5,390.5,477.52,379.37
2016,8,27,9,0,250.0,279.0,2.4,18.0,436.0,539.53,424.19
2016,8,27,9,15,199.0,304.0,2.35,18.0,434.5,508.31,397.86
2016,8,27,9,30,148.0,329.0,2.3,18.0,433.0,488.1,380.12
2016,8,27,9,45,266.0,325.5,2.3,18.5,523.5,601.47,465.29
2016,8,27,10,0,384.0,322.0,2.3,19.0,614.0,702.41,537.95
2016,8,27,10,15,619.0,228.5,2.3,19.5,720.0,830.39,630.98
2016,8,27,10,30,854.0,135.0,2.3,20.0,826.0,937.01,700.98
2016,8,27,10,45,858.5,137.0,2.35,20.5,847.5,934.55,696.6
2016,8,27,11,0,863.0,139.0,2.4,21.0,869.0,922.4,687.0
2016,8,27,11,15,866.5,140.0,2.45,21.0,883.5,912.15,680.19
2016,8,27,11,30,870.0,141.0,2.5,21.0,898.0,898.85,671.4
2016,8,27,11,45,872.0,141.0,2.6,21.0,904.5,880.32,659.57
2016,8,27,12,0,874.0,141.0,2.7,21.0,911.0,858.96,645.82
2016,8,27,12,15,873.5,141.0,2.75,21.0,909.5,832.85,628.45
2016,8,27,12,30,873.0,141.0,2.8,21.0,908.0,804.21,609.3
2016,8,27,12,45,672.0,241.5,2.85,21.0,828.5,720.32,547.36
2016,8,27,13,0,471.0,342.0,2.9,21.0,749.0,641.19,486.86
2016,8,27,13,15,478.5,331.0,2.95,21.0,737.5,612.76,466.66
2016,8,27,13,30,486.0,320.0,3.0,21.0,726.0,582.97,444.75
2016,8,27,13,45,663.0,228.5,3.05,21.0,765.0,580.13,444.09
2016,8,27,14,0,840.0,137.0,3.1,21.0,804.0,564.82,432.34
2016,8,27,14,15,830.5,134.5,3.1,20.5,772.5,516.5,394.17
2016,8,27,14,30,821.0,132.0,3.1,20.0,741.0,467.81,354.72
2016,8,27,14,45,812.5,127.5,3.1,20.0,704.0,417.67,312.38
2016,8,27,15,0,804.0,123.0,3.1,20.0,667.0,367.5,269.05
2016,8,27,15,15,787.5,119.5,3.1,19.5,624.5,316.08,224.69
2016,8,27,15,30,771.0,116.0,3.1,19.0,582.0,265.86,181.11
2016,8,27,15,45,755.5,110.0,3.1,19.0,536.0,209.68,133.42
2016,8,27,16,0,740.0,104.0,3.1,19.0,490.0,160.2,94.07
2016,8,27,16,15,712.0,99.0,3.1,18.5,439.5,112.3,62.84
2016,8,27,16,30,684.0,94.0,3.1,18.0,389.0,67.58,45.4
2016,8,27,16,45,653.0,86.0,3.1,17.5,338.5,56.67,44.37
2016,8,27,17,0,622.0,78.0,3.1,17.0,288.0,53.27,41.57
2016,8,27,17,15,568.0,70.5,3.0,16.5,236.5,49.97,38.76
2016,8,27,17,30,514.0,63.0,2.9,16.0,185.0,46.51,35.64
2016,8,27,17,45,440.5,52.0,2.85,15.5,138.0,39.65,29.32
2016,8,27,18,0,367.0,41.0,2.8,15.0,91.0,32.41,22.4
2016,8,27,18,15,243.5,27.0,2.7,14.5,54.0,21.74,10.97
2016,8,27,18,30,120.0,13.0,2.6,14.0,17.0,12.39,0.0
2016,8,27,18,45,60.0,6.5,2.55,13.5,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,45,115.5,11.0,1.65,11.5,19.0,60.49,0.0
2016,8,28,6,0,231.0,22.0,1.7,12.0,38.0,159.71,81.48
2016,8,28,6,15,342.5,34.5,1.65,12.5,80.5,250.22,198.42
2016,8,28,6,30,454.0,47.0,1.6,13.0,123.0,342.96,280.59
2016,8,28,6,45,233.0,70.5,1.6,13.5,110.5,239.71,198.53
2016,8,28,7,0,12.0,94.0,1.6,14.0,98.0,103.86,82.82
2016,8,28,7,15,18.5,114.0,1.55,14.5,121.0,128.58,103.86
2016,8,28,7,30,25.0,134.0,1.5,15.0,144.0,163.09,132.2
2016,8,28,7,45,148.5,158.5,1.5,15.5,226.0,295.4,242.25
2016,8,28,8,0,272.0,183.0,1.5,16.0,308.0,436.29,353.4
2016,8,28,8,15,541.0,137.5,1.45,16.5,421.5,619.75,494.56
2016,8,28,8,30,810.0,92.0,1.4,17.0,535.0,806.1,623.75
2016,8,28,8,45,830.5,94.0,1.4,17.5,582.0,841.25,642.75
2016,8,28,9,0,851.0,96.0,1.4,18.0,629.0,874.31,661.78
2016,8,28,9,15,864.5,98.5,1.45,18.5,671.0,892.15,671.1
2016,8,28,9,30,878.0,101.0,1.5,19.0,713.0,914.54,683.66
2016,8,28,9,45,887.5,103.0,1.55,19.5,749.0,929.84,691.49
2016,8,28,10,0,897.0,105.0,1.6,20.0,785.0,942.06,697.44
2016,8,28,10,15,904.5,106.5,1.7,20.5,814.0,948.72,700.55
2016,8,28,10,30,912.0,108.0,1.8,21.0,843.0,952.12,701.66
2016,8,28,10,45,917.0,109.5,1.9,21.5,865.0,949.91,699.25
2016,8,28,11,0,922.0,111.0,2.0,22.0,887.0,944.38,694.8
2016,8,28,11,15,925.0,111.5,2.1,22.0,902.0,932.75,687.78
2016,8,28,11,30,928.0,112.0,2.2,22.0,917.0,917.91,678.72
2016,8,28,11,45,929.5,112.0,2.3,22.5,923.5,898.14,665.13
2016,8,28,12,0,931.0,112.0,2.4,23.0,930.0,875.36,649.56
2016,8,28,12,15,930.5,112.0,2.45,23.0,928.5,848.07,631.79
2016,8,28,12,30,930.0,112.0,2.5,23.0,927.0,818.08,612.14
2016,8,28,12,45,940.5,104.0,2.6,23.0,921.0,786.17,591.39
2016,8,28,13,0,951.0,96.0,2.7,23.0,915.0,751.2,568.31
2016,8,28,13,15,947.5,95.5,2.75,22.5,897.5,710.84,540.38
2016,8,28,13,30,944.0,95.0,2.8,22.0,880.0,668.51,509.84
2016,8,28,13,45,938.5,94.0,2.85,22.0,855.0,622.81,475.0
2016,8,28,14,0,933.0,93.0,2.9,22.0,830.0,575.69,438.15
2016,8,28,14,15,925.0,91.5,2.9,22.0,798.0,525.72,398.0
2016,8,28,14,30,917.0,90.0,2.9,22.0,766.0,474.99,356.13
2016,8,28,14,45,906.5,88.5,2.9,22.0,728.0,422.75,311.99
2016,8,28,15,0,896.0,87.0,2.9,22.0,690.0,370.42,266.74
2016,8,28,15,15,882.5,84.5,2.9,21.5,646.5,316.57,220.11
2016,8,28,15,30,869.0,82.0,2.9,21.0,603.0,263.4,173.83
2016,8,28,15,45,850.5,79.5,2.9,20.5,555.0,210.23,128.92
2016,8,28,16,0,832.0,77.0,2.9,20.0,507.0,151.64,83.1
2016,8,28,16,15,806.5,73.5,2.85,19.5,455.5,100.61,50.9
2016,8,28,16,30,781.0,70.0,2.8,19.0,404.0,52.46,40.27
2016,8,28,16,45,745.5,66.0,2.75,18.5,351.0,46.72,35.5
2016,8,28,17,0,710.0,62.0,2.7,18.0,298.0,45.49,34.57
2016,8,28,17,15,658.5,56.5,2.6,17.0,245.0,42.89,32.43
2016,8,28,17,30,607.0,51.0,2.5,16.0,192.0,36.71,26.97
2016,8,28,17,45,523.5,43.0,2.45,15.5,142.5,32.03,22.6
2016,8,28,18,0,440.0,35.0,2.4,15.0,93.0,27.14,17.79
2016,8,28,18,15,299.5,23.5,2.35,14.5,55.0,18.66,7.97
2016,8,28,18,30,159.0,12.0,2.3,14.0,17.0,11.44,0.0
2016,8,28,18,45,79.5,6.0,2.25,13.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,29,5,45,57.0,11.0,2.5,11.5,14.5,35.06,0.0
2016,8,29,6,0,114.0,22.0,2.6,12.0,29.0,101.13,43.87
2016,8,29,6,15,183.0,39.0,2.7,12.5,63.5,170.92,134.51
2016,8,29,6,30,252.0,56.0,2.8,13.0,98.0,237.05,194.72
2016,8,29,6,45,291.0,73.0,2.95,13.5,138.0,290.52,242.05
2016,8,29,7,0,330.0,90.0,3.1,14.0,178.0,346.52,289.82
2016,8,29,7,15,362.0,104.0,3.1,14.5,220.0,396.06,330.52
2016,8,29,7,30,394.0,118.0,3.1,15.0,262.0,446.95,370.86
2016,8,29,7,45,201.5,136.5,3.1,15.5,211.0,320.29,264.51
2016,8,29,8,0,9.0,155.0,3.1,16.0,160.0,160.17,128.05
2016,8,29,8,15,159.5,188.0,3.05,16.0,275.0,340.64,278.39
2016,8,29,8,30,310.0,221.0,3.0,16.0,390.0,519.57,419.53
2016,8,29,8,45,581.5,155.0,3.0,16.5,505.5,700.14,558.9
2016,8,29,9,0,853.0,89.0,3.0,17.0,621.0,858.65,669.65
2016,8,29,9,15,866.0,91.0,2.95,17.5,662.5,882.78,681.96
2016,8,29,9,30,879.0,93.0,2.9,18.0,704.0,904.2,693.44
2016,8,29,9,45,897.5,90.0,2.85,18.5,741.5,922.11,702.47
2016,8,29,10,0,916.0,87.0,2.8,19.0,779.0,937.15,709.57
2016,8,29,10,15,923.5,88.5,2.8,19.5,808.5,944.04,711.63
2016,8,29,10,30,931.0,90.0,2.8,20.0,838.0,947.59,711.65
2016,8,29,10,45,936.5,90.5,2.85,20.5,860.0,944.88,708.03
2016,8,29,11,0,942.0,91.0,2.9,21.0,882.0,938.79,702.34
2016,8,29,11,15,945.5,91.5,2.95,21.0,897.0,927.57,694.69
2016,8,29,11,30,949.0,92.0,3.0,21.0,912.0,913.05,684.95
2016,8,29,11,45,951.0,91.5,3.05,21.5,919.0,893.01,670.26
2016,8,29,12,0,953.0,91.0,3.1,22.0,926.0,869.87,653.58
2016,8,29,12,15,953.0,91.0,3.15,22.0,924.5,842.63,635.37
2016,8,29,12,30,953.0,91.0,3.2,22.0,923.0,812.57,615.19
2016,8,29,12,45,937.0,99.5,3.25,22.0,910.0,776.14,590.45
2016,8,29,13,0,921.0,108.0,3.3,22.0,897.0,737.98,564.1
2016,8,29,13,15,917.0,107.0,3.35,22.0,879.5,697.76,534.33
2016,8,29,13,30,913.0,106.0,3.4,22.0,862.0,655.7,502.55
2016,8,29,13,45,910.5,103.0,3.45,22.0,838.5,611.09,468.15
2016,8,29,14,0,908.0,100.0,3.5,22.0,815.0,564.91,431.63
2016,8,29,14,15,900.5,98.5,3.5,21.5,783.5,516.22,392.85
2016,8,29,14,30,893.0,97.0,3.5,21.0,752.0,466.76,352.23
2016,8,29,14,45,885.5,93.5,3.55,21.0,715.0,415.08,308.16
2016,8,29,15,0,878.0,90.0,3.6,21.0,678.0,363.08,262.77
2016,8,29,15,15,731.0,128.0,3.6,20.5,596.0,295.49,208.95
2016,8,29,15,30,584.0,166.0,3.6,20.0,514.0,252.33,176.08
2016,8,29,15,45,701.5,122.0,3.6,20.0,506.0,202.9,129.56
2016,8,29,16,0,819.0,78.0,3.6,20.0,498.0,147.04,80.33
2016,8,29,16,15,793.0,74.5,3.6,19.5,447.0,96.75,49.44
2016,8,29,16,30,767.0,71.0,3.6,19.0,396.0,49.39,37.62
2016,8,29,16,45,733.0,66.5,3.6,19.0,343.5,47.28,35.92
2016,8,29,17,0,699.0,62.0,3.6,19.0,291.0,45.66,34.58
2016,8,29,17,15,646.0,56.5,3.5,18.0,238.5,43.08,32.44
2016,8,29,17,30,593.0,51.0,3.4,17.0,186.0,36.89,26.98
2016,8,29,17,45,506.5,43.0,3.3,16.5,137.5,32.22,22.61
2016,8,29,18,0,420.0,35.0,3.2,16.0,89.0,27.36,17.78
2016,8,29,18,15,210.0,25.0,3.15,15.5,52.0,20.28,8.09
2016,8,29,18,30,0.0,15.0,3.1,15.0,15.0,14.3,0.0
2016,8,29,18,45,0.0,7.5,3.1,15.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,5,45,5.0,10.5,3.0,13.5,10.5,12.15,0.0
2016,8,30,6,0,10.0,21.0,3.1,14.0,21.0,28.57,6.17
2016,8,30,6,15,45.5,39.5,3.1,14.0,46.0,79.89,59.52
2016,8,30,6,30,81.0,58.0,3.1,14.0,71.0,122.31,97.89
2016,8,30,6,45,96.0,79.5,3.1,14.5,101.0,159.1,130.25
2016,8,30,7,0,111.0,101.0,3.1,15.0,131.0,196.14,162.02
2016,8,30,7,15,120.5,123.0,3.0,15.5,161.5,230.53,190.53
2016,8,30,7,30,130.0,145.0,2.9,16.0,192.0,264.91,218.19
2016,8,30,7,45,336.5,135.5,2.85,17.0,282.5,434.62,356.93
2016,8,30,8,0,543.0,126.0,2.8,18.0,373.0,598.65,483.71
2016,8,30,8,15,699.0,99.0,2.75,18.5,454.0,706.69,561.4
2016,8,30,8,30,855.0,72.0,2.7,19.0,535.0,808.75,631.15
2016,8,30,8,45,873.0,73.5,2.65,19.5,582.0,842.08,650.36
2016,8,30,9,0,891.0,75.0,2.6,20.0,629.0,873.21,668.3
2016,8,30,9,15,903.0,76.5,2.6,20.5,670.5,896.56,681.09
2016,8,30,9,30,915.0,78.0,2.6,21.0,712.0,917.07,691.97
2016,8,30,9,45,924.0,79.5,2.65,21.5,747.5,931.85,699.43
2016,8,30,10,0,933.0,81.0,2.7,22.0,783.0,943.43,704.88
2016,8,30,10,15,939.0,82.0,2.75,22.5,812.0,948.42,706.06
2016,8,30,10,30,945.0,83.0,2.8,23.0,841.0,950.05,705.18
2016,8,30,10,45,951.0,83.0,2.9,23.5,863.0,947.18,701.89
2016,8,30,11,0,957.0,83.0,3.0,24.0,885.0,940.89,696.49
2016,8,30,11,15,959.5,83.5,3.1,24.0,899.0,928.64,688.57
