Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,11,30,962.0,84.0,3.2,24.0,913.0,913.06,678.53
2016,8,30,11,45,964.5,83.5,3.3,24.0,919.5,893.21,665.66
2016,8,30,12,0,967.0,83.0,3.4,24.0,926.0,870.19,650.66
2016,8,30,12,15,966.5,83.0,3.45,24.0,924.0,842.21,631.96
2016,8,30,12,30,966.0,83.0,3.5,24.0,922.0,811.41,611.29
2016,8,30,12,45,960.5,84.5,3.6,24.0,912.0,775.71,587.33
2016,8,30,13,0,955.0,86.0,3.7,24.0,902.0,737.76,561.59
2016,8,30,13,15,951.5,85.5,3.7,24.0,884.5,697.22,531.68
2016,8,30,13,30,948.0,85.0,3.7,24.0,867.0,654.71,499.35
2016,8,30,13,45,944.0,83.5,3.75,24.0,842.5,609.23,464.23
2016,8,30,14,0,940.0,82.0,3.8,24.0,818.0,562.2,427.02
2016,8,30,14,15,932.5,80.5,3.75,23.5,786.0,512.17,387.09
2016,8,30,14,30,925.0,79.0,3.7,23.0,754.0,461.32,345.29
2016,8,30,14,45,915.5,77.0,3.7,23.0,716.0,408.7,300.39
2016,8,30,15,0,906.0,75.0,3.7,23.0,678.0,355.9,254.34
2016,8,30,15,15,892.5,73.5,3.65,22.5,635.0,302.47,207.67
2016,8,30,15,30,879.0,72.0,3.6,22.0,592.0,249.69,161.59
2016,8,30,15,45,862.0,69.5,3.6,21.5,544.5,196.42,116.82
2016,8,30,16,0,845.0,67.0,3.6,21.0,497.0,144.61,77.35
2016,8,30,16,15,821.0,64.0,3.55,20.5,446.0,93.68,47.25
2016,8,30,16,30,797.0,61.0,3.5,20.0,395.0,41.55,30.65
2016,8,30,16,45,763.0,57.5,3.5,19.5,342.5,40.44,29.87
2016,8,30,17,0,729.0,54.0,3.5,19.0,290.0,39.3,28.99
2016,8,30,17,15,677.5,49.0,3.45,18.5,237.5,36.82,26.87
2016,8,30,17,30,626.0,44.0,3.4,18.0,185.0,34.29,24.55
2016,8,30,17,45,539.5,37.5,3.35,17.5,136.0,30.25,20.75
2016,8,30,18,0,453.0,31.0,3.3,17.0,87.0,23.96,14.7
2016,8,30,18,15,226.5,22.0,3.25,16.5,50.0,17.63,5.02
2016,8,30,18,30,0.0,13.0,3.2,16.0,13.0,12.39,0.0
2016,8,30,18,45,0.0,6.5,3.2,16.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,31,5,45,145.5,9.5,2.9,12.5,18.0,71.25,0.0
2016,8,31,6,0,291.0,19.0,3.0,13.0,36.0,180.45,52.75
2016,8,31,6,15,412.5,28.0,3.1,13.5,79.5,276.73,216.9
2016,8,31,6,30,534.0,37.0,3.2,14.0,123.0,367.89,301.06
2016,8,31,6,45,602.0,43.0,3.3,14.5,173.5,438.65,363.58
2016,8,31,7,0,670.0,49.0,3.4,15.0,224.0,513.48,426.54
2016,8,31,7,15,714.5,53.5,3.4,15.5,277.5,573.95,474.67
2016,8,31,7,30,759.0,58.0,3.4,16.0,331.0,635.75,520.72
2016,8,31,7,45,789.0,61.5,3.45,16.5,383.0,686.23,556.67
2016,8,31,8,0,819.0,65.0,3.5,17.0,435.0,729.71,586.39
2016,8,31,8,15,840.5,67.5,3.45,17.5,485.5,770.67,613.13
2016,8,31,8,30,862.0,70.0,3.4,18.0,536.0,810.13,638.18
2016,8,31,8,45,878.0,72.5,3.4,18.5,582.0,843.06,658.36
2016,8,31,9,0,894.0,75.0,3.4,19.0,628.0,873.65,676.69
2016,8,31,9,15,906.0,76.5,3.4,19.0,669.5,896.96,691.08
2016,8,31,9,30,918.0,78.0,3.4,19.0,711.0,917.4,703.54
2016,8,31,9,45,922.5,82.0,3.4,19.5,745.5,930.91,709.92
2016,8,31,10,0,927.0,86.0,3.4,20.0,780.0,941.07,714.14
2016,8,31,10,15,934.0,87.0,3.4,20.0,809.5,946.79,716.84
2016,8,31,10,30,941.0,88.0,3.4,20.0,839.0,949.15,717.43
2016,8,31,10,45,945.5,89.0,3.45,20.5,861.0,945.85,713.31
2016,8,31,11,0,950.0,90.0,3.5,21.0,883.0,939.15,707.07
2016,8,31,11,15,952.5,90.5,3.5,21.0,897.0,926.78,698.17
2016,8,31,11,30,955.0,91.0,3.5,21.0,911.0,911.11,687.18
2016,8,31,11,45,956.5,91.0,3.55,21.5,917.5,890.86,672.16
2016,8,31,12,0,958.0,91.0,3.6,22.0,924.0,867.5,655.12
2016,8,31,12,15,957.5,91.0,3.6,22.0,922.0,839.56,635.95
2016,8,31,12,30,957.0,91.0,3.6,22.0,920.0,808.82,614.84
2016,8,31,12,45,949.0,94.5,3.6,22.0,909.0,773.29,590.31
2016,8,31,13,0,941.0,98.0,3.6,22.0,898.0,735.65,563.92
2016,8,31,13,15,937.0,97.0,3.65,22.0,880.0,694.65,533.31
2016,8,31,13,30,933.0,96.0,3.7,22.0,862.0,651.75,500.62
2016,8,31,13,45,928.5,94.0,3.75,22.0,837.0,606.0,465.03
2016,8,31,14,0,924.0,92.0,3.8,22.0,812.0,558.79,427.39
2016,8,31,14,15,915.5,91.0,3.8,21.5,780.0,509.3,387.62
2016,8,31,14,30,907.0,90.0,3.8,21.0,748.0,459.1,346.06
2016,8,31,14,45,898.0,87.0,3.85,21.0,710.0,406.57,300.96
2016,8,31,15,0,889.0,84.0,3.9,21.0,672.0,353.85,254.7
2016,8,31,15,15,874.5,82.0,3.9,20.5,628.5,300.5,207.89
2016,8,31,15,30,860.0,80.0,3.9,20.0,585.0,247.94,161.85
2016,8,31,15,45,843.0,76.5,3.9,20.0,537.0,194.8,116.94
2016,8,31,16,0,826.0,73.0,3.9,20.0,489.0,136.07,71.98
2016,8,31,16,15,800.5,69.5,3.85,19.5,438.0,85.6,42.91
2016,8,31,16,30,775.0,66.0,3.8,19.0,387.0,45.41,34.17
2016,8,31,16,45,740.5,61.5,3.8,19.0,334.5,43.69,32.79
2016,8,31,17,0,706.0,57.0,3.8,19.0,282.0,41.89,31.27
2016,8,31,17,15,652.0,52.0,3.7,18.5,230.0,39.55,29.26
2016,8,31,17,30,598.0,47.0,3.6,18.0,178.0,37.18,27.07
2016,8,31,17,45,510.0,39.5,3.55,17.5,129.5,29.61,20.14
2016,8,31,18,0,422.0,32.0,3.5,17.0,81.0,25.06,15.51
2016,8,31,18,15,211.0,16.0,3.5,16.5,40.5,12.26,0.55
2016,8,31,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,45,138.0,9.5,2.35,12.5,17.0,67.79,0.0
2016,9,1,6,0,276.0,19.0,2.4,13.0,34.0,171.85,31.05
2016,9,1,6,15,401.0,28.0,2.35,13.5,77.5,270.12,210.1
2016,9,1,6,30,526.0,37.0,2.3,14.0,121.0,362.22,294.97
2016,9,1,6,45,287.5,67.0,2.3,14.5,115.0,279.11,230.44
2016,9,1,7,0,49.0,97.0,2.3,15.0,109.0,140.84,114.23
2016,9,1,7,15,56.0,118.5,2.15,15.5,135.5,169.93,138.82
2016,9,1,7,30,63.0,140.0,2.0,16.0,162.0,199.05,162.44
2016,9,1,7,45,47.0,155.0,1.9,16.5,173.5,202.73,164.14
2016,9,1,8,0,31.0,170.0,1.8,17.0,185.0,205.51,164.97
2016,9,1,8,15,108.0,202.5,1.75,17.0,259.5,316.05,254.61
2016,9,1,8,30,185.0,235.0,1.7,17.0,334.0,417.36,333.6
2016,9,1,8,45,121.0,248.0,1.65,17.5,315.5,377.62,298.98
2016,9,1,9,0,57.0,261.0,1.6,18.0,297.0,322.13,253.1
2016,9,1,9,15,171.0,283.5,1.65,18.5,400.0,458.25,358.79
2016,9,1,9,30,285.0,306.0,1.7,19.0,503.0,596.03,459.9
2016,9,1,9,45,374.5,293.0,1.75,19.5,565.0,659.93,505.27
2016,9,1,10,0,464.0,280.0,1.8,20.0,627.0,735.81,558.22
2016,9,1,10,15,707.0,184.5,1.9,20.0,735.5,855.02,644.33
2016,9,1,10,30,950.0,89.0,2.0,20.0,844.0,955.57,710.5
2016,9,1,10,45,953.5,90.5,2.1,20.5,866.0,951.73,705.81
2016,9,1,11,0,957.0,92.0,2.2,21.0,888.0,944.46,700.1
2016,9,1,11,15,960.0,92.5,2.35,21.0,902.0,932.31,693.07
2016,9,1,11,30,963.0,93.0,2.5,21.0,916.0,916.8,683.81
2016,9,1,11,45,961.5,94.5,2.65,21.0,922.0,895.27,670.45
2016,9,1,12,0,960.0,96.0,2.8,21.0,928.0,870.69,654.95
2016,9,1,12,15,959.5,96.0,2.8,21.0,926.0,842.53,635.87
2016,9,1,12,30,959.0,96.0,2.8,21.0,924.0,811.57,614.85
2016,9,1,12,45,953.0,98.0,2.85,21.0,913.0,775.86,590.75
2016,9,1,13,0,947.0,100.0,2.9,21.0,902.0,737.95,564.44
2016,9,1,13,15,943.0,99.0,2.85,20.5,884.0,696.62,534.39
2016,9,1,13,30,939.0,98.0,2.8,20.0,866.0,653.38,502.21
2016,9,1,13,45,934.5,96.5,2.75,20.0,841.0,607.72,466.47
2016,9,1,14,0,930.0,95.0,2.7,20.0,816.0,560.57,428.72
2016,9,1,14,15,921.5,93.5,2.75,20.0,783.5,510.29,387.89
2016,9,1,14,30,913.0,92.0,2.8,20.0,751.0,459.31,345.31
2016,9,1,14,45,743.0,145.0,2.85,20.0,662.5,384.71,285.98
2016,9,1,15,0,573.0,198.0,2.9,20.0,574.0,334.57,246.48
2016,9,1,15,15,717.5,140.5,2.9,19.5,580.0,291.75,205.57
2016,9,1,15,30,862.0,83.0,2.9,19.0,586.0,246.67,160.62
2016,9,1,15,45,840.0,81.0,2.95,19.0,537.0,186.95,110.92
2016,9,1,16,0,818.0,79.0,3.0,19.0,488.0,135.96,72.95
2016,9,1,16,15,790.5,75.5,3.0,18.5,436.0,85.87,45.21
2016,9,1,16,30,763.0,72.0,3.0,18.0,384.0,50.24,38.57
2016,9,1,16,45,720.0,68.0,3.0,17.5,330.5,49.12,37.8
2016,9,1,17,0,677.0,64.0,3.0,17.0,277.0,43.65,33.11
2016,9,1,17,15,619.0,58.0,3.0,16.5,224.5,41.06,30.84
2016,9,1,17,30,561.0,52.0,3.0,16.0,172.0,38.37,28.34
2016,9,1,17,45,459.0,43.5,3.0,15.5,123.5,33.32,23.53
2016,9,1,18,0,357.0,35.0,3.0,15.0,75.0,28.11,18.08
2016,9,1,18,15,178.5,17.5,2.95,14.5,37.5,13.75,0.0
2016,9,1,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,2,5,45,82.5,9.5,2.15,12.5,14.0,44.02,0.0
2016,9,2,6,0,165.0,19.0,2.2,13.0,28.0,118.31,3.49
2016,9,2,6,15,286.5,31.5,2.2,13.5,67.5,214.74,165.68
2016,9,2,6,30,408.0,44.0,2.2,14.0,107.0,309.09,251.6
2016,9,2,6,45,482.0,52.5,2.2,14.5,155.5,380.48,313.96
2016,9,2,7,0,556.0,61.0,2.2,15.0,204.0,456.83,377.65
2016,9,2,7,15,606.0,67.5,2.1,15.5,255.0,518.71,426.84
2016,9,2,7,30,656.0,74.0,2.0,16.0,306.0,582.59,474.97
2016,9,2,7,45,691.0,78.5,1.9,16.5,357.0,634.19,510.85
2016,9,2,8,0,726.0,83.0,1.8,17.0,408.0,682.43,542.94
2016,9,2,8,15,751.5,87.0,1.75,17.5,457.5,725.86,570.85
2016,9,2,8,30,777.0,91.0,1.7,18.0,507.0,768.04,597.14
2016,9,2,8,45,796.0,94.0,1.65,18.5,552.5,801.97,617.06
2016,9,2,9,0,815.0,97.0,1.6,19.0,598.0,833.82,635.23
2016,9,2,9,15,829.0,99.5,1.65,19.5,638.5,858.36,649.32
2016,9,2,9,30,843.0,102.0,1.7,20.0,679.0,873.22,656.91
2016,9,2,9,45,714.0,169.5,1.75,21.0,675.5,847.33,636.02
2016,9,2,10,0,585.0,237.0,1.8,22.0,672.0,797.71,597.8
2016,9,2,10,15,749.5,164.5,1.85,22.0,744.0,869.61,648.18
2016,9,2,10,30,914.0,92.0,1.9,22.0,816.0,923.69,682.96
2016,9,2,10,45,917.5,93.5,1.95,22.5,837.0,919.98,678.38
2016,9,2,11,0,921.0,95.0,2.0,23.0,858.0,912.95,672.38
2016,9,2,11,15,924.0,95.5,2.05,23.0,872.0,901.16,664.69
2016,9,2,11,30,927.0,96.0,2.1,23.0,886.0,886.15,654.98
2016,9,2,11,45,927.5,96.5,2.2,23.5,892.0,865.9,641.06
2016,9,2,12,0,928.0,97.0,2.3,24.0,898.0,842.66,625.16
2016,9,2,12,15,928.0,97.0,2.35,24.0,896.5,815.66,607.53
2016,9,2,12,30,928.0,97.0,2.4,24.0,895.0,785.92,587.97
2016,9,2,12,45,910.5,105.5,2.5,24.0,881.5,749.0,563.66
2016,9,2,13,0,893.0,114.0,2.6,24.0,868.0,710.55,536.78
2016,9,2,13,15,889.0,113.5,2.7,24.0,850.5,671.49,508.38
2016,9,2,13,30,885.0,113.0,2.8,24.0,833.0,630.65,477.93
2016,9,2,13,45,882.0,110.0,2.9,24.0,809.0,586.61,444.35
2016,9,2,14,0,879.0,107.0,3.0,24.0,785.0,541.1,408.69
2016,9,2,14,15,870.0,105.5,3.1,23.5,753.5,492.8,370.58
2016,9,2,14,30,861.0,104.0,3.2,23.0,722.0,443.93,330.75
2016,9,2,14,45,851.5,100.5,3.3,23.0,685.0,392.89,287.47
2016,9,2,15,0,842.0,97.0,3.4,23.0,648.0,336.01,238.8
2016,9,2,15,15,826.5,94.5,3.45,22.5,605.0,283.92,193.72
2016,9,2,15,30,811.0,92.0,3.5,22.0,562.0,232.86,149.75
2016,9,2,15,45,792.5,88.0,3.55,21.5,515.0,181.42,107.53
2016,9,2,16,0,774.0,84.0,3.6,21.0,468.0,131.78,71.39
2016,9,2,16,15,745.5,80.0,3.55,20.5,417.5,83.74,45.94
2016,9,2,16,30,717.0,76.0,3.5,20.0,367.0,53.51,41.1
2016,9,2,16,45,678.0,71.0,3.5,19.5,315.0,46.9,35.55
2016,9,2,17,0,639.0,66.0,3.5,19.0,263.0,45.34,34.3
2016,9,2,17,15,578.0,59.5,3.5,18.0,212.0,42.43,31.84
2016,9,2,17,30,517.0,53.0,3.5,17.0,161.0,39.42,29.1
2016,9,2,17,45,418.5,43.5,3.5,16.5,114.5,33.54,23.55
2016,9,2,18,0,320.0,34.0,3.5,16.0,68.0,27.4,17.18
2016,9,2,18,15,160.0,17.0,3.45,15.5,34.0,13.46,0.0
2016,9,2,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,2.7,11.5,13.0,12.39,0.0
2016,9,3,6,0,0.0,26.0,2.8,12.0,26.0,32.21,0.0
2016,9,3,6,15,194.5,36.0,2.8,12.5,65.5,172.52,132.17
2016,9,3,6,30,389.0,46.0,2.8,13.0,105.0,299.73,245.18
2016,9,3,6,45,459.5,56.5,2.85,13.5,153.5,370.65,307.72
2016,9,3,7,0,530.0,67.0,2.9,14.0,202.0,446.24,371.68
2016,9,3,7,15,582.5,74.5,2.8,14.5,253.5,510.15,423.38
2016,9,3,7,30,635.0,82.0,2.7,15.0,305.0,576.16,474.44
2016,9,3,7,45,666.5,89.0,2.6,15.5,356.0,627.54,511.35
2016,9,3,8,0,698.0,96.0,2.5,16.0,407.0,678.77,546.62
2016,9,3,8,15,725.0,100.5,2.4,16.0,456.0,722.83,576.52
2016,9,3,8,30,752.0,105.0,2.3,16.0,505.0,765.8,604.96
2016,9,3,8,45,770.5,109.5,2.2,16.5,550.5,796.32,622.74
2016,9,3,9,0,789.0,114.0,2.1,17.0,596.0,828.84,641.66
2016,9,3,9,15,804.0,117.0,2.1,17.5,637.0,854.28,656.18
2016,9,3,9,30,819.0,120.0,2.1,18.0,678.0,877.1,668.88
2016,9,3,9,45,857.0,109.0,2.1,18.5,719.5,894.99,678.21
2016,9,3,10,0,895.0,98.0,2.1,19.0,761.0,917.81,690.92
2016,9,3,10,15,902.0,99.5,2.2,19.0,789.5,923.59,694.49
2016,9,3,10,30,909.0,101.0,2.3,19.0,818.0,926.1,696.15
2016,9,3,10,45,912.5,102.5,2.45,19.0,839.0,922.17,694.08
2016,9,3,11,0,916.0,104.0,2.6,19.0,860.0,914.95,689.88
2016,9,3,11,15,919.0,104.5,2.75,19.0,874.0,902.99,682.51
2016,9,3,11,30,922.0,105.0,2.9,19.0,888.0,887.82,672.98
2016,9,3,11,45,922.0,105.5,3.05,19.5,893.5,867.03,658.31
2016,9,3,12,0,922.0,106.0,3.2,20.0,899.0,843.29,641.6
2016,9,3,12,15,922.0,106.0,3.3,19.5,897.0,816.23,624.65
2016,9,3,12,30,922.0,106.0,3.4,19.0,895.0,786.45,605.63
2016,9,3,12,45,908.5,112.0,3.5,19.0,882.5,750.06,580.55
2016,9,3,13,0,895.0,118.0,3.6,19.0,870.0,711.96,552.45
2016,9,3,13,15,891.5,117.0,3.6,19.0,852.5,672.58,522.31
2016,9,3,13,30,888.0,116.0,3.6,19.0,835.0,631.39,490.18
2016,9,3,13,45,885.5,113.0,3.65,19.0,811.5,587.38,455.37
2016,9,3,14,0,883.0,110.0,3.7,19.0,788.0,541.87,418.45
2016,9,3,14,15,874.5,108.0,3.7,18.5,756.5,493.12,378.68
2016,9,3,14,30,866.0,106.0,3.7,18.0,725.0,443.76,337.22
2016,9,3,14,45,858.5,102.5,3.7,18.0,688.0,393.12,293.01
2016,9,3,15,0,851.0,99.0,3.7,18.0,651.0,336.47,243.25
2016,9,3,15,15,835.5,96.0,3.75,17.5,608.0,283.49,196.5
2016,9,3,15,30,820.0,93.0,3.8,17.0,565.0,231.57,151.02
2016,9,3,15,45,799.5,90.0,3.85,17.0,517.0,180.19,108.16
2016,9,3,16,0,779.0,87.0,3.9,17.0,469.0,130.83,72.24
2016,9,3,16,15,750.0,83.0,3.95,16.5,418.5,82.61,47.52
2016,9,3,16,30,721.0,79.0,4.0,16.0,368.0,50.81,39.42
2016,9,3,16,45,673.5,75.0,4.05,16.0,314.5,50.18,38.98
2016,9,3,17,0,626.0,71.0,4.1,16.0,261.0,49.58,38.5
2016,9,3,17,15,562.5,63.5,4.0,15.5,209.5,46.03,35.36
2016,9,3,17,30,499.0,56.0,3.9,15.0,158.0,42.35,31.9
2016,9,3,17,45,385.5,46.0,3.85,14.5,111.0,36.14,25.96
2016,9,3,18,0,272.0,36.0,3.8,14.0,64.0,28.21,17.73
2016,9,3,18,15,136.0,18.0,3.75,13.5,32.0,14.23,0.0
2016,9,3,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,45,39.5,9.0,2.75,10.5,10.5,25.18,0.0
2016,9,4,6,0,79.0,18.0,2.8,11.0,21.0,66.87,0.0
2016,9,4,6,15,187.0,35.5,2.8,11.5,59.0,168.0,127.9
2016,9,4,6,30,295.0,53.0,2.8,12.0,97.0,255.1,208.8
2016,9,4,6,45,378.0,65.5,2.8,12.5,145.5,329.75,274.7
2016,9,4,7,0,461.0,78.0,2.8,13.0,194.0,410.92,343.66
2016,9,4,7,15,516.5,87.5,2.65,13.5,245.5,479.09,399.05
2016,9,4,7,30,572.0,97.0,2.5,14.0,297.0,547.42,452.19
2016,9,4,7,45,621.0,101.5,2.45,14.5,350.0,607.04,496.94
2016,9,4,8,0,670.0,106.0,2.4,15.0,403.0,667.46,539.91
2016,9,4,8,15,699.0,111.5,2.3,15.5,452.5,713.5,570.32
2016,9,4,8,30,728.0,117.0,2.2,16.0,502.0,758.56,599.23
2016,9,4,8,45,757.5,118.0,2.1,16.5,550.0,797.4,622.91
2016,9,4,9,0,787.0,119.0,2.0,17.0,598.0,830.6,642.11
2016,9,4,9,15,803.0,122.0,1.95,17.5,639.5,856.78,656.6
2016,9,4,9,30,819.0,125.0,1.9,18.0,681.0,880.34,669.19
2016,9,4,9,45,858.0,114.0,1.9,18.5,723.0,906.04,683.7
2016,9,4,10,0,897.0,103.0,1.9,19.0,765.0,922.47,691.9
2016,9,4,10,15,904.5,104.5,1.95,19.0,794.0,928.52,695.22
2016,9,4,10,30,912.0,106.0,2.0,19.0,823.0,931.28,696.6
2016,9,4,10,45,916.5,107.0,2.05,19.5,844.5,927.51,692.48
2016,9,4,11,0,921.0,108.0,2.1,20.0,866.0,920.43,686.36
2016,9,4,11,15,924.5,108.5,2.2,20.0,880.0,908.67,679.06
2016,9,4,11,30,928.0,109.0,2.3,20.0,894.0,893.66,669.65
2016,9,4,11,45,929.0,109.5,2.4,20.5,900.0,873.42,655.46
2016,9,4,12,0,930.0,110.0,2.5,21.0,906.0,850.15,639.27
2016,9,4,12,15,929.5,110.0,2.6,21.0,904.0,822.34,621.15
2016,9,4,12,30,929.0,110.0,2.7,21.0,902.0,791.82,601.03
2016,9,4,12,45,931.5,107.0,2.8,21.0,893.5,758.08,578.49
2016,9,4,13,0,934.0,104.0,2.9,21.0,885.0,721.74,552.63
2016,9,4,13,15,930.0,103.0,2.95,21.0,867.0,680.64,521.96
2016,9,4,13,30,926.0,102.0,3.0,21.0,849.0,637.69,489.19
2016,9,4,13,45,918.5,101.5,3.1,21.0,823.0,591.58,453.38
2016,9,4,14,0,911.0,101.0,3.2,21.0,797.0,544.28,415.63
2016,9,4,14,15,902.5,99.5,3.2,21.0,764.5,494.69,374.85
2016,9,4,14,30,894.0,98.0,3.2,21.0,732.0,444.44,332.44
2016,9,4,14,45,881.5,96.0,3.25,21.0,693.0,391.92,287.37
2016,9,4,15,0,869.0,94.0,3.3,21.0,654.0,339.58,241.56
2016,9,4,15,15,853.0,91.5,3.3,20.5,610.0,280.15,190.35
2016,9,4,15,30,837.0,89.0,3.3,20.0,566.0,227.65,145.02
2016,9,4,15,45,815.0,86.0,3.3,20.0,517.5,175.21,102.18
2016,9,4,16,0,793.0,83.0,3.3,20.0,469.0,124.95,66.75
2016,9,4,16,15,763.5,79.0,3.35,19.5,417.5,76.04,43.25
2016,9,4,16,30,734.0,75.0,3.4,19.0,366.0,53.26,41.09
2016,9,4,16,45,688.5,70.5,3.5,18.5,312.5,47.04,35.83
2016,9,4,17,0,643.0,66.0,3.6,18.0,259.0,45.85,34.9
2016,9,4,17,15,579.0,59.0,3.6,17.0,207.0,42.53,32.03
2016,9,4,17,30,515.0,52.0,3.6,16.0,155.0,39.09,28.86
2016,9,4,17,45,406.5,42.0,3.6,15.5,108.0,32.7,22.8
2016,9,4,18,0,298.0,32.0,3.6,15.0,61.0,26.04,15.51
2016,9,4,18,15,149.0,16.0,3.45,14.5,30.5,12.89,0.0
2016,9,4,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,45,77.5,8.5,1.05,10.5,12.0,40.53,0.0
2016,9,5,6,0,155.0,17.0,1.0,11.0,24.0,107.85,0.0
2016,9,5,6,15,283.5,29.5,1.0,11.5,63.5,209.32,157.84
2016,9,5,6,30,412.0,42.0,1.0,12.0,103.0,306.32,248.23
2016,9,5,6,45,493.0,50.5,1.0,12.5,152.0,381.45,313.29
2016,9,5,7,0,574.0,59.0,1.0,13.0,201.0,462.09,379.71
2016,9,5,7,15,625.0,65.5,0.9,13.5,253.5,524.89,428.43
2016,9,5,7,30,676.0,72.0,0.8,14.0,306.0,589.71,475.78
2016,9,5,7,45,713.5,76.0,0.75,15.0,358.0,639.13,508.03
2016,9,5,8,0,751.0,80.0,0.7,16.0,410.0,692.84,542.0
2016,9,5,8,15,776.5,84.0,0.65,16.5,460.0,736.62,568.61
2016,9,5,8,30,802.0,88.0,0.6,17.0,510.0,779.08,593.57
2016,9,5,8,45,822.0,90.5,0.6,18.0,556.5,813.48,612.16
2016,9,5,9,0,842.0,93.0,0.6,19.0,603.0,845.75,629.04
2016,9,5,9,15,856.0,95.0,0.65,19.5,644.0,862.91,637.94
2016,9,5,9,30,870.0,97.0,0.7,20.0,685.0,884.36,649.88
2016,9,5,9,45,888.0,95.5,0.8,20.5,722.5,902.59,660.62
2016,9,5,10,0,906.0,94.0,0.9,21.0,760.0,917.89,669.55
2016,9,5,10,15,913.5,95.0,1.05,21.5,789.0,923.45,673.17
2016,9,5,10,30,921.0,96.0,1.2,22.0,818.0,925.7,674.77
2016,9,5,10,45,925.0,97.5,1.35,22.5,839.5,922.03,672.55
2016,9,5,11,0,929.0,99.0,1.5,23.0,861.0,915.01,668.19
2016,9,5,11,15,932.5,99.5,1.65,23.0,875.0,903.19,661.97
2016,9,5,11,30,936.0,100.0,1.8,23.0,889.0,888.1,653.55
2016,9,5,11,45,935.5,101.5,1.95,23.5,894.5,867.51,640.15
2016,9,5,12,0,935.0,103.0,2.1,24.0,900.0,843.91,624.67
2016,9,5,12,15,934.5,103.0,2.2,24.0,898.0,815.99,606.94
2016,9,5,12,30,934.0,103.0,2.3,24.0,896.0,785.34,587.22
2016,9,5,12,45,918.5,110.0,2.4,24.5,882.5,748.06,561.65
2016,9,5,13,0,903.0,117.0,2.5,25.0,869.0,709.15,532.87
2016,9,5,13,15,898.5,116.0,2.55,24.5,851.0,668.71,504.3
2016,9,5,13,30,894.0,115.0,2.6,24.0,833.0,626.53,473.63
2016,9,5,13,45,886.5,114.0,2.7,24.0,807.0,581.17,438.99
2016,9,5,14,0,879.0,113.0,2.8,24.0,781.0,534.68,402.5
2016,9,5,14,15,869.0,111.5,2.8,23.5,748.5,485.76,363.58
2016,9,5,14,30,859.0,110.0,2.8,23.0,716.0,431.73,319.71
2016,9,5,14,45,846.5,107.5,2.85,23.0,677.5,379.9,275.76
2016,9,5,15,0,834.0,105.0,2.9,23.0,639.0,328.39,231.2
2016,9,5,15,15,817.0,102.0,2.85,22.5,595.0,275.93,186.07
2016,9,5,15,30,800.0,99.0,2.8,22.0,551.0,224.72,142.58
2016,9,5,15,45,780.0,94.5,2.8,22.0,503.5,173.36,101.39
2016,9,5,16,0,760.0,90.0,2.8,22.0,456.0,124.01,67.48
2016,9,5,16,15,729.0,85.5,2.7,21.5,405.0,70.94,41.41
2016,9,5,16,30,698.0,81.0,2.6,21.0,354.0,52.72,40.29
2016,9,5,16,45,658.0,74.5,2.55,20.5,302.0,50.27,38.35
2016,9,5,17,0,618.0,68.0,2.5,20.0,250.0,47.67,36.19
2016,9,5,17,15,553.5,60.0,2.45,19.0,199.0,43.59,32.68
2016,9,5,17,30,489.0,52.0,2.4,18.0,148.0,39.33,28.79
2016,9,5,17,45,386.5,41.0,2.35,17.5,102.5,32.04,21.95
2016,9,5,18,0,284.0,30.0,2.3,17.0,57.0,24.36,13.57
2016,9,5,18,15,142.0,15.0,2.3,16.0,28.5,14.3,0.0
2016,9,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,5,45,82.5,7.5,0.9,11.5,11.0,7.15,0.0
2016,9,6,6,0,165.0,15.0,0.8,12.0,22.0,90.11,0.0
2016,9,6,6,15,296.5,27.0,0.7,12.5,61.5,212.56,157.63
2016,9,6,6,30,428.0,39.0,0.6,13.0,101.0,310.73,249.33
2016,9,6,6,45,507.0,47.5,0.55,14.0,150.5,384.9,312.07
2016,9,6,7,0,586.0,56.0,0.5,15.0,200.0,464.56,375.51
2016,9,6,7,15,637.0,61.5,0.5,15.5,252.0,526.31,423.05
2016,9,6,7,30,688.0,67.0,0.5,16.0,304.0,586.38,466.69
2016,9,6,7,45,723.0,71.5,0.5,17.0,356.0,639.0,501.27
2016,9,6,8,0,758.0,76.0,0.5,18.0,408.0,691.5,534.38
2016,9,6,8,15,783.5,79.5,0.55,19.0,457.5,734.75,560.64
2016,9,6,8,30,809.0,83.0,0.6,20.0,507.0,776.67,585.44
2016,9,6,8,45,827.0,86.0,0.7,21.0,553.0,810.05,604.83
2016,9,6,9,0,845.0,89.0,0.8,22.0,599.0,841.22,622.59
2016,9,6,9,15,859.0,91.5,0.8,22.5,640.5,859.08,631.05
2016,9,6,9,30,873.0,94.0,0.8,23.0,682.0,881.09,642.36
2016,9,6,9,45,881.0,97.0,0.8,24.0,716.5,895.44,647.43
2016,9,6,10,0,889.0,100.0,0.8,25.0,751.0,906.65,650.64
2016,9,6,10,15,896.5,101.5,0.85,25.5,780.0,912.56,652.81
2016,9,6,10,30,904.0,103.0,0.9,26.0,809.0,915.2,653.1
2016,9,6,10,45,909.5,104.0,1.0,26.5,831.0,912.24,650.88
2016,9,6,11,0,915.0,105.0,1.1,27.0,853.0,905.96,646.67
2016,9,6,11,15,918.5,105.5,1.25,27.0,867.0,894.15,641.0
2016,9,6,11,30,922.0,106.0,1.4,27.0,881.0,879.11,633.18
2016,9,6,11,45,923.5,106.5,1.6,27.0,887.0,859.27,622.68
2016,9,6,12,0,925.0,107.0,1.8,27.0,893.0,836.41,609.9
2016,9,6,12,15,924.5,107.0,1.9,27.0,891.0,808.62,592.67
2016,9,6,12,30,924.0,107.0,2.0,27.0,889.0,778.14,573.5
2016,9,6,12,45,917.0,109.0,2.15,27.0,877.5,742.41,550.84
2016,9,6,13,0,910.0,111.0,2.3,27.0,866.0,704.66,524.63
2016,9,6,13,15,906.0,110.0,2.35,27.0,848.0,664.27,495.38
2016,9,6,13,30,902.0,109.0,2.4,27.0,830.0,622.08,464.12
2016,9,6,13,45,896.5,107.5,2.5,27.0,805.0,577.04,430.13
2016,9,6,14,0,891.0,106.0,2.6,27.0,780.0,530.69,394.14
2016,9,6,14,15,882.0,104.0,2.6,26.5,747.5,481.27,355.26
2016,9,6,14,30,873.0,102.0,2.6,26.0,715.0,431.29,314.71
2016,9,6,14,45,862.0,99.5,2.6,26.0,676.5,379.86,271.39
2016,9,6,15,0,851.0,97.0,2.6,26.0,638.0,322.71,222.99
2016,9,6,15,15,834.5,94.0,2.55,25.5,594.0,269.55,177.79
2016,9,6,15,30,818.0,91.0,2.5,25.0,550.0,217.58,134.25
2016,9,6,15,45,798.0,87.0,2.5,25.0,502.0,165.74,93.48
2016,9,6,16,0,778.0,83.0,2.5,25.0,454.0,115.88,60.39
2016,9,6,16,15,747.5,79.0,2.45,24.5,403.0,68.0,40.6
2016,9,6,16,30,717.0,75.0,2.4,24.0,352.0,53.72,40.64
2016,9,6,16,45,676.5,69.0,2.35,23.5,299.5,46.34,34.48
2016,9,6,17,0,636.0,63.0,2.3,23.0,247.0,43.93,32.49
2016,9,6,17,15,571.0,55.5,2.15,22.0,195.5,40.09,29.2
2016,9,6,17,30,506.0,48.0,2.0,21.0,144.0,36.07,25.56
2016,9,6,17,45,402.5,37.5,1.9,20.0,99.0,29.09,19.11
2016,9,6,18,0,299.0,27.0,1.8,19.0,54.0,21.73,10.83
2016,9,6,18,15,149.5,13.5,1.75,18.5,27.0,12.87,0.0
2016,9,6,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,45,77.0,7.0,1.1,15.5,10.0,0.0,0.0
2016,9,7,6,0,154.0,14.0,1.1,16.0,20.0,83.76,0.0
2016,9,7,6,15,283.5,27.0,1.15,16.5,59.0,205.47,148.22
2016,9,7,6,30,413.0,40.0,1.2,17.0,98.0,302.72,240.36
2016,9,7,6,45,492.5,49.0,1.3,18.0,147.5,377.09,303.98
2016,9,7,7,0,572.0,58.0,1.4,19.0,197.0,456.95,368.87
2016,9,7,7,15,623.5,64.5,1.45,19.5,249.0,519.71,418.23
2016,9,7,7,30,675.0,71.0,1.5,20.0,301.0,584.51,466.86
2016,9,7,7,45,710.5,75.5,1.55,20.5,352.5,632.77,500.32
2016,9,7,8,0,746.0,80.0,1.6,21.0,404.0,685.2,535.83
2016,9,7,8,15,771.5,84.0,1.55,21.5,454.0,728.64,563.08
2016,9,7,8,30,797.0,88.0,1.5,22.0,504.0,770.75,588.69
2016,9,7,8,45,816.0,91.0,1.45,23.0,550.0,804.59,606.85
2016,9,7,9,0,835.0,94.0,1.4,24.0,596.0,836.27,623.16
2016,9,7,9,15,849.0,96.5,1.3,24.5,637.0,860.62,634.85
2016,9,7,9,30,863.0,99.0,1.2,25.0,678.0,875.44,640.18
2016,9,7,9,45,874.5,100.5,1.15,26.0,713.5,890.96,645.46
2016,9,7,10,0,886.0,102.0,1.1,27.0,749.0,903.44,648.75
2016,9,7,10,15,893.5,103.5,1.0,27.5,777.5,909.22,648.34
2016,9,7,10,30,901.0,105.0,0.9,28.0,806.0,911.73,645.99
2016,9,7,10,45,906.0,106.0,0.85,29.0,827.5,908.22,639.62
2016,9,7,11,0,911.0,107.0,0.8,30.0,849.0,901.42,631.44
2016,9,7,11,15,914.5,107.5,0.85,30.0,862.5,889.54,624.57
2016,9,7,11,30,918.0,108.0,0.9,30.0,876.0,874.45,615.82
2016,9,7,11,45,919.5,108.5,1.0,30.5,882.0,854.58,603.66
2016,9,7,12,0,921.0,109.0,1.1,31.0,888.0,831.69,589.55
2016,9,7,12,15,920.5,109.0,1.25,31.0,886.0,803.9,573.94
2016,9,7,12,30,920.0,109.0,1.4,31.0,884.0,773.43,556.25
2016,9,7,12,45,897.0,120.0,1.55,31.0,868.0,734.91,532.24
2016,9,7,13,0,874.0,131.0,1.7,31.0,852.0,695.17,505.47
2016,9,7,13,15,869.0,130.0,1.8,31.0,833.5,655.25,477.77
2016,9,7,13,30,864.0,129.0,1.9,31.0,815.0,612.05,447.0
2016,9,7,13,45,855.5,127.5,2.0,31.0,789.5,566.03,413.3
2016,9,7,14,0,847.0,126.0,2.1,31.0,764.0,519.13,377.89
2016,9,7,14,15,836.5,124.0,2.15,30.5,731.0,470.25,340.51
2016,9,7,14,30,826.0,122.0,2.2,30.0,698.0,421.12,301.69
2016,9,7,14,45,811.0,120.0,2.3,30.0,659.0,370.43,260.21
2016,9,7,15,0,796.0,118.0,2.4,30.0,620.0,320.4,218.44
2016,9,7,15,15,777.0,114.5,2.4,29.5,576.0,269.07,175.96
2016,9,7,15,30,758.0,111.0,2.4,29.0,532.0,213.79,131.26
2016,9,7,15,45,731.5,107.0,2.45,28.5,484.0,163.95,93.67
2016,9,7,16,0,705.0,103.0,2.5,28.0,436.0,116.86,63.87
2016,9,7,16,15,670.5,97.0,2.45,27.0,385.0,71.06,45.94
2016,9,7,16,30,636.0,91.0,2.4,26.0,334.0,60.79,46.3
2016,9,7,16,45,586.5,84.0,2.4,25.5,282.0,58.29,44.37
2016,9,7,17,0,537.0,77.0,2.4,25.0,230.0,55.67,42.24
2016,9,7,17,15,466.5,67.5,2.2,24.0,180.5,50.67,37.98
2016,9,7,17,30,396.0,58.0,2.0,23.0,131.0,45.45,33.28
2016,9,7,17,45,290.5,43.5,1.85,22.0,88.0,33.6,22.62
2016,9,7,18,0,185.0,29.0,1.7,21.0,45.0,22.83,10.74
2016,9,7,18,15,92.5,14.5,1.6,20.5,22.5,13.82,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,45,39.0,6.5,1.3,12.5,8.0,0.0,0.0
2016,9,8,6,0,78.0,13.0,1.3,13.0,16.0,47.89,0.0
2016,9,8,6,15,191.0,29.5,1.35,13.5,52.0,160.65,114.66
2016,9,8,6,30,304.0,46.0,1.4,14.0,88.0,248.46,199.57
2016,9,8,6,45,387.0,57.5,1.45,14.5,135.0,321.33,263.37
2016,9,8,7,0,470.0,69.0,1.5,15.0,182.0,404.47,332.81
2016,9,8,7,15,244.0,95.0,1.5,15.5,154.5,286.16,236.26
2016,9,8,7,30,18.0,121.0,1.5,16.0,127.0,135.0,108.07
2016,9,8,7,45,16.0,136.5,1.5,16.5,142.5,148.45,119.01
2016,9,8,8,0,14.0,152.0,1.5,17.0,158.0,161.84,129.25
2016,9,8,8,15,16.0,169.0,1.5,17.5,177.0,179.95,143.24
2016,9,8,8,30,18.0,186.0,1.5,18.0,196.0,198.08,157.01
2016,9,8,8,45,54.0,225.0,1.55,18.5,257.0,280.92,222.56
2016,9,8,9,0,90.0,264.0,1.6,19.0,318.0,353.68,278.19
2016,9,8,9,15,202.5,276.5,1.6,19.5,409.0,474.77,370.66
2016,9,8,9,30,315.0,289.0,1.6,20.0,500.0,597.65,460.11
2016,9,8,9,45,567.5,209.5,1.65,20.5,613.0,743.29,566.88
2016,9,8,10,0,820.0,130.0,1.7,21.0,726.0,879.78,658.27
2016,9,8,10,15,829.0,132.0,1.75,21.0,754.5,886.69,660.87
2016,9,8,10,30,838.0,134.0,1.8,21.0,783.0,890.45,662.95
2016,9,8,10,45,845.0,135.0,1.85,21.5,805.0,888.21,659.93
2016,9,8,11,0,852.0,136.0,1.9,22.0,827.0,882.77,654.97
2016,9,8,11,15,856.0,136.5,1.95,22.0,840.5,871.07,647.25
2016,9,8,11,30,860.0,137.0,2.0,22.0,854.0,856.29,637.6
2016,9,8,11,45,863.0,136.5,2.05,22.5,860.0,832.74,620.91
2016,9,8,12,0,866.0,136.0,2.1,23.0,866.0,810.95,605.53
2016,9,8,12,15,865.5,136.0,2.15,23.0,864.0,784.21,587.91
2016,9,8,12,30,865.0,136.0,2.2,23.0,862.0,754.95,568.53
2016,9,8,12,45,860.5,136.5,2.25,23.0,851.0,721.88,544.9
2016,9,8,13,0,856.0,137.0,2.3,23.0,840.0,685.19,518.29
2016,9,8,13,15,851.0,135.5,2.3,23.0,821.5,644.58,488.11
2016,9,8,13,30,846.0,134.0,2.3,23.0,803.0,602.44,456.15
2016,9,8,13,45,841.0,131.0,2.35,23.0,778.5,557.64,421.65
2016,9,8,14,0,836.0,128.0,2.4,23.0,754.0,511.71,385.33
2016,9,8,14,15,825.5,126.0,2.4,22.5,721.5,463.33,346.69
2016,9,8,14,30,815.0,124.0,2.4,22.0,689.0,414.71,306.69
2016,9,8,14,45,804.0,119.5,2.45,22.0,651.0,363.8,263.44
2016,9,8,15,0,793.0,115.0,2.5,22.0,613.0,313.18,219.67
2016,9,8,15,15,774.5,111.5,2.5,21.5,569.0,262.18,176.04
2016,9,8,15,30,756.0,108.0,2.5,21.0,525.0,207.31,130.33
2016,9,8,15,45,735.0,102.5,2.55,21.0,478.0,157.21,91.25
2016,9,8,16,0,714.0,97.0,2.6,21.0,431.0,109.27,60.34
2016,9,8,16,15,680.0,91.5,2.55,20.5,380.5,63.53,49.6
2016,9,8,16,30,646.0,86.0,2.5,20.0,330.0,57.23,44.42
2016,9,8,16,45,603.0,78.5,2.5,19.5,279.0,54.16,41.93
2016,9,8,17,0,560.0,71.0,2.5,19.0,228.0,50.91,39.17
2016,9,8,17,15,490.5,62.0,2.45,18.0,178.0,46.12,34.96
2016,9,8,17,30,421.0,53.0,2.4,17.0,128.0,41.11,30.32
2016,9,8,17,45,317.0,39.5,2.35,16.5,85.5,31.47,21.26
2016,9,8,18,0,213.0,26.0,2.3,16.0,43.0,21.25,8.83
2016,9,8,18,15,106.5,13.0,2.35,15.5,21.5,12.39,0.0
2016,9,8,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,51.5,6.5,1.45,11.5,8.5,0.0,0.0
2016,9,9,6,0,103.0,13.0,1.5,12.0,17.0,59.05,0.0
2016,9,9,6,15,233.0,27.0,1.5,12.5,54.0,177.87,125.22
2016,9,9,6,30,363.0,41.0,1.5,13.0,91.0,274.7,221.17
2016,9,9,6,45,449.0,50.5,1.5,13.5,139.0,351.16,288.35
2016,9,9,7,0,535.0,60.0,1.5,14.0,187.0,433.59,357.38
2016,9,9,7,15,304.5,96.0,1.4,14.5,171.5,339.95,280.62
2016,9,9,7,30,74.0,132.0,1.3,15.0,156.0,197.62,161.21
2016,9,9,7,45,148.5,153.0,1.2,15.5,213.0,287.05,235.14
2016,9,9,8,0,223.0,174.0,1.1,16.0,270.0,381.94,309.47
2016,9,9,8,15,267.0,190.5,1.05,16.5,318.5,438.46,351.36
2016,9,9,8,30,311.0,207.0,1.0,17.0,367.0,496.17,393.09
2016,9,9,8,45,566.0,151.5,0.95,18.0,476.0,666.15,518.61
2016,9,9,9,0,821.0,96.0,0.9,19.0,585.0,821.95,620.77
2016,9,9,9,15,836.0,98.5,0.9,19.5,626.0,846.74,632.45
2016,9,9,9,30,851.0,101.0,0.9,20.0,667.0,868.84,644.02
2016,9,9,9,45,862.5,103.0,0.95,20.5,702.0,877.82,647.87
2016,9,9,10,0,874.0,105.0,1.0,21.0,737.0,890.55,654.44
2016,9,9,10,15,882.0,106.5,1.05,21.5,766.0,896.52,656.66
2016,9,9,10,30,890.0,108.0,1.1,22.0,795.0,899.27,656.99
2016,9,9,10,45,897.5,108.0,1.2,22.5,817.0,896.72,654.82
2016,9,9,11,0,905.0,108.0,1.3,23.0,839.0,890.9,650.63
2016,9,9,11,15,908.5,108.5,1.4,23.5,852.5,878.9,642.51
2016,9,9,11,30,912.0,109.0,1.5,24.0,866.0,863.72,632.38
2016,9,9,11,45,915.0,108.5,1.65,24.5,872.5,844.01,619.82
2016,9,9,12,0,918.0,108.0,1.8,25.0,879.0,821.26,605.14
2016,9,9,12,15,918.0,108.0,1.9,25.0,876.5,793.78,587.88
2016,9,9,12,30,918.0,108.0,2.0,25.0,874.0,763.6,568.63
2016,9,9,12,45,901.0,115.5,2.1,25.5,859.5,726.1,542.22
2016,9,9,13,0,884.0,123.0,2.2,26.0,845.0,687.13,513.37
2016,9,9,13,15,879.0,122.0,2.25,25.5,827.0,646.8,484.89
2016,9,9,13,30,874.0,121.0,2.3,25.0,809.0,604.83,454.34
2016,9,9,13,45,868.5,118.5,2.4,25.0,783.5,559.85,420.0
2016,9,9,14,0,863.0,116.0,2.5,25.0,758.0,513.66,383.69
2016,9,9,14,15,853.0,114.0,2.55,24.5,725.0,460.88,342.04
