Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,14,30,843.0,112.0,2.6,24.0,692.0,411.2,301.32
2016,9,9,14,45,830.5,109.0,2.65,24.0,653.5,359.74,257.62
2016,9,9,15,0,818.0,106.0,2.7,24.0,615.0,308.66,213.52
2016,9,9,15,15,799.5,103.0,2.7,23.5,571.0,256.84,169.36
2016,9,9,15,30,781.0,100.0,2.7,23.0,527.0,206.47,127.51
2016,9,9,15,45,758.0,95.5,2.75,22.5,479.0,156.03,89.14
2016,9,9,16,0,735.0,91.0,2.8,22.0,431.0,102.34,54.97
2016,9,9,16,15,701.0,86.0,2.85,21.0,380.0,56.0,43.02
2016,9,9,16,30,667.0,81.0,2.9,20.0,329.0,53.74,41.4
2016,9,9,16,45,619.0,74.5,2.95,19.5,277.0,51.29,39.42
2016,9,9,17,0,571.0,68.0,3.0,19.0,225.0,48.71,37.23
2016,9,9,17,15,498.5,59.5,2.95,18.0,175.0,44.24,33.28
2016,9,9,17,30,426.0,51.0,2.9,17.0,125.0,39.59,28.93
2016,9,9,17,45,311.5,38.0,2.9,16.0,82.0,30.34,20.21
2016,9,9,18,0,197.0,25.0,2.9,15.0,39.0,19.73,6.4
2016,9,9,18,15,98.5,12.5,2.8,14.5,19.5,11.91,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,29.0,6.0,2.05,11.5,6.5,0.0,0.0
2016,9,10,6,0,58.0,12.0,2.1,12.0,13.0,37.59,0.0
2016,9,10,6,15,175.5,28.0,2.15,12.0,48.0,148.13,101.28
2016,9,10,6,30,293.0,44.0,2.2,12.0,83.0,238.8,193.04
2016,9,10,6,45,376.0,56.0,2.25,12.5,129.5,311.42,257.91
2016,9,10,7,0,459.0,68.0,2.3,13.0,176.0,394.09,328.47
2016,9,10,7,15,325.0,98.5,2.25,13.5,184.5,355.96,296.65
2016,9,10,7,30,191.0,129.0,2.2,14.0,193.0,297.51,246.82
2016,9,10,7,45,422.5,113.5,2.2,15.0,285.0,462.13,381.9
2016,9,10,8,0,654.0,98.0,2.2,16.0,377.0,635.42,514.57
2016,9,10,8,15,683.5,103.0,2.1,16.5,425.5,680.11,543.32
2016,9,10,8,30,713.0,108.0,2.0,17.0,474.0,723.88,571.53
2016,9,10,8,45,734.5,112.5,1.95,17.5,519.0,759.2,593.3
2016,9,10,9,0,756.0,117.0,1.9,18.0,564.0,792.64,613.39
2016,9,10,9,15,772.5,120.0,1.9,18.5,604.5,814.23,625.38
2016,9,10,9,30,789.0,123.0,1.9,19.0,645.0,837.28,638.44
2016,9,10,9,45,801.0,126.0,1.95,19.5,680.0,853.69,647.37
2016,9,10,10,0,813.0,129.0,2.0,20.0,715.0,867.17,654.44
2016,9,10,10,15,822.5,130.5,2.05,20.5,743.0,873.79,656.96
2016,9,10,10,30,832.0,132.0,2.1,21.0,771.0,877.29,657.58
2016,9,10,10,45,838.0,133.5,2.2,21.5,792.5,874.59,654.62
2016,9,10,11,0,844.0,135.0,2.3,22.0,814.0,868.72,649.69
2016,9,10,11,15,847.5,136.0,2.35,22.0,827.0,857.07,641.8
2016,9,10,11,30,851.0,137.0,2.4,22.0,840.0,842.36,631.97
2016,9,10,11,45,852.5,137.5,2.45,22.5,845.5,822.55,617.55
2016,9,10,12,0,854.0,138.0,2.5,23.0,851.0,799.91,601.29
2016,9,10,12,15,853.0,138.0,2.55,23.0,848.5,772.2,582.72
2016,9,10,12,30,852.0,138.0,2.6,23.0,846.0,742.02,561.89
2016,9,10,12,45,844.5,140.0,2.65,23.0,834.0,706.98,536.48
2016,9,10,13,0,837.0,142.0,2.7,23.0,822.0,670.17,509.35
2016,9,10,13,15,831.5,140.5,2.7,23.0,804.0,629.84,479.0
2016,9,10,13,30,826.0,139.0,2.7,23.0,786.0,588.09,446.94
2016,9,10,13,45,818.5,137.0,2.75,23.0,760.5,543.62,412.26
2016,9,10,14,0,811.0,135.0,2.8,23.0,735.0,498.28,375.99
2016,9,10,14,15,800.0,132.5,2.8,22.5,702.5,450.36,337.38
2016,9,10,14,30,789.0,130.0,2.8,22.0,670.0,402.33,297.57
2016,9,10,14,45,775.0,126.5,2.85,22.0,631.5,352.59,255.07
2016,9,10,15,0,761.0,123.0,2.9,22.0,593.0,298.5,208.68
2016,9,10,15,15,741.0,119.0,2.9,21.5,549.5,248.06,165.68
2016,9,10,15,30,721.0,115.0,2.9,21.0,506.0,199.31,125.25
2016,9,10,15,45,695.5,110.0,2.9,20.5,458.5,151.08,88.84
2016,9,10,16,0,670.0,105.0,2.9,20.0,411.0,105.54,61.35
2016,9,10,16,15,634.0,98.5,2.9,19.5,361.0,64.39,50.6
2016,9,10,16,30,598.0,92.0,2.9,19.0,311.0,62.52,49.25
2016,9,10,16,45,548.5,84.0,2.9,18.5,260.5,59.26,46.57
2016,9,10,17,0,499.0,76.0,2.9,18.0,210.0,55.82,43.62
2016,9,10,17,15,426.5,65.0,2.85,17.0,162.0,49.43,37.95
2016,9,10,17,30,354.0,54.0,2.8,16.0,114.0,41.14,30.35
2016,9,10,17,45,248.5,39.0,2.75,15.5,73.5,30.28,20.05
2016,9,10,18,0,143.0,24.0,2.7,15.0,33.0,18.96,3.92
2016,9,10,18,15,71.5,12.0,2.65,14.5,16.5,11.44,0.0
2016,9,10,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,5.0,2.5,11.5,5.5,0.0,0.0
2016,9,11,6,0,35.0,10.0,2.6,12.0,11.0,25.24,0.0
2016,9,11,6,15,129.0,28.5,2.7,12.0,43.5,124.93,81.95
2016,9,11,6,30,223.0,47.0,2.8,12.0,76.0,205.28,165.3
2016,9,11,6,45,300.5,62.5,2.9,12.5,120.5,276.01,228.67
2016,9,11,7,0,378.0,78.0,3.0,13.0,165.0,352.81,295.04
2016,9,11,7,15,217.5,102.5,2.95,13.5,155.5,277.84,232.25
2016,9,11,7,30,57.0,127.0,2.9,14.0,146.0,179.5,147.47
2016,9,11,7,45,36.5,139.0,2.85,14.5,152.0,176.34,143.96
2016,9,11,8,0,16.0,151.0,2.8,15.0,158.0,162.6,131.31
2016,9,11,8,15,32.0,178.5,2.75,15.5,194.0,214.44,173.51
2016,9,11,8,30,48.0,206.0,2.7,16.0,230.0,256.78,207.04
2016,9,11,8,45,142.0,233.0,2.65,16.5,314.5,375.36,302.26
2016,9,11,9,0,236.0,260.0,2.6,17.0,399.0,484.04,386.11
2016,9,11,9,15,241.5,279.0,2.55,17.5,430.0,509.38,402.71
2016,9,11,9,30,247.0,298.0,2.5,18.0,461.0,546.06,427.74
2016,9,11,9,45,166.0,314.0,2.5,18.5,426.0,478.29,373.25
2016,9,11,10,0,85.0,330.0,2.5,19.0,391.0,409.92,318.42
2016,9,11,10,15,448.0,234.0,2.5,19.0,575.0,653.58,508.81
2016,9,11,10,30,811.0,138.0,2.5,19.0,759.0,862.49,658.12
2016,9,11,10,45,492.5,265.5,2.55,19.5,645.5,710.49,543.87
2016,9,11,11,0,174.0,393.0,2.6,20.0,532.0,542.62,414.01
2016,9,11,11,15,143.0,397.0,2.65,20.0,513.0,513.36,392.52
2016,9,11,11,30,112.0,401.0,2.7,20.0,494.0,478.44,366.03
2016,9,11,11,45,163.5,405.5,2.75,20.0,541.5,522.27,399.47
2016,9,11,12,0,215.0,410.0,2.8,20.0,589.0,556.89,425.43
2016,9,11,12,15,139.5,395.0,2.85,20.0,511.0,476.1,364.49
2016,9,11,12,30,64.0,380.0,2.9,20.0,433.0,398.26,305.38
2016,9,11,12,45,58.0,369.0,3.0,20.0,417.0,378.66,291.03
2016,9,11,13,0,52.0,358.0,3.1,20.0,401.0,359.59,276.79
2016,9,11,13,15,58.5,355.5,3.15,20.0,402.5,355.92,274.28
2016,9,11,13,30,65.0,353.0,3.2,20.0,404.0,351.49,271.09
2016,9,11,13,45,87.0,350.0,3.3,20.0,416.0,353.74,273.06
2016,9,11,14,0,109.0,347.0,3.4,20.0,428.0,353.64,272.97
2016,9,11,14,15,169.0,330.5,3.45,19.5,449.0,351.28,271.14
2016,9,11,14,30,229.0,314.0,3.5,19.0,470.0,347.45,267.22
2016,9,11,14,45,171.0,296.0,3.55,18.5,409.0,298.94,230.26
2016,9,11,15,0,113.0,278.0,3.6,18.0,348.0,262.83,203.47
2016,9,11,15,15,79.5,247.5,3.6,17.5,295.0,223.18,173.47
2016,9,11,15,30,46.0,217.0,3.6,17.0,242.0,187.6,146.87
2016,9,11,15,45,30.5,189.0,3.65,17.0,204.5,159.76,125.52
2016,9,11,16,0,15.0,161.0,3.7,17.0,167.0,140.76,111.28
2016,9,11,16,15,7.5,112.0,3.7,16.5,115.0,100.37,82.66
2016,9,11,16,30,0.0,63.0,3.7,16.0,63.0,58.59,46.38
2016,9,11,16,45,0.0,53.0,3.7,15.5,53.0,49.26,38.29
2016,9,11,17,0,0.0,43.0,3.7,15.0,43.0,39.94,30.04
2016,9,11,17,15,198.0,46.0,3.65,14.5,78.5,33.63,24.31
2016,9,11,17,30,396.0,49.0,3.6,14.0,114.0,38.35,28.1
2016,9,11,17,45,282.0,35.5,3.55,13.5,73.5,28.53,18.55
2016,9,11,18,0,168.0,22.0,3.5,13.0,33.0,17.41,0.45
2016,9,11,18,15,84.0,11.0,3.4,12.5,16.5,10.48,0.0
2016,9,11,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,22.0,6.0,3.1,11.0,6.5,0.0,0.0
2016,9,12,6,0,44.0,12.0,3.2,11.0,13.0,31.08,0.0
2016,9,12,6,15,181.0,28.0,3.3,11.5,48.5,148.62,94.72
2016,9,12,6,30,318.0,44.0,3.4,12.0,84.0,251.49,202.89
2016,9,12,6,45,412.5,54.0,3.5,12.5,132.0,330.44,274.1
2016,9,12,7,0,507.0,64.0,3.6,13.0,180.0,416.88,348.78
2016,9,12,7,15,264.5,91.0,3.55,13.0,153.0,292.63,246.09
2016,9,12,7,30,22.0,118.0,3.5,13.0,126.0,134.93,109.84
2016,9,12,7,45,11.0,124.5,3.5,13.5,128.5,131.61,106.56
2016,9,12,8,0,0.0,131.0,3.5,14.0,131.0,128.36,102.96
2016,9,12,8,15,97.0,175.0,3.45,14.5,224.0,272.8,224.25
2016,9,12,8,30,194.0,219.0,3.4,15.0,317.0,401.78,328.14
2016,9,12,8,45,283.0,225.5,3.35,15.5,383.5,494.88,400.68
2016,9,12,9,0,372.0,232.0,3.3,16.0,450.0,577.77,463.58
2016,9,12,9,15,611.5,169.0,3.3,16.0,557.0,731.27,582.17
2016,9,12,9,30,851.0,106.0,3.3,16.0,664.0,866.47,677.88
2016,9,12,9,45,870.5,104.5,3.3,16.5,701.5,878.09,682.32
2016,9,12,10,0,890.0,103.0,3.3,17.0,739.0,893.6,690.59
2016,9,12,10,15,797.0,150.0,3.3,17.0,736.0,866.56,670.35
2016,9,12,10,30,704.0,197.0,3.3,17.0,733.0,832.74,645.73
2016,9,12,10,45,813.5,151.5,3.35,17.5,787.5,866.18,667.91
2016,9,12,11,0,923.0,106.0,3.4,18.0,842.0,894.09,685.56
2016,9,12,11,15,722.5,205.5,3.45,18.0,787.5,819.66,632.55
2016,9,12,11,30,522.0,305.0,3.5,18.0,733.0,734.28,566.44
2016,9,12,11,45,351.5,358.0,3.6,18.0,647.0,628.89,486.53
2016,9,12,12,0,181.0,411.0,3.7,18.0,561.0,530.86,410.41
2016,9,12,12,15,164.5,409.5,3.75,18.0,545.5,507.09,392.67
2016,9,12,12,30,148.0,408.0,3.8,18.0,530.0,483.82,374.91
2016,9,12,12,45,277.5,373.5,3.85,18.0,598.5,529.86,411.92
2016,9,12,13,0,407.0,339.0,3.9,18.0,667.0,565.6,439.9
2016,9,12,13,15,270.0,357.5,3.9,17.5,573.0,479.15,373.35
2016,9,12,13,30,133.0,376.0,3.9,17.0,479.0,405.04,316.08
2016,9,12,13,45,75.0,315.5,3.95,17.0,373.5,318.33,249.29
2016,9,12,14,0,17.0,255.0,4.0,17.0,268.0,239.09,187.51
2016,9,12,14,15,31.5,269.5,4.0,16.5,291.5,249.56,196.42
2016,9,12,14,30,46.0,284.0,4.0,16.0,315.0,261.77,206.35
2016,9,12,14,45,84.5,280.5,4.0,16.0,333.5,265.04,208.11
2016,9,12,15,0,123.0,277.0,4.0,16.0,352.0,257.37,200.61
2016,9,12,15,15,61.5,213.5,3.95,15.5,251.0,193.9,152.03
2016,9,12,15,30,0.0,150.0,3.9,15.0,150.0,135.04,107.16
2016,9,12,15,45,0.0,114.5,3.85,15.0,114.5,104.49,82.24
2016,9,12,16,0,0.0,79.0,3.8,15.0,79.0,73.54,56.63
2016,9,12,16,15,0.0,69.5,3.75,14.5,69.5,64.66,51.94
2016,9,12,16,30,0.0,60.0,3.7,14.0,60.0,55.79,44.3
2016,9,12,16,45,0.0,50.0,3.65,13.5,50.0,46.46,36.11
2016,9,12,17,0,0.0,40.0,3.6,13.0,40.0,37.14,27.78
2016,9,12,17,15,230.0,43.0,3.5,12.5,79.5,31.54,22.63
2016,9,12,17,30,460.0,46.0,3.4,12.0,119.0,35.95,26.15
2016,9,12,17,45,313.0,34.5,3.35,11.5,75.5,27.91,17.96
2016,9,12,18,0,166.0,23.0,3.3,11.0,32.0,18.33,0.0
2016,9,12,18,15,83.0,11.5,3.25,11.0,16.0,10.96,0.0
2016,9,12,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,5,45,20.5,5.0,1.75,11.5,5.0,0.0,0.0
2016,9,13,6,0,41.0,10.0,1.8,12.0,10.0,27.75,0.0
2016,9,13,6,15,158.5,27.0,1.85,12.5,44.0,134.84,80.7
2016,9,13,6,30,276.0,44.0,1.9,13.0,78.0,228.72,182.44
2016,9,13,6,45,359.0,57.5,1.95,13.5,124.5,301.68,247.71
2016,9,13,7,0,442.0,71.0,2.0,14.0,171.0,381.27,315.67
2016,9,13,7,15,501.0,80.5,1.95,14.0,221.0,449.14,372.02
2016,9,13,7,30,560.0,90.0,1.9,14.0,271.0,517.82,426.84
2016,9,13,7,45,602.5,97.0,1.85,14.5,322.0,573.82,468.92
2016,9,13,8,0,645.0,104.0,1.8,15.0,373.0,630.28,509.76
2016,9,13,8,15,675.5,109.5,1.75,15.5,422.0,675.78,540.22
2016,9,13,8,30,706.0,115.0,1.7,16.0,471.0,720.36,569.23
2016,9,13,8,45,529.5,175.0,1.7,16.5,456.0,650.66,513.43
2016,9,13,9,0,353.0,235.0,1.7,17.0,441.0,564.27,444.27
2016,9,13,9,15,368.5,250.0,1.75,17.0,478.5,595.29,467.02
2016,9,13,9,30,384.0,265.0,1.8,17.0,516.0,625.05,487.73
2016,9,13,9,45,306.0,299.5,1.85,17.5,506.0,594.06,461.0
2016,9,13,10,0,228.0,334.0,1.9,18.0,496.0,548.9,424.6
2016,9,13,10,15,283.0,336.5,1.9,18.0,545.5,605.29,466.3
2016,9,13,10,30,338.0,339.0,1.9,18.0,595.0,648.98,497.68
2016,9,13,10,45,401.5,323.0,1.9,18.5,635.5,678.85,518.58
2016,9,13,11,0,465.0,307.0,1.9,19.0,676.0,714.52,543.11
2016,9,13,11,15,375.0,347.0,1.85,19.0,648.0,660.72,501.72
2016,9,13,11,30,285.0,387.0,1.8,19.0,620.0,615.17,466.57
2016,9,13,11,45,423.0,341.0,1.8,19.5,689.0,671.44,508.68
2016,9,13,12,0,561.0,295.0,1.8,20.0,758.0,716.54,541.11
2016,9,13,12,15,531.0,303.0,1.75,20.0,739.5,680.65,514.12
2016,9,13,12,30,501.0,311.0,1.7,20.0,721.0,644.69,487.64
2016,9,13,12,45,509.0,300.0,1.7,20.5,712.5,617.4,467.26
2016,9,13,13,0,517.0,289.0,1.7,21.0,704.0,588.49,445.39
2016,9,13,13,15,521.0,281.5,1.7,21.0,691.0,558.7,423.27
2016,9,13,13,30,525.0,274.0,1.7,21.0,678.0,527.61,399.73
2016,9,13,13,45,530.0,260.0,1.7,21.0,656.5,490.34,371.23
2016,9,13,14,0,535.0,246.0,1.7,21.0,635.0,451.98,341.21
2016,9,13,14,15,689.0,177.5,1.7,21.0,654.5,427.6,319.63
2016,9,13,14,30,843.0,109.0,1.7,21.0,674.0,392.27,287.0
2016,9,13,14,45,831.0,105.5,1.7,21.0,635.5,340.61,242.64
2016,9,13,15,0,819.0,102.0,1.7,21.0,597.0,289.3,198.07
2016,9,13,15,15,800.0,99.0,1.7,20.5,552.5,237.55,154.04
2016,9,13,15,30,781.0,96.0,1.7,20.0,508.0,187.32,113.0
2016,9,13,15,45,756.0,91.5,1.75,20.0,459.5,137.05,76.49
2016,9,13,16,0,731.0,87.0,1.8,20.0,411.0,83.8,46.38
2016,9,13,16,15,695.0,82.0,1.8,19.5,360.0,53.08,40.83
2016,9,13,16,30,659.0,77.0,1.8,19.0,309.0,51.8,39.93
2016,9,13,16,45,607.0,70.5,1.85,19.0,257.0,49.21,37.7
2016,9,13,17,0,555.0,64.0,1.9,19.0,205.0,46.51,35.27
2016,9,13,17,15,477.5,55.0,1.8,18.0,156.0,41.46,30.73
2016,9,13,17,30,400.0,46.0,1.7,17.0,107.0,36.2,25.75
2016,9,13,17,45,276.0,32.5,1.6,16.5,67.0,26.24,15.89
2016,9,13,18,0,152.0,19.0,1.5,16.0,27.0,15.08,0.0
2016,9,13,18,15,76.0,9.5,1.5,15.5,13.5,9.05,0.0
2016,9,13,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,45,17.0,4.0,0.8,11.5,4.0,0.0,0.0
2016,9,14,6,0,34.0,8.0,0.8,12.0,8.0,22.66,0.0
2016,9,14,6,15,141.0,25.5,0.85,12.5,41.0,122.79,68.13
2016,9,14,6,30,248.0,43.0,0.9,13.0,74.0,212.09,167.8
2016,9,14,6,45,332.5,57.5,0.95,13.5,119.5,285.85,233.04
2016,9,14,7,0,417.0,72.0,1.0,14.0,165.0,366.33,300.86
2016,9,14,7,15,475.5,82.5,1.0,14.5,214.5,430.36,352.86
2016,9,14,7,30,534.0,93.0,1.0,15.0,264.0,501.71,408.12
2016,9,14,7,45,577.0,100.5,1.0,15.5,314.5,557.77,449.56
2016,9,14,8,0,620.0,108.0,1.0,16.0,365.0,614.35,489.91
2016,9,14,8,15,651.0,114.0,1.0,16.5,413.5,660.08,520.62
2016,9,14,8,30,682.0,120.0,1.0,17.0,462.0,704.95,549.6
2016,9,14,8,45,707.0,124.5,1.0,17.5,507.5,742.0,572.43
2016,9,14,9,0,732.0,129.0,1.0,18.0,553.0,777.33,593.72
2016,9,14,9,15,749.5,132.5,1.05,18.5,593.5,803.15,608.94
2016,9,14,9,30,767.0,136.0,1.1,19.0,634.0,826.53,622.54
2016,9,14,9,45,825.5,117.0,1.15,19.5,679.5,854.06,638.9
2016,9,14,10,0,884.0,98.0,1.2,20.0,725.0,876.83,651.98
2016,9,14,10,15,892.5,99.5,1.2,20.0,753.0,882.82,654.59
2016,9,14,10,30,901.0,101.0,1.2,20.0,781.0,885.53,655.39
2016,9,14,10,45,907.5,101.5,1.3,20.5,802.5,882.15,652.56
2016,9,14,11,0,914.0,102.0,1.4,21.0,824.0,875.45,647.67
2016,9,14,11,15,917.5,102.5,1.45,21.0,837.5,862.96,639.64
2016,9,14,11,30,921.0,103.0,1.5,21.0,851.0,847.23,629.59
2016,9,14,11,45,924.0,102.5,1.6,21.5,857.0,826.96,615.91
2016,9,14,12,0,927.0,102.0,1.7,22.0,863.0,803.61,600.16
2016,9,14,12,15,926.5,102.0,1.75,22.0,860.0,775.21,581.59
2016,9,14,12,30,926.0,102.0,1.8,22.0,857.0,744.12,561.09
2016,9,14,12,45,916.5,105.5,1.85,22.5,844.5,707.73,534.1
2016,9,14,13,0,907.0,109.0,1.9,23.0,832.0,669.46,505.12
2016,9,14,13,15,902.5,108.0,1.95,23.0,813.0,628.46,474.65
2016,9,14,13,30,898.0,107.0,2.0,23.0,794.0,585.71,442.08
2016,9,14,13,45,892.5,104.5,2.05,23.0,768.5,539.62,406.14
2016,9,14,14,0,887.0,102.0,2.1,23.0,743.0,492.29,368.18
2016,9,14,14,15,877.5,100.5,2.1,22.5,710.0,443.12,328.22
2016,9,14,14,30,868.0,99.0,2.1,22.0,677.0,393.46,286.65
2016,9,14,14,45,856.5,96.0,2.15,22.0,638.0,336.24,237.95
2016,9,14,15,0,845.0,93.0,2.2,22.0,599.0,284.24,192.62
2016,9,14,15,15,827.0,90.0,2.2,21.5,554.5,231.42,147.58
2016,9,14,15,30,809.0,87.0,2.2,21.0,510.0,179.99,105.7
2016,9,14,15,45,786.0,83.0,2.2,21.0,461.5,128.9,69.16
2016,9,14,16,0,763.0,79.0,2.2,21.0,413.0,80.18,44.45
2016,9,14,16,15,729.0,74.5,2.15,20.5,361.5,53.01,40.61
2016,9,14,16,30,695.0,70.0,2.1,20.0,310.0,46.8,35.41
2016,9,14,16,45,647.0,63.5,2.1,19.5,258.0,43.96,33.03
2016,9,14,17,0,599.0,57.0,2.1,19.0,206.0,40.97,30.4
2016,9,14,17,15,520.5,49.0,2.0,18.5,156.0,36.51,26.31
2016,9,14,17,30,442.0,41.0,1.9,18.0,106.0,31.88,21.83
2016,9,14,17,45,312.0,29.0,1.8,17.5,65.5,23.18,12.96
2016,9,14,18,0,182.0,17.0,1.7,17.0,25.0,13.93,0.0
2016,9,14,18,15,91.0,8.5,1.75,16.5,12.5,8.1,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,6,15,202.0,16.5,1.55,11.5,40.5,139.93,72.03
2016,9,15,6,30,404.0,33.0,1.6,12.0,81.0,282.1,224.46
2016,9,15,6,45,492.5,41.5,1.65,13.0,129.5,358.36,293.19
2016,9,15,7,0,581.0,50.0,1.7,14.0,178.0,441.07,362.98
2016,9,15,7,15,636.0,56.0,1.6,14.5,230.0,504.32,414.34
2016,9,15,7,30,691.0,62.0,1.5,15.0,282.0,566.28,462.13
2016,9,15,7,45,728.5,66.0,1.45,15.5,334.0,618.97,499.55
2016,9,15,8,0,766.0,70.0,1.4,16.0,386.0,671.61,535.38
2016,9,15,8,15,792.0,73.5,1.3,16.5,435.5,714.37,562.28
2016,9,15,8,30,818.0,77.0,1.2,17.0,485.0,755.75,587.32
2016,9,15,8,45,837.0,80.0,1.15,18.0,530.5,789.15,605.49
2016,9,15,9,0,856.0,83.0,1.1,19.0,576.0,813.86,617.34
2016,9,15,9,15,870.0,85.0,1.1,19.5,617.0,837.23,630.04
2016,9,15,9,30,884.0,87.0,1.1,20.0,658.0,857.84,640.83
2016,9,15,9,45,897.5,87.0,1.15,20.5,693.5,872.81,648.65
2016,9,15,10,0,911.0,87.0,1.2,21.0,729.0,884.71,654.59
2016,9,15,10,15,918.5,88.5,1.25,21.5,757.5,889.89,656.26
2016,9,15,10,30,926.0,90.0,1.3,22.0,786.0,891.71,655.93
2016,9,15,10,45,930.5,91.0,1.4,22.5,807.0,887.04,652.2
2016,9,15,11,0,935.0,92.0,1.5,23.0,828.0,879.0,646.39
2016,9,15,11,15,938.5,92.5,1.6,23.0,841.0,866.26,638.8
2016,9,15,11,30,942.0,93.0,1.7,23.0,854.0,850.21,629.07
2016,9,15,11,45,943.0,93.5,1.85,23.0,859.0,828.98,616.33
2016,9,15,12,0,944.0,94.0,2.0,23.0,864.0,804.68,601.38
2016,9,15,12,15,943.5,94.0,2.1,23.0,861.5,775.85,582.76
2016,9,15,12,30,943.0,94.0,2.2,23.0,859.0,744.27,562.09
2016,9,15,12,45,927.0,100.5,2.3,23.5,844.5,705.93,533.74
2016,9,15,13,0,911.0,107.0,2.4,24.0,830.0,666.03,503.46
2016,9,15,13,15,906.5,106.0,2.45,23.5,811.0,624.84,473.44
2016,9,15,13,30,902.0,105.0,2.5,23.0,792.0,581.91,441.2
2016,9,15,13,45,894.5,104.0,2.55,23.0,765.5,535.94,404.86
2016,9,15,14,0,887.0,103.0,2.6,23.0,739.0,488.86,366.64
2016,9,15,14,15,877.0,101.0,2.65,23.0,705.5,439.05,325.31
2016,9,15,14,30,867.0,99.0,2.7,23.0,672.0,388.81,282.56
2016,9,15,14,45,853.0,96.5,2.75,23.0,632.5,331.31,233.51
2016,9,15,15,0,839.0,94.0,2.8,23.0,593.0,279.3,188.21
2016,9,15,15,15,820.5,91.0,2.8,22.5,548.5,226.75,143.54
2016,9,15,15,30,802.0,88.0,2.8,22.0,504.0,175.65,102.31
2016,9,15,15,45,776.5,84.5,2.8,21.5,455.0,125.23,67.26
2016,9,15,16,0,751.0,81.0,2.8,21.0,406.0,77.47,44.58
2016,9,15,16,15,715.0,76.5,2.8,20.5,354.5,49.64,37.7
2016,9,15,16,30,679.0,72.0,2.8,20.0,303.0,48.55,36.94
2016,9,15,16,45,626.5,65.5,2.85,19.5,251.0,45.77,34.61
2016,9,15,17,0,574.0,59.0,2.9,19.0,199.0,42.88,32.04
2016,9,15,17,15,491.0,50.5,2.85,18.0,149.5,38.07,27.67
2016,9,15,17,30,408.0,42.0,2.8,17.0,100.0,33.08,22.87
2016,9,15,17,45,270.5,29.0,2.8,16.5,60.5,23.44,12.75
2016,9,15,18,0,133.0,16.0,2.8,16.0,21.0,15.25,0.0
2016,9,15,18,15,66.5,8.0,2.75,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,6,15,189.0,16.5,0.7,11.5,38.5,132.45,59.85
2016,9,16,6,30,378.0,33.0,0.6,12.0,77.0,267.48,210.58
2016,9,16,6,45,470.0,42.0,0.55,13.0,125.0,345.03,278.97
2016,9,16,7,0,562.0,51.0,0.5,14.0,173.0,429.35,348.0
2016,9,16,7,15,618.5,57.0,0.4,14.5,224.5,492.69,397.45
2016,9,16,7,30,675.0,63.0,0.3,15.0,276.0,554.66,443.17
2016,9,16,7,45,713.0,67.5,0.25,15.5,327.5,607.68,479.39
2016,9,16,8,0,751.0,72.0,0.2,16.0,379.0,660.71,513.82
2016,9,16,8,15,778.0,76.0,0.15,16.5,428.5,704.33,540.4
2016,9,16,8,30,805.0,80.0,0.1,17.0,478.0,746.64,565.43
2016,9,16,8,45,824.5,83.0,0.1,18.0,524.0,780.04,583.37
2016,9,16,9,0,844.0,86.0,0.1,19.0,570.0,811.24,599.59
2016,9,16,9,15,858.5,88.0,0.15,19.5,610.5,828.23,608.16
2016,9,16,9,30,873.0,90.0,0.2,20.0,651.0,848.98,619.51
2016,9,16,9,45,887.0,90.5,0.3,20.5,687.0,864.7,628.58
2016,9,16,10,0,901.0,91.0,0.4,21.0,723.0,877.38,636.01
2016,9,16,10,15,908.5,92.0,0.5,21.5,751.0,881.85,638.39
2016,9,16,10,30,916.0,93.0,0.6,22.0,779.0,883.01,638.91
2016,9,16,10,45,921.5,94.0,0.7,23.0,800.0,879.11,635.11
2016,9,16,11,0,927.0,95.0,0.8,24.0,821.0,871.86,629.27
2016,9,16,11,15,930.5,95.5,0.95,24.5,834.5,859.09,621.97
2016,9,16,11,30,934.0,96.0,1.1,25.0,848.0,843.05,612.46
2016,9,16,11,45,935.5,96.5,1.25,25.5,853.0,822.25,599.68
2016,9,16,12,0,937.0,97.0,1.4,26.0,858.0,798.38,584.71
2016,9,16,12,15,936.5,97.0,1.45,26.0,855.0,769.63,566.41
2016,9,16,12,30,936.0,97.0,1.5,26.0,852.0,738.14,546.16
2016,9,16,12,45,926.5,100.0,1.6,26.0,839.5,700.98,520.42
2016,9,16,13,0,917.0,103.0,1.7,26.0,827.0,661.93,492.68
2016,9,16,13,15,912.5,102.0,1.75,26.0,808.0,620.51,462.26
2016,9,16,13,30,908.0,101.0,1.8,26.0,789.0,577.34,429.71
2016,9,16,13,45,901.0,100.0,1.85,26.0,762.5,531.37,394.17
2016,9,16,14,0,894.0,99.0,1.9,26.0,736.0,484.24,356.67
2016,9,16,14,15,884.0,97.0,1.9,26.0,702.5,434.14,315.75
2016,9,16,14,30,874.0,95.0,1.9,26.0,669.0,383.6,273.43
2016,9,16,14,45,860.5,93.0,1.95,26.0,629.5,331.81,229.48
2016,9,16,15,0,847.0,91.0,2.0,26.0,590.0,274.49,180.96
2016,9,16,15,15,828.5,88.0,2.0,25.5,545.5,221.59,136.85
2016,9,16,15,30,810.0,85.0,2.0,25.0,501.0,170.14,96.31
2016,9,16,15,45,785.5,81.0,2.05,25.0,452.0,119.08,61.84
2016,9,16,16,0,761.0,77.0,2.1,25.0,403.0,70.55,40.29
2016,9,16,16,15,725.5,72.5,2.1,24.0,351.5,51.89,39.08
2016,9,16,16,30,690.0,68.0,2.1,23.0,300.0,45.77,34.07
2016,9,16,16,45,637.5,62.0,2.1,22.5,248.0,43.25,31.98
2016,9,16,17,0,585.0,56.0,2.1,22.0,196.0,40.64,29.67
2016,9,16,17,15,502.0,47.5,2.05,21.0,146.5,35.7,25.23
2016,9,16,17,30,419.0,39.0,2.0,20.0,97.0,30.58,20.35
2016,9,16,17,45,277.5,26.5,1.95,19.0,58.0,21.3,10.33
2016,9,16,18,0,136.0,14.0,1.9,18.0,19.0,13.34,0.0
2016,9,16,18,15,68.0,7.0,1.95,17.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,6,15,187.5,16.5,0.75,12.5,37.5,130.5,48.87
2016,9,17,6,30,375.0,33.0,0.6,13.0,75.0,264.96,206.89
2016,9,17,6,45,470.5,41.0,0.5,13.5,123.0,342.86,276.18
2016,9,17,7,0,566.0,49.0,0.4,14.0,171.0,427.7,345.86
2016,9,17,7,15,623.0,55.0,0.35,14.5,222.5,491.27,395.86
2016,9,17,7,30,680.0,61.0,0.3,15.0,274.0,553.73,442.51
2016,9,17,7,45,719.0,65.0,0.3,16.0,325.5,606.82,478.56
2016,9,17,8,0,758.0,69.0,0.3,17.0,377.0,659.96,512.82
2016,9,17,8,15,784.5,72.5,0.3,17.5,426.5,702.63,539.42
2016,9,17,8,30,811.0,76.0,0.3,18.0,476.0,743.96,564.5
2016,9,17,8,45,831.0,78.5,0.35,19.0,521.5,777.17,583.29
2016,9,17,9,0,851.0,81.0,0.4,20.0,567.0,801.86,596.22
2016,9,17,9,15,865.5,83.0,0.45,20.5,607.5,825.38,609.54
2016,9,17,9,30,880.0,85.0,0.5,21.0,648.0,846.16,621.06
2016,9,17,9,45,892.5,86.0,0.55,22.0,683.5,861.17,627.71
2016,9,17,10,0,905.0,87.0,0.6,23.0,719.0,873.08,632.49
2016,9,17,10,15,912.5,88.0,0.65,23.5,746.5,877.51,633.84
2016,9,17,10,30,920.0,89.0,0.7,24.0,774.0,878.61,633.3
2016,9,17,10,45,925.5,89.5,0.8,24.5,795.0,874.12,630.24
2016,9,17,11,0,931.0,90.0,0.9,25.0,816.0,866.27,625.14
2016,9,17,11,15,933.5,90.5,1.0,25.5,828.5,852.62,616.37
2016,9,17,11,30,936.0,91.0,1.1,26.0,841.0,835.73,605.55
2016,9,17,11,45,937.5,91.5,1.2,26.5,846.0,814.88,592.13
2016,9,17,12,0,939.0,92.0,1.3,27.0,851.0,790.96,576.65
2016,9,17,12,15,938.0,92.0,1.4,27.0,847.5,761.8,558.7
2016,9,17,12,30,937.0,92.0,1.5,27.0,844.0,729.93,538.64
2016,9,17,12,45,924.0,96.5,1.6,27.5,830.0,691.93,511.25
2016,9,17,13,0,911.0,101.0,1.7,28.0,816.0,652.24,482.11
2016,9,17,13,15,906.0,100.5,1.75,27.5,797.0,611.2,452.96
2016,9,17,13,30,901.0,100.0,1.8,27.0,778.0,568.45,421.6
2016,9,17,13,45,893.5,98.5,1.9,27.0,751.0,522.11,386.0
2016,9,17,14,0,886.0,97.0,2.0,27.0,724.0,474.68,348.43
2016,9,17,14,15,875.5,95.0,2.0,27.0,690.5,424.78,307.64
2016,9,17,14,30,865.0,93.0,2.0,27.0,657.0,374.52,265.55
2016,9,17,14,45,850.5,91.0,2.05,27.0,617.5,322.95,221.84
2016,9,17,15,0,836.0,89.0,2.1,27.0,578.0,265.92,173.73
2016,9,17,15,15,817.0,86.5,2.1,26.5,533.5,214.01,130.68
2016,9,17,15,30,798.0,84.0,2.1,26.0,489.0,163.6,91.45
2016,9,17,15,45,771.0,80.5,2.15,25.5,440.5,113.51,58.75
2016,9,17,16,0,744.0,77.0,2.2,25.0,392.0,66.24,39.57
2016,9,17,16,15,707.5,72.5,2.15,24.5,341.0,52.1,39.19
2016,9,17,16,30,671.0,68.0,2.1,24.0,290.0,45.96,34.09
2016,9,17,16,45,617.5,61.5,2.1,23.5,238.5,43.05,31.66
2016,9,17,17,0,564.0,55.0,2.1,23.0,187.0,40.02,28.98
2016,9,17,17,15,479.5,46.5,1.95,22.0,138.5,35.06,24.52
2016,9,17,17,30,395.0,38.0,1.8,21.0,90.0,29.91,19.6
2016,9,17,17,45,253.5,25.0,1.7,20.0,53.0,20.1,8.58
2016,9,17,18,0,112.0,12.0,1.6,19.0,16.0,11.44,0.0
2016,9,17,18,15,56.0,6.0,1.6,18.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,6,15,189.0,15.5,0.85,14.5,36.5,128.47,35.66
2016,9,18,6,30,378.0,31.0,0.9,15.0,73.0,263.27,203.58
2016,9,18,6,45,471.0,39.5,1.0,16.0,120.0,340.01,272.82
2016,9,18,7,0,564.0,48.0,1.1,17.0,167.0,423.69,342.54
2016,9,18,7,15,621.0,53.5,1.05,17.5,218.0,486.29,392.8
2016,9,18,7,30,678.0,59.0,1.0,18.0,269.0,548.01,439.89
2016,9,18,7,45,716.0,63.5,0.95,19.0,320.5,600.74,476.03
2016,9,18,8,0,754.0,68.0,0.9,20.0,372.0,653.51,510.16
2016,9,18,8,15,781.0,71.5,0.9,21.0,421.0,696.31,536.37
2016,9,18,8,30,808.0,75.0,0.9,22.0,470.0,737.81,560.93
2016,9,18,8,45,827.5,77.5,0.9,23.0,515.0,770.44,578.78
2016,9,18,9,0,847.0,80.0,0.9,24.0,560.0,794.59,590.69
2016,9,18,9,15,861.5,82.0,0.85,25.0,600.5,817.95,601.24
2016,9,18,9,30,876.0,84.0,0.8,26.0,641.0,838.59,609.8
2016,9,18,9,45,894.0,82.0,0.75,27.0,677.5,854.71,615.37
2016,9,18,10,0,912.0,80.0,0.7,28.0,714.0,867.86,619.05
2016,9,18,10,15,919.5,81.0,0.6,28.5,742.0,872.29,617.61
2016,9,18,10,30,927.0,82.0,0.5,29.0,770.0,873.37,614.27
2016,9,18,10,45,932.0,83.0,0.45,29.5,790.5,868.96,608.65
2016,9,18,11,0,937.0,84.0,0.4,30.0,811.0,861.16,601.18
2016,9,18,11,15,940.0,84.5,0.5,30.5,824.0,847.84,593.28
2016,9,18,11,30,943.0,85.0,0.6,31.0,837.0,831.23,583.41
2016,9,18,11,45,944.0,85.0,0.7,31.5,841.5,809.36,570.21
2016,9,18,12,0,945.0,85.0,0.8,32.0,846.0,784.44,555.02
2016,9,18,12,15,944.5,85.0,0.95,32.0,843.0,755.5,538.83
2016,9,18,12,30,944.0,85.0,1.1,32.0,840.0,723.81,520.36
2016,9,18,12,45,937.5,87.0,1.25,32.5,827.5,687.52,495.58
2016,9,18,13,0,931.0,89.0,1.4,33.0,815.0,649.14,468.61
2016,9,18,13,15,926.5,88.0,1.5,32.5,796.0,607.26,439.93
2016,9,18,13,30,922.0,87.0,1.6,32.0,777.0,563.6,408.9
2016,9,18,13,45,915.5,86.0,1.7,32.0,750.5,517.39,374.06
2016,9,18,14,0,909.0,85.0,1.8,32.0,724.0,469.96,337.13
2016,9,18,14,15,899.5,83.5,1.85,32.0,690.5,419.93,297.02
2016,9,18,14,30,890.0,82.0,1.9,32.0,657.0,369.39,255.43
2016,9,18,14,45,877.0,80.0,2.0,32.0,617.5,317.15,211.9
2016,9,18,15,0,864.0,78.0,2.1,32.0,578.0,265.21,168.32
2016,9,18,15,15,846.0,75.5,2.15,31.5,533.5,212.48,125.51
2016,9,18,15,30,828.0,73.0,2.2,31.0,489.0,154.38,81.44
2016,9,18,15,45,803.5,70.0,2.25,30.5,440.5,103.41,49.54
2016,9,18,16,0,779.0,67.0,2.3,30.0,392.0,54.92,32.1
2016,9,18,16,15,744.0,63.0,2.25,29.0,341.0,44.71,32.22
2016,9,18,16,30,709.0,59.0,2.2,28.0,290.0,43.32,31.25
2016,9,18,16,45,657.0,53.5,2.2,27.5,238.0,40.56,28.97
2016,9,18,17,0,605.0,48.0,2.2,27.0,186.0,37.74,26.5
2016,9,18,17,15,520.5,40.5,2.1,25.5,137.5,30.13,19.9
2016,9,18,17,30,436.0,33.0,2.0,24.0,89.0,25.59,15.61
2016,9,18,17,45,285.5,22.0,1.9,23.0,51.5,17.51,5.6
2016,9,18,18,0,135.0,11.0,1.8,22.0,14.0,10.48,0.0
2016,9,18,18,15,67.5,5.5,1.75,21.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,6,15,164.0,16.0,1.05,16.5,33.5,116.12,17.95
2016,9,19,6,30,328.0,32.0,1.1,17.0,67.0,237.6,181.53
2016,9,19,6,45,420.5,42.0,1.15,17.5,113.0,313.71,250.66
2016,9,19,7,0,513.0,52.0,1.2,18.0,159.0,396.76,320.35
2016,9,19,7,15,572.5,59.0,1.15,18.5,209.5,460.96,372.1
2016,9,19,7,30,632.0,66.0,1.1,19.0,260.0,527.83,423.28
2016,9,19,7,45,673.5,70.5,1.05,20.0,310.5,580.93,460.8
2016,9,19,8,0,715.0,75.0,1.0,21.0,361.0,631.16,493.51
2016,9,19,8,15,743.0,79.0,1.0,21.5,409.5,674.21,521.28
2016,9,19,8,30,771.0,83.0,1.0,22.0,458.0,716.07,547.5
2016,9,19,8,45,793.5,85.5,1.05,23.0,503.5,750.22,567.35
2016,9,19,9,0,816.0,88.0,1.1,24.0,549.0,782.35,585.54
2016,9,19,9,15,831.5,90.5,1.1,24.5,589.0,806.39,598.59
2016,9,19,9,30,847.0,93.0,1.1,25.0,629.0,821.55,605.76
2016,9,19,9,45,855.0,96.5,1.15,26.0,662.5,835.02,611.44
2016,9,19,10,0,863.0,100.0,1.2,27.0,696.0,845.39,615.16
2016,9,19,10,15,871.0,101.5,1.2,27.5,724.0,850.41,616.08
2016,9,19,10,30,879.0,103.0,1.2,28.0,752.0,852.23,615.13
2016,9,19,10,45,887.0,103.0,1.3,28.5,773.0,849.21,612.52
2016,9,19,11,0,895.0,103.0,1.4,29.0,794.0,842.93,607.92
2016,9,19,11,15,898.5,103.5,1.5,29.0,806.5,830.25,600.46
2016,9,19,11,30,902.0,104.0,1.6,29.0,819.0,814.42,590.99
2016,9,19,11,45,905.5,103.0,1.75,29.5,824.5,793.99,577.78
2016,9,19,12,0,909.0,102.0,1.9,30.0,830.0,770.56,562.49
2016,9,19,12,15,908.5,102.0,1.95,30.0,827.0,742.31,544.24
2016,9,19,12,30,908.0,102.0,2.0,30.0,824.0,711.43,523.22
2016,9,19,12,45,899.5,104.5,2.15,30.5,811.5,675.25,497.03
2016,9,19,13,0,891.0,107.0,2.3,31.0,799.0,637.2,468.95
2016,9,19,13,15,886.5,106.0,2.35,30.5,780.0,596.62,439.84
2016,9,19,13,30,882.0,105.0,2.4,30.0,761.0,554.37,408.59
2016,9,19,13,45,877.5,102.0,2.5,30.0,735.0,508.88,373.37
2016,9,19,14,0,873.0,99.0,2.6,30.0,709.0,462.12,336.11
2016,9,19,14,15,862.5,97.0,2.65,29.5,676.0,412.82,296.43
2016,9,19,14,30,852.0,95.0,2.7,29.0,643.0,363.18,255.35
2016,9,19,14,45,842.0,91.5,2.75,29.0,604.5,306.79,207.92
