Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,15,0,832.0,88.0,2.8,29.0,566.0,255.63,164.23
2016,9,19,15,15,812.5,85.0,2.8,28.5,521.5,203.58,121.56
2016,9,19,15,30,793.0,82.0,2.8,28.0,477.0,153.1,83.28
2016,9,19,15,45,771.0,77.5,2.85,27.5,429.5,103.05,52.2
2016,9,19,16,0,749.0,73.0,2.9,27.0,382.0,55.27,41.33
2016,9,19,16,15,712.5,68.5,2.85,26.0,331.0,49.32,36.6
2016,9,19,16,30,676.0,64.0,2.8,25.0,280.0,43.4,31.74
2016,9,19,16,45,625.5,57.5,2.75,24.5,229.5,40.36,29.18
2016,9,19,17,0,575.0,51.0,2.7,24.0,179.0,37.17,26.36
2016,9,19,17,15,487.0,42.5,2.6,23.0,131.0,32.06,21.74
2016,9,19,17,30,399.0,34.0,2.5,22.0,83.0,26.73,16.6
2016,9,19,17,45,249.0,21.5,2.4,21.5,47.0,17.24,4.06
2016,9,19,18,0,99.0,9.0,2.3,21.0,11.0,8.58,0.0
2016,9,19,18,15,49.5,4.5,2.3,20.0,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,20,6,15,165.0,16.5,2.6,13.0,34.0,116.04,1.53
2016,9,20,6,30,330.0,33.0,2.7,13.0,68.0,238.72,184.94
2016,9,20,6,45,435.5,42.0,2.8,13.5,115.5,320.91,262.1
2016,9,20,7,0,541.0,51.0,2.9,14.0,163.0,410.78,340.0
2016,9,20,7,15,601.0,57.5,2.9,14.5,214.0,475.46,394.64
2016,9,20,7,30,661.0,64.0,2.9,15.0,265.0,542.77,448.91
2016,9,20,7,45,704.5,68.0,2.95,15.5,316.5,593.82,488.19
2016,9,20,8,0,748.0,72.0,3.0,16.0,368.0,649.38,528.62
2016,9,20,8,15,775.0,75.5,2.95,16.5,417.0,691.76,557.48
2016,9,20,8,30,802.0,79.0,2.9,17.0,466.0,732.81,584.66
2016,9,20,8,45,824.5,80.5,2.85,18.0,512.0,766.22,604.5
2016,9,20,9,0,847.0,82.0,2.8,19.0,558.0,791.27,617.96
2016,9,20,9,15,666.5,151.0,2.8,19.0,542.0,739.92,579.27
2016,9,20,9,30,486.0,220.0,2.8,19.0,526.0,663.05,518.73
2016,9,20,9,45,691.0,155.0,2.8,19.5,616.0,768.96,597.38
2016,9,20,10,0,896.0,90.0,2.8,20.0,706.0,858.84,657.46
2016,9,20,10,15,903.5,91.0,2.8,20.5,733.5,862.91,657.17
2016,9,20,10,30,911.0,92.0,2.8,21.0,761.0,863.68,655.5
2016,9,20,10,45,916.5,92.5,2.85,21.5,781.5,858.91,650.54
2016,9,20,11,0,922.0,93.0,2.9,22.0,802.0,850.82,643.49
2016,9,20,11,15,925.0,93.5,2.95,22.0,814.5,837.4,634.16
2016,9,20,11,30,928.0,94.0,3.0,22.0,827.0,820.75,622.71
2016,9,20,11,45,928.0,94.5,3.05,22.5,831.0,798.65,606.39
2016,9,20,12,0,928.0,95.0,3.1,23.0,835.0,773.59,588.09
2016,9,20,12,15,927.0,95.0,3.15,23.0,831.5,744.49,568.11
2016,9,20,12,30,926.0,95.0,3.2,23.0,828.0,712.73,545.27
2016,9,20,12,45,920.5,96.0,3.25,23.0,815.5,676.53,518.06
2016,9,20,13,0,915.0,97.0,3.3,23.0,803.0,638.24,488.76
2016,9,20,13,15,762.5,163.0,3.3,23.0,741.5,570.91,436.14
2016,9,20,13,30,610.0,229.0,3.3,23.0,680.0,514.58,391.63
2016,9,20,13,45,653.0,201.0,3.35,23.0,668.0,479.18,363.48
2016,9,20,14,0,696.0,173.0,3.4,23.0,656.0,439.24,330.56
2016,9,20,14,15,582.0,202.0,3.4,22.5,592.5,384.24,287.24
2016,9,20,14,30,468.0,231.0,3.4,22.0,529.0,337.64,250.96
2016,9,20,14,45,650.5,159.0,3.45,22.0,545.5,301.49,215.06
2016,9,20,15,0,833.0,87.0,3.5,22.0,562.0,250.75,164.88
2016,9,20,15,15,813.5,84.5,3.5,21.5,517.5,199.14,121.43
2016,9,20,15,30,794.0,82.0,3.5,21.0,473.0,149.09,82.83
2016,9,20,15,45,766.0,78.5,3.55,20.5,424.0,99.54,52.39
2016,9,20,16,0,738.0,75.0,3.6,20.0,375.0,52.92,40.58
2016,9,20,16,15,699.5,70.0,3.55,19.5,324.5,50.8,38.94
2016,9,20,16,30,661.0,65.0,3.5,19.0,274.0,44.37,33.45
2016,9,20,16,45,604.0,59.0,3.5,18.5,223.0,41.77,31.2
2016,9,20,17,0,547.0,53.0,3.5,18.0,172.0,39.09,28.73
2016,9,20,17,15,455.5,44.0,3.45,17.5,124.5,33.62,23.61
2016,9,20,17,30,364.0,35.0,3.4,17.0,77.0,27.94,17.87
2016,9,20,17,45,182.0,17.5,3.35,16.5,38.5,13.66,0.5
2016,9,20,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,6,15,156.5,16.5,3.6,12.0,32.5,110.77,0.0
2016,9,21,6,30,313.0,33.0,3.8,12.0,65.0,229.01,176.93
2016,9,21,6,45,420.0,42.5,4.0,12.5,112.0,311.69,255.97
2016,9,21,7,0,527.0,52.0,4.2,13.0,159.0,402.18,335.58
2016,9,21,7,15,588.5,58.5,4.3,13.5,210.0,467.15,391.68
2016,9,21,7,30,650.0,65.0,4.4,14.0,261.0,534.81,447.68
2016,9,21,7,45,493.0,104.0,4.5,14.5,268.0,486.82,406.61
2016,9,21,8,0,336.0,143.0,4.6,15.0,275.0,419.21,348.81
2016,9,21,8,15,567.0,111.0,4.6,15.0,368.5,579.12,479.74
2016,9,21,8,30,798.0,79.0,4.6,15.0,462.0,727.07,592.96
2016,9,21,8,45,403.5,131.5,4.65,15.5,325.5,486.33,400.28
2016,9,21,9,0,9.0,184.0,4.7,16.0,189.0,186.07,148.25
2016,9,21,9,15,441.5,136.0,4.7,16.0,412.5,528.99,434.1
2016,9,21,9,30,874.0,88.0,4.7,16.0,636.0,832.17,663.37
2016,9,21,9,45,887.0,89.0,4.75,16.5,671.0,847.03,669.98
2016,9,21,10,0,900.0,90.0,4.8,17.0,706.0,858.8,676.21
2016,9,21,10,15,909.0,91.5,4.8,17.0,735.0,864.55,679.2
2016,9,21,10,30,918.0,93.0,4.8,17.0,764.0,866.96,679.96
2016,9,21,10,45,925.0,93.5,4.8,17.5,785.5,863.25,675.17
2016,9,21,11,0,932.0,94.0,4.8,18.0,807.0,856.14,668.15
2016,9,21,11,15,936.5,94.5,4.8,18.0,820.5,843.65,658.71
2016,9,21,11,30,941.0,95.0,4.8,18.0,834.0,827.83,647.02
2016,9,21,11,45,943.5,95.5,4.85,18.0,839.5,807.22,632.27
2016,9,21,12,0,946.0,96.0,4.9,18.0,845.0,783.48,615.28
2016,9,21,12,15,947.0,95.5,4.95,18.0,843.0,754.7,594.6
2016,9,21,12,30,948.0,95.0,5.0,18.0,841.0,723.08,570.64
2016,9,21,12,45,943.5,96.5,5.05,18.0,829.5,687.16,542.38
2016,9,21,13,0,939.0,98.0,5.1,18.0,818.0,649.02,511.86
2016,9,21,13,15,772.5,163.5,5.15,18.0,746.0,573.14,450.82
2016,9,21,13,30,606.0,229.0,5.2,18.0,674.0,509.52,399.11
2016,9,21,13,45,765.5,160.5,5.3,18.0,702.0,493.07,384.33
2016,9,21,14,0,925.0,92.0,5.4,18.0,730.0,469.21,361.1
2016,9,21,14,15,915.5,90.5,5.45,18.0,696.0,418.29,316.09
2016,9,21,14,30,906.0,89.0,5.5,18.0,662.0,366.86,269.81
2016,9,21,14,45,895.0,85.5,5.55,18.0,622.0,313.08,221.15
2016,9,21,15,0,884.0,82.0,5.6,18.0,582.0,259.41,172.81
2016,9,21,15,15,865.5,79.5,5.6,17.5,536.0,199.33,121.53
2016,9,21,15,30,847.0,77.0,5.6,17.0,490.0,146.69,80.54
2016,9,21,15,45,824.5,72.5,5.6,17.0,440.5,93.9,48.2
2016,9,21,16,0,802.0,68.0,5.6,17.0,391.0,47.61,36.43
2016,9,21,16,15,764.5,64.0,5.5,16.5,338.0,46.27,35.44
2016,9,21,16,30,727.0,60.0,5.4,16.0,285.0,44.93,34.37
2016,9,21,16,45,671.0,54.5,5.35,15.5,232.0,42.23,31.98
2016,9,21,17,0,615.0,49.0,5.3,15.0,179.0,36.06,26.37
2016,9,21,17,15,518.0,41.0,5.2,14.5,129.0,31.28,21.8
2016,9,21,17,30,421.0,33.0,5.1,14.0,79.0,26.38,16.59
2016,9,21,17,45,210.5,16.5,5.05,13.5,39.5,12.93,0.0
2016,9,21,18,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,158.5,16.0,3.8,11.0,31.5,109.82,0.0
2016,9,22,6,30,317.0,32.0,3.9,11.0,63.0,229.15,176.08
2016,9,22,6,45,422.0,41.5,4.05,11.5,109.5,310.44,255.49
2016,9,22,7,0,527.0,51.0,4.2,12.0,156.0,399.44,334.29
2016,9,22,7,15,590.0,58.0,4.1,12.5,207.5,465.74,391.37
2016,9,22,7,30,653.0,65.0,4.0,13.0,259.0,534.85,448.22
2016,9,22,7,45,701.0,68.5,3.95,13.5,311.5,587.58,489.91
2016,9,22,8,0,749.0,72.0,3.9,14.0,364.0,645.34,532.72
2016,9,22,8,15,777.5,75.5,3.7,14.5,413.5,688.59,562.5
2016,9,22,8,30,806.0,79.0,3.5,15.0,463.0,730.56,590.43
2016,9,22,8,45,831.0,80.5,3.35,16.0,510.0,765.73,611.61
2016,9,22,9,0,856.0,82.0,3.2,17.0,557.0,792.67,626.24
2016,9,22,9,15,870.5,84.0,3.1,17.0,597.5,815.61,640.4
2016,9,22,9,30,885.0,86.0,3.0,17.0,638.0,835.77,652.51
2016,9,22,9,45,902.0,85.0,2.9,17.5,674.0,851.65,660.32
2016,9,22,10,0,919.0,84.0,2.8,18.0,710.0,864.48,666.01
2016,9,22,10,15,926.5,85.5,2.75,18.5,738.0,868.95,666.3
2016,9,22,10,30,934.0,87.0,2.7,19.0,766.0,870.01,664.45
2016,9,22,10,45,939.0,87.5,2.65,19.5,786.0,864.52,658.24
2016,9,22,11,0,944.0,88.0,2.6,20.0,806.0,855.63,649.93
2016,9,22,11,15,947.0,88.5,2.65,20.0,818.5,841.77,640.33
2016,9,22,11,30,950.0,89.0,2.7,20.0,831.0,824.6,628.56
2016,9,22,11,45,950.5,89.5,2.75,20.0,835.5,802.32,613.3
2016,9,22,12,0,951.0,90.0,2.8,20.0,840.0,776.98,595.93
2016,9,22,12,15,950.0,90.0,2.8,20.0,836.0,747.17,575.1
2016,9,22,12,30,949.0,90.0,2.8,20.0,832.0,714.63,551.08
2016,9,22,12,45,943.5,91.0,2.85,20.5,819.5,677.63,522.08
2016,9,22,13,0,938.0,92.0,2.9,21.0,807.0,638.49,491.02
2016,9,22,13,15,933.0,91.0,2.95,21.0,787.0,595.86,457.69
2016,9,22,13,30,928.0,90.0,3.0,21.0,767.0,551.49,422.16
2016,9,22,13,45,919.0,89.5,3.05,21.0,739.5,504.17,383.41
2016,9,22,14,0,910.0,89.0,3.1,21.0,712.0,455.84,342.8
2016,9,22,14,15,899.5,87.5,3.2,20.5,678.0,405.33,300.11
2016,9,22,14,30,889.0,86.0,3.3,20.0,644.0,354.43,255.93
2016,9,22,14,45,872.5,84.5,3.4,20.0,603.0,301.76,209.38
2016,9,22,15,0,856.0,83.0,3.5,20.0,562.0,243.75,158.86
2016,9,22,15,15,836.0,80.5,3.6,19.5,516.5,191.01,114.62
2016,9,22,15,30,816.0,78.0,3.7,19.0,471.0,139.89,75.97
2016,9,22,15,45,783.5,75.5,3.85,19.0,421.0,89.99,47.36
2016,9,22,16,0,751.0,73.0,4.0,19.0,371.0,51.67,39.68
2016,9,22,16,15,711.0,68.5,4.05,18.5,319.5,50.11,38.52
2016,9,22,16,30,671.0,64.0,4.1,18.0,268.0,44.13,33.38
2016,9,22,16,45,606.0,58.0,4.2,17.5,216.0,41.48,31.05
2016,9,22,17,0,541.0,52.0,4.3,17.0,164.0,38.78,28.5
2016,9,22,17,15,440.5,42.5,4.15,16.0,116.5,32.81,22.93
2016,9,22,17,30,340.0,33.0,4.0,15.0,69.0,26.61,16.46
2016,9,22,17,45,170.0,16.5,3.9,14.5,34.5,13.1,0.0
2016,9,22,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,6,15,186.5,13.5,1.85,10.5,31.5,118.36,0.0
2016,9,23,6,30,373.0,27.0,1.9,11.0,63.0,251.32,190.32
2016,9,23,6,45,471.0,35.5,1.95,12.0,109.0,328.65,267.49
2016,9,23,7,0,569.0,44.0,2.0,13.0,155.0,413.62,341.05
2016,9,23,7,15,627.0,49.5,1.9,13.5,206.0,472.17,390.65
2016,9,23,7,30,685.0,55.0,1.8,14.0,257.0,537.57,442.8
2016,9,23,7,45,723.0,59.0,1.75,15.0,307.5,589.03,480.45
2016,9,23,8,0,761.0,63.0,1.7,16.0,358.0,640.49,515.66
2016,9,23,8,15,787.0,66.5,1.65,16.5,406.5,682.01,543.11
2016,9,23,8,30,813.0,70.0,1.6,17.0,455.0,722.15,568.8
2016,9,23,8,45,832.5,72.0,1.6,18.0,499.5,747.53,582.69
2016,9,23,9,0,852.0,74.0,1.6,19.0,544.0,776.91,599.26
2016,9,23,9,15,866.0,76.0,1.55,19.5,583.5,799.41,611.37
2016,9,23,9,30,880.0,78.0,1.5,20.0,623.0,819.15,621.52
2016,9,23,9,45,890.5,79.0,1.5,20.5,657.0,831.89,627.45
2016,9,23,10,0,901.0,80.0,1.5,21.0,691.0,841.52,631.44
2016,9,23,10,15,908.0,81.5,1.55,21.0,717.5,845.57,633.6
2016,9,23,10,30,915.0,83.0,1.6,21.0,744.0,846.3,633.73
2016,9,23,10,45,919.5,83.5,1.65,21.5,763.5,840.54,628.45
2016,9,23,11,0,924.0,84.0,1.7,22.0,783.0,831.47,621.14
2016,9,23,11,15,926.5,84.5,1.8,22.0,795.0,817.52,612.35
2016,9,23,11,30,929.0,85.0,1.9,22.0,807.0,800.36,601.42
2016,9,23,11,45,928.0,86.0,2.0,22.5,810.5,777.94,585.74
2016,9,23,12,0,927.0,87.0,2.1,23.0,814.0,752.59,568.06
2016,9,23,12,15,926.0,87.0,2.25,23.0,810.0,723.46,549.08
2016,9,23,12,30,925.0,87.0,2.4,23.0,806.0,691.68,526.6
2016,9,23,12,45,919.0,88.0,2.55,23.0,793.5,655.22,499.83
2016,9,23,13,0,913.0,89.0,2.7,23.0,781.0,616.72,470.84
2016,9,23,13,15,907.5,88.0,2.8,22.5,761.5,574.84,439.25
2016,9,23,13,30,902.0,87.0,2.9,22.0,742.0,531.32,405.37
2016,9,23,13,45,893.5,86.5,3.05,22.0,715.0,485.42,367.94
2016,9,23,14,0,885.0,86.0,3.2,22.0,688.0,438.53,328.6
2016,9,23,14,15,875.0,84.0,3.25,22.0,654.5,389.04,286.08
2016,9,23,14,30,865.0,82.0,3.3,22.0,621.0,339.17,242.35
2016,9,23,14,45,665.0,138.5,3.4,22.0,537.0,278.18,195.34
2016,9,23,15,0,465.0,195.0,3.5,22.0,453.0,244.51,172.67
2016,9,23,15,15,634.0,133.5,3.5,21.5,454.0,193.61,124.25
2016,9,23,15,30,803.0,72.0,3.5,21.0,455.0,129.6,68.09
2016,9,23,15,45,774.5,69.0,3.55,21.0,406.5,80.36,41.03
2016,9,23,16,0,746.0,66.0,3.6,21.0,358.0,46.29,34.7
2016,9,23,16,15,707.0,62.0,3.6,20.0,308.0,44.91,33.75
2016,9,23,16,30,668.0,58.0,3.6,19.0,258.0,43.53,32.71
2016,9,23,16,45,610.5,52.0,3.6,18.5,207.5,36.82,26.81
2016,9,23,17,0,553.0,46.0,3.6,18.0,157.0,33.87,24.06
2016,9,23,17,15,455.0,37.5,3.55,17.0,110.5,28.57,19.1
2016,9,23,17,30,357.0,29.0,3.5,16.0,64.0,23.06,13.16
2016,9,23,17,45,178.5,14.5,3.45,15.5,32.0,11.42,0.0
2016,9,23,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,6,15,198.5,12.5,1.35,13.5,31.0,103.24,0.0
2016,9,24,6,30,397.0,25.0,1.4,14.0,62.0,253.55,187.1
2016,9,24,6,45,495.5,32.5,1.5,14.5,108.5,331.95,266.53
2016,9,24,7,0,594.0,40.0,1.6,15.0,155.0,417.21,340.22
2016,9,24,7,15,652.5,45.0,1.65,15.5,206.5,480.55,393.39
2016,9,24,7,30,711.0,50.0,1.7,16.0,258.0,546.18,445.78
2016,9,24,7,45,749.0,54.0,1.75,17.0,309.0,598.21,483.79
2016,9,24,8,0,787.0,58.0,1.8,18.0,360.0,650.24,519.68
2016,9,24,8,15,813.5,60.5,1.9,18.5,409.0,685.38,543.32
2016,9,24,8,30,840.0,63.0,2.0,19.0,458.0,725.14,569.9
2016,9,24,8,45,859.5,65.5,2.1,20.0,503.5,757.77,589.75
2016,9,24,9,0,879.0,68.0,2.2,21.0,549.0,788.17,607.73
2016,9,24,9,15,893.5,69.5,2.2,21.5,589.5,810.8,620.5
2016,9,24,9,30,908.0,71.0,2.2,22.0,630.0,830.6,631.31
2016,9,24,9,45,921.0,70.5,2.2,23.0,665.0,843.82,636.39
2016,9,24,10,0,934.0,70.0,2.2,24.0,700.0,853.88,639.43
2016,9,24,10,15,941.5,71.0,2.15,24.5,727.5,857.8,639.26
2016,9,24,10,30,949.0,72.0,2.1,25.0,755.0,858.29,636.97
2016,9,24,10,45,954.5,72.5,2.1,25.5,775.5,853.14,631.54
2016,9,24,11,0,960.0,73.0,2.1,26.0,796.0,844.52,624.01
2016,9,24,11,15,963.0,73.5,2.05,26.0,808.5,830.49,613.84
2016,9,24,11,30,966.0,74.0,2.0,26.0,821.0,813.1,601.58
2016,9,24,11,45,967.5,74.0,1.95,26.5,825.5,790.79,584.99
2016,9,24,12,0,969.0,74.0,1.9,27.0,830.0,765.34,566.45
2016,9,24,12,15,968.0,74.0,1.9,27.0,826.5,735.14,546.26
2016,9,24,12,30,967.0,74.0,1.9,27.0,823.0,702.16,522.97
2016,9,24,12,45,955.5,79.0,1.95,27.5,809.0,664.83,494.77
2016,9,24,13,0,944.0,84.0,2.0,28.0,795.0,625.62,464.73
2016,9,24,13,15,939.0,83.5,2.05,28.0,775.5,583.26,432.79
2016,9,24,13,30,934.0,83.0,2.1,28.0,756.0,539.13,398.66
2016,9,24,13,45,926.0,82.0,2.15,28.0,728.5,491.65,361.06
2016,9,24,14,0,918.0,81.0,2.2,28.0,701.0,443.07,321.54
2016,9,24,14,15,908.0,79.5,2.2,27.5,666.5,392.49,279.91
2016,9,24,14,30,898.0,78.0,2.2,27.0,632.0,341.47,236.84
2016,9,24,14,45,883.5,76.0,2.25,27.0,592.0,288.66,191.56
2016,9,24,15,0,869.0,74.0,2.3,27.0,552.0,236.32,147.03
2016,9,24,15,15,849.5,71.5,2.3,26.5,506.5,183.52,104.63
2016,9,24,15,30,830.0,69.0,2.3,26.0,461.0,125.57,62.97
2016,9,24,15,45,803.0,66.0,2.35,26.0,412.0,75.07,37.05
2016,9,24,16,0,776.0,63.0,2.4,26.0,363.0,44.25,32.23
2016,9,24,16,15,737.0,59.0,2.35,25.0,311.5,42.76,31.19
2016,9,24,16,30,698.0,55.0,2.3,24.0,260.0,41.26,30.05
2016,9,24,16,45,636.5,49.5,2.3,23.5,208.5,38.38,27.55
2016,9,24,17,0,575.0,44.0,2.3,23.0,157.0,35.48,24.86
2016,9,24,17,15,473.5,35.5,2.25,21.5,109.5,27.05,17.34
2016,9,24,17,30,372.0,27.0,2.2,20.0,62.0,21.44,11.24
2016,9,24,17,45,186.0,13.5,2.2,19.0,31.0,12.87,0.0
2016,9,24,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,25,6,15,200.0,12.5,1.7,14.0,30.5,103.4,0.0
2016,9,25,6,30,400.0,25.0,1.8,15.0,61.0,253.7,183.74
2016,9,25,6,45,503.5,33.0,1.9,16.0,108.5,335.3,267.71
2016,9,25,7,0,607.0,41.0,2.0,17.0,156.0,424.12,343.7
2016,9,25,7,15,666.0,46.0,2.05,17.5,208.0,488.14,397.42
2016,9,25,7,30,725.0,51.0,2.1,18.0,260.0,554.36,450.25
2016,9,25,7,45,763.5,55.0,2.15,19.0,312.0,607.01,488.82
2016,9,25,8,0,802.0,59.0,2.2,20.0,364.0,659.62,525.04
2016,9,25,8,15,827.5,61.5,2.2,20.5,413.5,694.28,547.62
2016,9,25,8,30,853.0,64.0,2.2,21.0,463.0,733.4,572.92
2016,9,25,8,45,871.0,66.5,2.25,22.0,508.5,764.94,591.46
2016,9,25,9,0,889.0,69.0,2.3,23.0,554.0,794.16,608.08
2016,9,25,9,15,902.5,71.0,2.25,23.5,594.0,816.55,620.19
2016,9,25,9,30,916.0,73.0,2.2,24.0,634.0,836.03,630.26
2016,9,25,9,45,929.0,72.5,2.2,25.0,669.0,849.13,635.17
2016,9,25,10,0,942.0,72.0,2.2,26.0,704.0,859.04,638.03
2016,9,25,10,15,948.5,73.0,2.15,26.5,731.0,861.98,637.17
2016,9,25,10,30,955.0,74.0,2.1,27.0,758.0,861.47,634.22
2016,9,25,10,45,958.0,75.5,2.1,28.0,777.5,855.2,626.84
2016,9,25,11,0,961.0,77.0,2.1,29.0,797.0,845.47,617.42
2016,9,25,11,15,963.5,77.5,2.0,29.5,809.0,830.88,605.37
2016,9,25,11,30,966.0,78.0,1.9,30.0,821.0,812.95,591.32
2016,9,25,11,45,965.5,79.0,1.85,30.5,824.5,790.04,574.6
2016,9,25,12,0,965.0,80.0,1.8,31.0,828.0,764.07,556.02
2016,9,25,12,15,963.5,80.0,1.7,31.5,824.0,733.49,534.09
2016,9,25,12,30,962.0,80.0,1.6,32.0,820.0,700.18,508.88
2016,9,25,12,45,955.0,81.5,1.5,32.5,806.5,662.35,480.15
2016,9,25,13,0,948.0,83.0,1.4,33.0,793.0,622.44,449.64
2016,9,25,13,15,943.0,82.5,1.25,33.0,773.0,579.91,417.42
2016,9,25,13,30,938.0,82.0,1.1,33.0,753.0,535.61,383.27
2016,9,25,13,45,927.5,82.0,1.0,33.0,724.5,487.72,346.12
2016,9,25,14,0,917.0,82.0,0.9,33.0,696.0,438.95,307.44
2016,9,25,14,15,906.0,80.5,0.8,33.0,662.0,388.06,266.35
2016,9,25,14,30,895.0,79.0,0.7,33.0,628.0,336.84,224.23
2016,9,25,14,45,877.0,78.0,0.6,33.0,586.5,284.16,180.89
2016,9,25,15,0,859.0,77.0,0.5,33.0,545.0,232.28,138.71
2016,9,25,15,15,839.0,74.5,0.55,32.5,499.5,173.62,94.08
2016,9,25,15,30,819.0,72.0,0.6,32.0,454.0,122.64,59.9
2016,9,25,15,45,787.5,69.5,0.65,31.5,404.5,73.11,36.81
2016,9,25,16,0,756.0,67.0,0.7,31.0,355.0,47.59,34.28
2016,9,25,16,15,715.0,62.5,0.8,30.0,303.5,45.83,33.07
2016,9,25,16,30,674.0,58.0,0.9,29.0,252.0,44.05,31.73
2016,9,25,16,45,609.0,52.0,1.05,28.0,200.5,37.28,26.05
2016,9,25,17,0,544.0,46.0,1.2,27.0,149.0,34.35,23.43
2016,9,25,17,15,439.0,36.5,1.3,26.0,103.0,28.15,17.81
2016,9,25,17,30,334.0,27.0,1.4,25.0,57.0,21.67,10.61
2016,9,25,17,45,167.0,13.5,1.5,24.0,28.5,12.87,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,6,15,128.5,14.0,0.45,16.5,25.5,71.77,0.0
2016,9,26,6,30,257.0,28.0,0.4,17.0,51.0,191.09,133.22
2016,9,26,6,45,361.0,40.5,0.35,18.0,95.5,271.37,212.17
2016,9,26,7,0,465.0,53.0,0.3,19.0,140.0,359.5,284.45
2016,9,26,7,15,531.5,61.5,0.3,19.5,190.0,426.84,338.2
2016,9,26,7,30,598.0,70.0,0.3,20.0,240.0,497.21,391.68
2016,9,26,7,45,643.0,76.0,0.3,21.0,291.0,552.38,430.71
2016,9,26,8,0,688.0,82.0,0.3,22.0,342.0,608.14,468.37
2016,9,26,8,15,719.5,87.0,0.25,22.5,391.0,652.87,496.16
2016,9,26,8,30,751.0,92.0,0.2,23.0,440.0,696.63,522.42
2016,9,26,8,45,773.5,96.0,0.2,24.0,485.5,727.54,538.97
2016,9,26,9,0,796.0,100.0,0.2,25.0,531.0,760.05,556.34
2016,9,26,9,15,813.5,103.0,0.3,26.0,571.5,785.09,570.08
2016,9,26,9,30,831.0,106.0,0.4,27.0,612.0,807.46,582.22
2016,9,26,9,45,843.0,108.5,0.55,28.0,646.0,821.91,590.21
2016,9,26,10,0,855.0,111.0,0.7,29.0,680.0,833.28,596.35
2016,9,26,10,15,864.0,112.5,0.75,29.5,708.0,837.92,597.8
2016,9,26,10,30,873.0,114.0,0.8,30.0,736.0,839.29,597.39
2016,9,26,10,45,880.0,115.0,0.9,30.5,756.5,830.53,591.47
2016,9,26,11,0,887.0,116.0,1.0,31.0,777.0,823.64,586.9
2016,9,26,11,15,890.5,117.0,1.1,31.0,789.5,810.79,579.67
2016,9,26,11,30,894.0,118.0,1.2,31.0,802.0,794.8,570.44
2016,9,26,11,45,896.5,117.5,1.3,31.5,806.5,773.53,556.63
2016,9,26,12,0,899.0,117.0,1.4,32.0,811.0,749.32,540.81
2016,9,26,12,15,898.0,117.0,1.5,32.0,806.5,720.37,521.57
2016,9,26,12,30,897.0,117.0,1.6,32.0,802.0,688.87,500.13
2016,9,26,12,45,918.0,104.5,1.75,32.5,796.5,656.83,477.4
2016,9,26,13,0,939.0,92.0,1.9,33.0,791.0,621.06,451.28
2016,9,26,13,15,934.0,91.0,1.95,32.5,771.0,578.28,420.48
2016,9,26,13,30,929.0,90.0,2.0,32.0,751.0,533.77,387.41
2016,9,26,13,45,922.5,88.5,2.1,32.0,723.5,486.61,350.72
2016,9,26,14,0,916.0,87.0,2.2,32.0,696.0,438.27,311.96
2016,9,26,14,15,905.0,85.0,2.2,31.5,661.5,386.96,270.35
2016,9,26,14,30,894.0,83.0,2.2,31.0,627.0,335.32,227.48
2016,9,26,14,45,881.0,80.5,2.25,31.0,586.5,282.68,183.05
2016,9,26,15,0,868.0,78.0,2.3,31.0,546.0,230.36,139.47
2016,9,26,15,15,848.0,75.0,2.25,30.5,500.5,170.93,93.31
2016,9,26,15,30,828.0,72.0,2.2,30.0,455.0,119.15,58.49
2016,9,26,15,45,800.0,68.5,2.15,30.0,405.0,68.59,35.49
2016,9,26,16,0,772.0,65.0,2.1,30.0,355.0,46.27,33.36
2016,9,26,16,15,731.5,60.5,1.9,29.0,303.5,44.44,32.05
2016,9,26,16,30,691.0,56.0,1.7,28.0,252.0,42.58,30.62
2016,9,26,16,45,629.0,49.5,1.55,27.0,200.5,38.86,27.48
2016,9,26,17,0,567.0,43.0,1.4,26.0,149.0,32.03,21.53
2016,9,26,17,15,461.5,34.0,1.35,24.5,102.0,26.16,16.2
2016,9,26,17,30,356.0,25.0,1.3,23.0,55.0,20.03,8.86
2016,9,26,17,45,178.0,12.5,1.3,22.0,27.5,11.91,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,140.5,13.5,0.25,16.5,25.0,76.37,0.0
2016,9,27,6,30,281.0,27.0,0.2,17.0,50.0,199.82,135.64
2016,9,27,6,45,377.5,39.0,0.2,17.5,94.0,277.45,216.17
2016,9,27,7,0,474.0,51.0,0.2,18.0,138.0,360.94,285.73
2016,9,27,7,15,540.0,59.0,0.2,18.5,188.0,427.35,339.0
2016,9,27,7,30,606.0,67.0,0.2,19.0,238.0,496.78,391.93
2016,9,27,7,45,645.0,74.0,0.2,20.0,288.0,549.14,428.96
2016,9,27,8,0,684.0,81.0,0.2,21.0,338.0,601.75,464.48
2016,9,27,8,15,715.5,86.0,0.2,21.5,386.5,646.21,493.0
2016,9,27,8,30,747.0,91.0,0.2,22.0,435.0,689.72,519.93
2016,9,27,8,45,768.5,95.0,0.25,23.0,479.5,719.7,536.75
2016,9,27,9,0,790.0,99.0,0.3,24.0,524.0,751.2,554.46
2016,9,27,9,15,807.0,102.0,0.35,24.5,564.0,775.64,568.36
2016,9,27,9,30,824.0,105.0,0.4,25.0,604.0,797.43,580.58
2016,9,27,9,45,864.0,96.0,0.5,26.0,645.0,815.78,590.35
2016,9,27,10,0,904.0,87.0,0.6,27.0,686.0,837.52,602.32
2016,9,27,10,15,912.0,88.0,0.65,27.5,713.5,841.28,603.11
2016,9,27,10,30,920.0,89.0,0.7,28.0,741.0,841.72,602.17
2016,9,27,10,45,920.0,92.5,0.8,28.5,759.5,835.06,597.67
2016,9,27,11,0,920.0,96.0,0.9,29.0,778.0,825.07,591.18
2016,9,27,11,15,923.5,96.5,0.95,29.0,790.0,811.42,582.84
2016,9,27,11,30,927.0,97.0,1.0,29.0,802.0,794.55,572.5
2016,9,27,11,45,924.0,99.0,1.1,29.5,804.5,771.26,557.52
2016,9,27,12,0,921.0,101.0,1.2,30.0,807.0,745.14,540.62
2016,9,27,12,15,920.0,100.5,1.3,30.0,803.0,715.27,521.09
2016,9,27,12,30,919.0,100.0,1.4,30.0,799.0,682.79,498.94
2016,9,27,12,45,924.5,95.5,1.5,30.0,789.0,648.03,474.68
2016,9,27,13,0,930.0,91.0,1.6,30.0,779.0,610.54,447.72
2016,9,27,13,15,924.5,90.0,1.65,30.0,758.5,567.86,415.88
2016,9,27,13,30,919.0,89.0,1.7,30.0,738.0,523.51,381.91
2016,9,27,13,45,906.5,89.5,1.75,30.0,709.0,475.95,344.61
2016,9,27,14,0,894.0,90.0,1.8,30.0,680.0,427.72,305.73
2016,9,27,14,15,883.0,88.0,1.85,29.5,645.5,377.45,264.85
2016,9,27,14,30,872.0,86.0,1.9,29.0,611.0,326.89,222.7
2016,9,27,14,45,856.5,83.5,2.0,29.0,571.0,274.78,178.7
2016,9,27,15,0,841.0,81.0,2.1,29.0,531.0,217.3,131.28
2016,9,27,15,15,819.5,78.0,2.15,28.5,485.5,165.22,90.93
2016,9,27,15,30,798.0,75.0,2.2,28.0,440.0,114.94,57.67
2016,9,27,15,45,772.0,70.5,2.25,28.0,391.5,65.4,36.02
2016,9,27,16,0,746.0,66.0,2.3,28.0,343.0,47.22,34.48
2016,9,27,16,15,703.5,61.5,2.25,27.0,291.5,45.44,33.19
2016,9,27,16,30,661.0,57.0,2.2,26.0,240.0,43.65,31.8
2016,9,27,16,45,600.0,50.0,2.2,25.0,190.0,36.08,25.33
2016,9,27,17,0,539.0,43.0,2.2,24.0,140.0,32.23,21.85
2016,9,27,17,15,431.0,33.5,2.15,23.0,94.5,25.91,16.02
2016,9,27,17,30,323.0,24.0,2.1,22.0,49.0,19.3,7.49
2016,9,27,17,45,161.5,12.0,2.05,21.0,24.5,11.44,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,129.5,13.0,1.75,13.0,23.5,70.58,0.0
2016,9,28,6,30,259.0,26.0,1.8,13.0,47.0,185.85,125.03
2016,9,28,6,45,368.0,37.5,1.9,13.5,91.0,269.56,215.98
2016,9,28,7,0,477.0,49.0,2.0,14.0,135.0,358.85,294.08
2016,9,28,7,15,544.0,56.5,1.9,14.5,184.5,425.02,350.27
2016,9,28,7,30,611.0,64.0,1.8,15.0,234.0,494.3,406.22
2016,9,28,7,45,659.0,68.5,1.75,15.5,285.0,549.51,448.91
2016,9,28,8,0,707.0,73.0,1.7,16.0,336.0,605.49,490.17
2016,9,28,8,15,738.0,77.0,1.65,16.5,384.5,645.67,517.21
2016,9,28,8,30,769.0,81.0,1.6,17.0,433.0,688.28,545.29
2016,9,28,8,45,792.0,84.0,1.6,18.0,478.0,722.12,565.63
2016,9,28,9,0,815.0,87.0,1.6,19.0,523.0,753.9,584.11
2016,9,28,9,15,831.5,89.5,1.65,19.5,562.5,777.6,598.23
2016,9,28,9,30,848.0,92.0,1.7,20.0,602.0,798.6,610.49
2016,9,28,9,45,859.5,94.0,1.75,20.5,636.0,806.48,613.72
2016,9,28,10,0,871.0,96.0,1.8,21.0,670.0,817.14,619.1
2016,9,28,10,15,879.5,97.5,1.85,21.5,697.5,821.67,620.37
2016,9,28,10,30,888.0,99.0,1.9,22.0,725.0,822.97,619.61
2016,9,28,10,45,890.5,102.0,2.0,22.5,744.0,817.79,615.05
2016,9,28,11,0,893.0,105.0,2.1,23.0,763.0,809.36,608.43
2016,9,28,11,15,896.5,105.5,2.2,23.0,775.0,795.93,599.66
2016,9,28,11,30,900.0,106.0,2.3,23.0,787.0,779.36,588.79
2016,9,28,11,45,899.0,107.0,2.4,23.0,790.5,756.94,573.89
2016,9,28,12,0,898.0,108.0,2.5,23.0,794.0,731.72,556.8
2016,9,28,12,15,897.0,108.0,2.55,23.0,789.5,702.84,535.54
2016,9,28,12,30,896.0,108.0,2.6,23.0,785.0,671.4,512.06
2016,9,28,12,45,893.0,107.0,2.7,23.0,773.0,635.44,485.05
2016,9,28,13,0,890.0,106.0,2.8,23.0,761.0,597.38,455.81
2016,9,28,13,15,884.0,105.0,2.85,23.0,740.5,555.81,423.04
2016,9,28,13,30,878.0,104.0,2.9,23.0,720.0,512.72,388.26
2016,9,28,13,45,869.5,102.0,3.0,23.0,692.5,466.36,350.18
2016,9,28,14,0,861.0,100.0,3.1,23.0,665.0,415.03,307.34
2016,9,28,14,15,848.5,98.0,3.1,22.5,630.5,365.23,265.03
2016,9,28,14,30,836.0,96.0,3.1,22.0,596.0,315.42,221.84
2016,9,28,14,45,822.0,92.5,3.15,21.5,556.5,264.22,177.36
2016,9,28,15,0,808.0,89.0,3.2,21.0,517.0,213.64,134.13
2016,9,28,15,15,785.0,86.0,3.25,20.5,472.0,163.17,94.12
2016,9,28,15,30,762.0,83.0,3.3,20.0,427.0,114.74,61.84
2016,9,28,15,45,735.0,77.5,3.35,19.5,379.0,66.43,41.38
2016,9,28,16,0,708.0,72.0,3.4,19.0,331.0,52.33,40.35
2016,9,28,16,15,662.5,66.5,3.35,18.5,280.5,45.32,34.35
2016,9,28,16,30,617.0,61.0,3.3,18.0,230.0,43.15,32.49
2016,9,28,16,45,549.5,53.5,3.3,17.5,180.5,39.18,28.9
2016,9,28,17,0,482.0,46.0,3.3,17.0,131.0,35.06,25.0
2016,9,28,17,15,366.0,35.5,3.25,16.0,87.0,27.95,18.2
2016,9,28,17,30,250.0,25.0,3.2,15.0,43.0,20.5,7.32
2016,9,28,17,45,125.0,12.5,3.15,14.5,21.5,11.91,0.0
2016,9,28,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,6,15,125.5,13.5,2.5,11.0,23.0,68.92,0.0
2016,9,29,6,30,251.0,27.0,2.6,11.0,46.0,180.6,117.67
2016,9,29,6,45,366.0,38.0,2.75,11.5,90.0,267.86,216.19
2016,9,29,7,0,481.0,49.0,2.9,12.0,134.0,359.58,297.71
2016,9,29,7,15,549.5,56.5,2.85,12.5,184.0,426.59,355.91
2016,9,29,7,30,618.0,64.0,2.8,13.0,234.0,496.76,414.08
2016,9,29,7,45,664.0,69.0,2.8,13.5,284.5,551.29,457.56
2016,9,29,8,0,710.0,74.0,2.8,14.0,335.0,606.43,499.78
2016,9,29,8,15,740.5,78.0,2.8,14.5,383.5,646.01,527.63
2016,9,29,8,30,771.0,82.0,2.8,15.0,432.0,688.14,556.74
2016,9,29,8,45,795.5,84.5,2.8,15.5,477.0,722.43,579.34
2016,9,29,9,0,820.0,87.0,2.8,16.0,522.0,754.69,600.11
2016,9,29,9,15,535.5,176.5,2.8,16.5,469.0,636.16,507.2
2016,9,29,9,30,251.0,266.0,2.8,17.0,416.0,497.69,394.89
2016,9,29,9,45,292.0,274.0,2.8,17.5,458.5,536.32,424.02
2016,9,29,10,0,333.0,282.0,2.8,18.0,501.0,574.02,451.03
2016,9,29,10,15,618.0,187.0,2.8,18.5,612.5,711.87,556.87
2016,9,29,10,30,903.0,92.0,2.8,19.0,724.0,823.64,635.29
2016,9,29,10,45,909.5,92.0,2.85,19.5,743.5,818.35,629.01
2016,9,29,11,0,916.0,92.0,2.9,20.0,763.0,809.76,621.55
2016,9,29,11,15,918.5,92.5,2.95,20.0,774.5,795.33,611.31
2016,9,29,11,30,921.0,93.0,3.0,20.0,786.0,777.73,598.96
2016,9,29,11,45,922.5,93.0,3.05,20.0,789.5,755.79,583.6
2016,9,29,12,0,924.0,93.0,3.1,20.0,793.0,730.88,566.13
2016,9,29,12,15,922.5,92.5,3.15,20.0,788.5,700.61,543.43
2016,9,29,12,30,921.0,92.0,3.2,20.0,784.0,667.77,518.27
2016,9,29,12,45,918.0,91.5,3.25,20.5,771.5,631.59,489.21
2016,9,29,13,0,915.0,91.0,3.3,21.0,759.0,593.23,457.97
2016,9,29,13,15,909.0,90.0,3.3,20.5,738.5,550.87,424.62
2016,9,29,13,30,903.0,89.0,3.3,20.0,718.0,506.92,389.07
2016,9,29,13,45,895.0,87.5,3.35,20.0,690.5,460.3,349.81
2016,9,29,14,0,887.0,86.0,3.4,20.0,663.0,412.68,308.74
2016,9,29,14,15,875.0,84.5,3.45,19.5,629.0,362.96,265.65
2016,9,29,14,30,863.0,83.0,3.5,19.0,595.0,313.05,221.57
2016,9,29,14,45,847.5,80.5,3.55,19.0,554.5,261.56,175.79
2016,9,29,15,0,832.0,78.0,3.6,19.0,514.0,204.69,126.86
2016,9,29,15,15,810.0,75.5,3.65,18.5,469.0,153.66,86.32
2016,9,29,15,30,788.0,73.0,3.7,18.0,424.0,104.49,54.08
2016,9,29,15,45,757.5,69.0,3.75,18.0,375.5,56.11,35.56
2016,9,29,16,0,727.0,65.0,3.8,18.0,327.0,46.82,35.69
2016,9,29,16,15,683.0,60.5,3.75,17.0,277.0,45.01,34.31
