Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,16,30,639.0,56.0,3.7,16.0,227.0,39.4,29.43
2016,9,29,16,45,568.5,49.5,3.7,15.5,177.0,36.07,26.38
2016,9,29,17,0,498.0,43.0,3.7,15.0,127.0,32.67,23.06
2016,9,29,17,15,381.0,32.5,3.55,14.5,83.5,25.43,16.04
2016,9,29,17,30,264.0,22.0,3.4,14.0,40.0,17.83,3.94
2016,9,29,17,45,132.0,11.0,3.3,13.5,20.0,10.48,0.0
2016,9,29,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,30,6,15,132.5,12.5,3.35,10.5,22.0,70.73,0.0
2016,9,30,6,30,265.0,25.0,3.5,11.0,44.0,183.52,113.67
2016,9,30,6,45,379.5,35.5,3.65,11.5,88.0,271.06,218.56
2016,9,30,7,0,494.0,46.0,3.8,12.0,132.0,361.87,300.13
2016,9,30,7,15,561.5,53.0,3.85,12.5,181.5,427.68,358.12
2016,9,30,7,30,629.0,60.0,3.9,13.0,231.0,496.65,416.23
2016,9,30,7,45,675.5,64.5,4.0,13.5,281.5,550.93,460.42
2016,9,30,8,0,722.0,69.0,4.1,14.0,332.0,602.67,500.79
2016,9,30,8,15,752.0,73.0,4.1,14.0,380.5,645.69,532.92
2016,9,30,8,30,782.0,77.0,4.1,14.0,429.0,687.52,563.47
2016,9,30,8,45,805.5,79.0,4.2,14.5,473.5,720.49,586.01
2016,9,30,9,0,829.0,81.0,4.3,15.0,518.0,751.4,606.9
2016,9,30,9,15,844.5,83.5,4.3,15.5,557.5,774.27,621.03
2016,9,30,9,30,860.0,86.0,4.3,16.0,597.0,788.79,628.95
2016,9,30,9,45,873.5,87.0,4.3,16.5,631.0,802.88,636.65
2016,9,30,10,0,887.0,88.0,4.3,17.0,665.0,813.94,642.19
2016,9,30,10,15,895.0,89.5,4.25,17.0,692.0,817.97,643.75
2016,9,30,10,30,903.0,91.0,4.2,17.0,719.0,818.71,643.15
2016,9,30,10,45,907.5,92.5,4.2,17.5,738.5,813.37,637.33
2016,9,30,11,0,912.0,94.0,4.2,18.0,758.0,804.72,629.32
2016,9,30,11,15,915.5,94.5,4.25,18.0,770.0,791.01,619.21
2016,9,30,11,30,919.0,95.0,4.3,18.0,782.0,774.09,606.9
2016,9,30,11,45,920.5,95.0,4.35,18.0,786.0,752.11,591.09
2016,9,30,12,0,922.0,95.0,4.4,18.0,790.0,727.15,572.99
2016,9,30,12,15,921.0,94.5,4.4,18.0,785.5,697.2,549.52
2016,9,30,12,30,920.0,94.0,4.4,18.0,781.0,664.64,523.74
2016,9,30,12,45,914.5,94.5,4.45,18.0,768.0,627.91,494.49
2016,9,30,13,0,909.0,95.0,4.5,18.0,755.0,589.15,463.06
2016,9,30,13,15,903.5,94.0,4.5,17.5,734.5,547.22,429.14
2016,9,30,13,30,898.0,93.0,4.5,17.0,714.0,503.67,392.99
2016,9,30,13,45,890.5,91.0,4.55,17.0,686.5,457.0,352.76
2016,9,30,14,0,883.0,89.0,4.6,17.0,659.0,409.32,310.71
2016,9,30,14,15,871.0,87.5,4.55,17.0,625.0,359.77,266.24
2016,9,30,14,30,859.0,86.0,4.5,17.0,591.0,310.05,221.1
2016,9,30,14,45,844.5,83.0,4.5,17.0,551.0,252.96,170.3
2016,9,30,15,0,830.0,80.0,4.5,17.0,511.0,201.74,125.53
2016,9,30,15,15,808.5,77.0,4.45,16.5,466.0,150.57,84.89
2016,9,30,15,30,787.0,74.0,4.4,16.0,421.0,101.22,53.08
2016,9,30,15,45,757.5,70.0,4.35,16.0,372.5,53.05,41.4
2016,9,30,16,0,728.0,66.0,4.3,16.0,324.0,47.89,36.96
2016,9,30,16,15,683.0,61.0,4.2,15.5,273.5,45.7,35.13
2016,9,30,16,30,638.0,56.0,4.1,15.0,223.0,39.63,29.76
2016,9,30,16,45,567.5,49.0,4.05,14.5,173.5,35.89,26.3
2016,9,30,17,0,497.0,42.0,4.0,14.0,124.0,32.04,22.55
2016,9,30,17,15,376.5,31.5,3.85,13.5,80.5,24.76,15.38
2016,9,30,17,30,256.0,21.0,3.7,13.0,37.0,17.1,1.15
2016,9,30,17,45,128.0,10.5,3.55,12.5,18.5,10.01,0.0
2016,9,30,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,6,15,143.0,12.0,2.05,9.5,22.0,74.53,0.0
2016,10,1,6,30,286.0,24.0,2.1,10.0,44.0,190.58,110.51
2016,10,1,6,45,405.5,33.5,2.2,11.0,89.0,281.16,225.4
2016,10,1,7,0,525.0,43.0,2.3,12.0,134.0,374.03,307.87
2016,10,1,7,15,594.0,49.5,2.35,12.5,184.5,440.8,366.01
2016,10,1,7,30,663.0,56.0,2.4,13.0,235.0,506.88,421.15
2016,10,1,7,45,709.5,60.5,2.45,13.5,286.5,562.65,465.67
2016,10,1,8,0,756.0,65.0,2.5,14.0,338.0,618.8,508.19
2016,10,1,8,15,786.0,68.5,2.4,14.5,387.0,661.86,537.95
2016,10,1,8,30,816.0,72.0,2.3,15.0,436.0,703.66,565.83
2016,10,1,8,45,838.5,74.0,2.25,16.0,481.5,736.34,585.45
2016,10,1,9,0,861.0,76.0,2.2,17.0,527.0,761.09,598.91
2016,10,1,9,15,877.0,78.0,2.15,17.0,567.5,784.2,613.31
2016,10,1,9,30,893.0,80.0,2.1,17.0,608.0,804.54,625.66
2016,10,1,9,45,908.5,80.0,2.1,17.5,643.0,819.21,633.26
2016,10,1,10,0,924.0,80.0,2.1,18.0,678.0,830.77,638.8
2016,10,1,10,15,932.0,81.0,2.1,18.5,705.5,834.19,638.8
2016,10,1,10,30,940.0,82.0,2.1,19.0,733.0,834.21,636.68
2016,10,1,10,45,945.0,83.0,2.1,19.5,752.5,828.45,630.76
2016,10,1,11,0,950.0,84.0,2.1,20.0,772.0,819.26,622.7
2016,10,1,11,15,953.5,84.5,2.2,20.0,784.0,805.0,613.3
2016,10,1,11,30,957.0,85.0,2.3,20.0,796.0,787.42,601.65
2016,10,1,11,45,957.0,85.5,2.4,20.5,799.5,764.1,584.87
2016,10,1,12,0,957.0,86.0,2.5,21.0,803.0,737.75,565.98
2016,10,1,12,15,956.0,86.0,2.6,21.0,798.5,707.34,543.6
2016,10,1,12,30,955.0,86.0,2.7,21.0,794.0,674.21,518.74
2016,10,1,12,45,950.5,86.0,2.85,21.0,781.0,636.47,490.08
2016,10,1,13,0,946.0,86.0,3.0,21.0,768.0,596.56,459.0
2016,10,1,13,15,941.0,85.0,3.05,21.0,747.5,553.5,424.4
2016,10,1,13,30,936.0,84.0,3.1,21.0,727.0,508.71,387.51
2016,10,1,13,45,927.0,83.5,3.2,21.0,699.0,461.16,347.6
2016,10,1,14,0,918.0,83.0,3.3,21.0,671.0,412.62,305.82
2016,10,1,14,15,906.5,81.5,3.35,20.5,636.0,361.67,261.68
2016,10,1,14,30,895.0,80.0,3.4,20.0,601.0,310.44,216.53
2016,10,1,14,45,878.0,78.0,3.5,20.0,559.5,257.55,169.87
2016,10,1,15,0,861.0,76.0,3.6,20.0,518.0,205.4,125.3
2016,10,1,15,15,839.0,73.0,3.65,19.5,472.0,146.65,79.67
2016,10,1,15,30,817.0,70.0,3.7,19.0,426.0,95.76,48.29
2016,10,1,15,45,785.0,67.0,3.75,19.0,376.5,47.13,35.73
2016,10,1,16,0,753.0,64.0,3.8,19.0,327.0,46.56,35.33
2016,10,1,16,15,706.5,59.0,3.75,18.0,275.5,44.28,33.52
2016,10,1,16,30,660.0,54.0,3.7,17.0,224.0,41.98,31.56
2016,10,1,16,45,585.5,47.5,3.7,16.5,173.0,34.89,25.17
2016,10,1,17,0,511.0,41.0,3.7,16.0,122.0,31.42,21.75
2016,10,1,17,15,380.5,30.5,3.6,15.5,78.5,24.08,14.47
2016,10,1,17,30,250.0,20.0,3.5,15.0,35.0,16.37,0.0
2016,10,1,17,45,125.0,10.0,3.45,14.5,17.5,9.53,0.0
2016,10,1,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,6,15,132.0,11.5,2.35,10.5,20.5,68.83,0.0
2016,10,2,6,30,264.0,23.0,2.5,11.0,41.0,176.89,92.83
2016,10,2,6,45,378.0,33.5,2.65,11.5,84.0,265.61,212.02
2016,10,2,7,0,492.0,44.0,2.8,12.0,127.0,355.15,292.82
2016,10,2,7,15,562.0,51.0,2.9,12.5,176.0,421.78,351.4
2016,10,2,7,30,632.0,58.0,3.0,13.0,225.0,491.75,410.24
2016,10,2,7,45,674.5,63.0,3.15,13.5,274.5,543.69,452.52
2016,10,2,8,0,717.0,68.0,3.3,14.0,324.0,592.86,491.14
2016,10,2,8,15,747.0,72.0,3.35,14.5,372.0,635.43,522.0
2016,10,2,8,30,777.0,76.0,3.4,15.0,420.0,676.81,551.17
2016,10,2,8,45,531.0,146.5,3.45,15.5,392.5,583.74,475.03
2016,10,2,9,0,285.0,217.0,3.5,16.0,365.0,468.64,379.3
2016,10,2,9,15,309.5,230.5,3.5,16.0,402.5,502.45,405.43
2016,10,2,9,30,334.0,244.0,3.5,16.0,440.0,535.4,429.94
2016,10,2,9,45,239.5,272.5,3.55,16.0,417.5,478.77,383.24
2016,10,2,10,0,145.0,301.0,3.6,16.0,395.0,431.2,343.4
2016,10,2,10,15,88.5,288.0,3.6,16.0,346.0,358.72,285.44
2016,10,2,10,30,32.0,275.0,3.6,16.0,297.0,297.48,235.63
2016,10,2,10,45,171.5,300.5,3.65,16.5,424.0,436.7,346.94
2016,10,2,11,0,311.0,326.0,3.7,17.0,551.0,569.81,448.68
2016,10,2,11,15,315.5,329.5,3.7,17.0,560.5,566.48,444.94
2016,10,2,11,30,320.0,333.0,3.7,17.0,570.0,561.79,440.91
2016,10,2,11,45,407.0,304.0,3.75,17.0,606.5,582.39,457.74
2016,10,2,12,0,494.0,275.0,3.8,17.0,643.0,601.87,473.11
2016,10,2,12,15,698.5,189.0,3.85,17.0,706.0,635.46,500.75
2016,10,2,12,30,903.0,103.0,3.9,17.0,769.0,653.9,515.82
2016,10,2,12,45,904.5,100.5,3.95,17.5,758.0,618.86,486.6
2016,10,2,13,0,906.0,98.0,4.0,18.0,747.0,581.41,455.27
2016,10,2,13,15,703.5,169.5,4.05,17.5,665.0,502.0,392.44
2016,10,2,13,30,501.0,241.0,4.1,17.0,583.0,437.5,341.31
2016,10,2,13,45,692.5,166.0,4.2,17.0,618.0,425.53,328.56
2016,10,2,14,0,884.0,91.0,4.3,17.0,653.0,402.54,303.96
2016,10,2,14,15,871.5,89.0,4.3,17.0,618.0,352.42,259.02
2016,10,2,14,30,859.0,87.0,4.3,17.0,583.0,296.98,209.46
2016,10,2,14,45,840.5,85.0,4.35,17.0,542.0,245.23,163.27
2016,10,2,15,0,822.0,83.0,4.4,17.0,501.0,194.52,119.62
2016,10,2,15,15,798.5,80.0,4.35,16.5,455.5,143.75,80.45
2016,10,2,15,30,775.0,77.0,4.3,16.0,410.0,95.06,51.11
2016,10,2,15,45,739.5,73.0,4.3,16.0,361.0,52.06,40.55
2016,10,2,16,0,704.0,69.0,4.3,16.0,312.0,50.88,39.62
2016,10,2,16,15,654.5,64.0,4.2,15.5,261.5,44.36,33.94
2016,10,2,16,30,605.0,59.0,4.1,15.0,211.0,42.54,32.32
2016,10,2,16,45,528.0,51.0,4.0,14.5,161.5,38.07,28.17
2016,10,2,17,0,451.0,43.0,3.9,14.0,112.0,33.45,23.66
2016,10,2,17,15,318.5,31.5,3.7,13.5,71.0,25.25,15.34
2016,10,2,17,30,186.0,20.0,3.5,13.0,30.0,16.6,0.0
2016,10,2,17,45,93.0,10.0,3.3,12.5,15.0,9.53,0.0
2016,10,2,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,6,15,12.5,11.0,1.55,10.5,12.0,15.93,0.0
2016,10,3,6,30,25.0,22.0,1.6,11.0,24.0,42.91,15.65
2016,10,3,6,45,62.5,41.0,1.7,11.5,50.5,90.36,68.97
2016,10,3,7,0,100.0,60.0,1.8,12.0,77.0,134.48,108.82
2016,10,3,7,15,117.5,81.0,1.8,12.0,107.5,171.61,141.8
2016,10,3,7,30,135.0,102.0,1.8,12.0,138.0,208.96,174.18
2016,10,3,7,45,145.5,123.0,1.85,12.5,168.5,242.01,201.69
2016,10,3,8,0,156.0,144.0,1.9,13.0,199.0,274.89,228.26
2016,10,3,8,15,163.0,165.0,1.9,13.0,230.0,305.02,252.25
2016,10,3,8,30,170.0,186.0,1.9,13.0,261.0,334.63,275.34
2016,10,3,8,45,85.0,109.0,1.9,13.5,146.5,180.89,148.35
2016,10,3,9,0,0.0,32.0,1.9,14.0,32.0,29.73,19.58
2016,10,3,9,15,0.5,99.0,1.9,14.0,99.5,93.01,72.71
2016,10,3,9,30,1.0,166.0,1.9,14.0,167.0,159.55,127.16
2016,10,3,9,45,0.5,155.5,1.95,14.5,156.0,147.99,117.07
2016,10,3,10,0,0.0,145.0,2.0,15.0,145.0,136.87,107.6
2016,10,3,10,15,11.0,200.5,2.05,15.0,208.5,199.53,158.36
2016,10,3,10,30,22.0,256.0,2.1,15.0,272.0,262.09,207.87
2016,10,3,10,45,13.5,224.0,2.15,15.5,234.0,222.8,175.84
2016,10,3,11,0,5.0,192.0,2.2,16.0,196.0,184.64,144.94
2016,10,3,11,15,22.0,249.5,2.25,16.0,266.5,251.66,198.42
2016,10,3,11,30,39.0,307.0,2.3,16.0,337.0,322.4,253.46
2016,10,3,11,45,54.0,322.5,2.35,16.0,363.5,344.12,270.13
2016,10,3,12,0,69.0,338.0,2.4,16.0,390.0,364.41,285.8
2016,10,3,12,15,36.0,255.0,2.4,16.0,282.5,261.48,205.58
2016,10,3,12,30,3.0,172.0,2.4,16.0,175.0,161.71,126.35
2016,10,3,12,45,2.0,166.0,2.45,16.0,168.0,155.2,121.39
2016,10,3,13,0,1.0,160.0,2.5,16.0,161.0,148.81,116.35
2016,10,3,13,15,0.5,150.0,2.45,16.0,150.5,139.14,108.67
2016,10,3,13,30,0.0,140.0,2.4,16.0,140.0,129.58,101.08
2016,10,3,13,45,11.0,187.5,2.4,16.0,194.5,175.96,138.62
2016,10,3,14,0,22.0,235.0,2.4,16.0,249.0,219.23,173.1
2016,10,3,14,15,11.0,173.5,2.35,16.0,180.5,161.13,126.81
2016,10,3,14,30,0.0,112.0,2.3,16.0,112.0,103.54,80.5
2016,10,3,14,45,6.5,145.0,2.3,16.0,148.5,132.99,104.72
2016,10,3,15,0,13.0,178.0,2.3,16.0,185.0,159.32,126.16
2016,10,3,15,15,6.5,154.0,2.25,15.5,157.5,136.94,108.64
2016,10,3,15,30,0.0,130.0,2.2,15.0,130.0,115.48,91.69
2016,10,3,15,45,0.0,114.0,2.15,15.0,114.0,101.26,83.99
2016,10,3,16,0,0.0,98.0,2.1,15.0,98.0,87.61,72.2
2016,10,3,16,15,286.0,78.0,1.95,15.0,148.5,55.51,43.9
2016,10,3,16,30,572.0,58.0,1.8,15.0,199.0,41.9,31.75
2016,10,3,16,45,492.0,50.5,1.7,15.0,151.5,37.84,27.9
2016,10,3,17,0,412.0,43.0,1.6,15.0,104.0,33.7,23.73
2016,10,3,17,15,281.5,30.5,1.5,14.5,65.0,24.54,14.37
2016,10,3,17,30,151.0,18.0,1.4,14.0,26.0,14.3,0.0
2016,10,3,17,45,75.5,9.0,1.3,14.0,13.0,8.58,0.0
2016,10,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,6,15,79.5,12.0,1.7,11.0,17.0,45.85,0.0
2016,10,4,6,30,159.0,24.0,1.8,11.0,34.0,124.69,45.61
2016,10,4,6,45,275.0,37.5,1.95,11.5,74.5,214.21,168.73
2016,10,4,7,0,391.0,51.0,2.1,12.0,115.0,303.55,249.11
2016,10,4,7,15,467.0,60.5,2.1,12.0,163.0,373.27,310.35
2016,10,4,7,30,543.0,70.0,2.1,12.0,211.0,446.58,372.33
2016,10,4,7,45,339.5,106.5,2.1,12.5,200.5,369.12,307.76
2016,10,4,8,0,136.0,143.0,2.1,13.0,190.0,259.74,215.13
2016,10,4,8,15,92.5,158.5,2.0,13.5,193.0,236.08,194.39
2016,10,4,8,30,49.0,174.0,1.9,14.0,196.0,220.69,179.76
2016,10,4,8,45,173.5,192.5,1.85,14.5,280.0,343.15,280.42
2016,10,4,9,0,298.0,211.0,1.8,15.0,364.0,469.45,379.09
2016,10,4,9,15,218.0,237.5,1.7,15.5,354.0,426.25,341.3
2016,10,4,9,30,138.0,264.0,1.6,16.0,344.0,391.58,310.99
2016,10,4,9,45,242.0,266.5,1.55,16.5,416.5,482.89,381.35
2016,10,4,10,0,346.0,269.0,1.5,17.0,489.0,563.04,440.41
2016,10,4,10,15,478.0,236.0,1.45,17.0,553.0,635.85,494.3
2016,10,4,10,30,610.0,203.0,1.4,17.0,617.0,700.4,540.98
2016,10,4,10,45,761.5,149.5,1.4,17.5,681.5,751.69,577.42
2016,10,4,11,0,913.0,96.0,1.4,18.0,746.0,791.24,602.61
2016,10,4,11,15,917.0,96.5,1.5,18.0,758.0,777.55,593.36
2016,10,4,11,30,921.0,97.0,1.6,18.0,770.0,760.65,582.46
2016,10,4,11,45,927.0,95.0,1.7,18.5,774.5,739.49,567.48
2016,10,4,12,0,933.0,93.0,1.8,19.0,779.0,715.17,549.26
2016,10,4,12,15,931.5,92.5,1.95,19.0,774.0,684.45,527.11
2016,10,4,12,30,930.0,92.0,2.1,19.0,769.0,651.13,502.45
2016,10,4,12,45,927.0,91.5,2.3,19.5,756.5,614.51,473.93
2016,10,4,13,0,924.0,91.0,2.5,20.0,744.0,575.7,442.93
2016,10,4,13,15,654.0,185.5,2.65,20.0,641.0,485.06,372.64
2016,10,4,13,30,384.0,280.0,2.8,20.0,538.0,415.03,318.52
2016,10,4,13,45,639.0,183.0,2.95,20.0,592.0,411.96,312.73
2016,10,4,14,0,894.0,86.0,3.1,20.0,646.0,392.99,290.64
2016,10,4,14,15,882.0,84.0,3.2,19.5,611.0,342.7,246.74
2016,10,4,14,30,870.0,82.0,3.3,19.0,576.0,292.25,202.15
2016,10,4,14,45,853.5,80.0,3.4,19.0,535.5,235.28,152.44
2016,10,4,15,0,837.0,78.0,3.5,19.0,495.0,184.43,109.54
2016,10,4,15,15,813.5,75.0,3.55,18.5,449.0,133.14,71.48
2016,10,4,15,30,790.0,72.0,3.6,18.0,403.0,83.9,44.26
2016,10,4,15,45,754.5,68.5,3.7,18.0,354.0,48.94,37.51
2016,10,4,16,0,719.0,65.0,3.8,18.0,305.0,48.04,36.81
2016,10,4,16,15,668.5,59.5,3.8,17.5,254.0,45.38,34.55
2016,10,4,16,30,618.0,54.0,3.8,17.0,203.0,38.91,28.81
2016,10,4,16,45,531.0,47.0,3.8,16.5,153.5,35.11,25.24
2016,10,4,17,0,444.0,40.0,3.8,16.0,104.0,31.23,21.38
2016,10,4,17,15,300.5,28.5,3.7,15.5,64.0,22.9,12.51
2016,10,4,17,30,157.0,17.0,3.6,15.0,24.0,16.2,0.0
2016,10,4,17,45,78.5,8.5,3.55,14.5,12.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,5,6,15,120.5,10.5,2.15,9.5,17.5,61.84,0.0
2016,10,5,6,30,241.0,21.0,2.2,10.0,35.0,157.94,42.9
2016,10,5,6,45,378.0,31.0,2.25,10.5,79.0,259.15,204.15
2016,10,5,7,0,515.0,41.0,2.3,11.0,123.0,359.27,295.14
2016,10,5,7,15,589.0,47.5,2.3,11.5,173.5,427.45,355.18
2016,10,5,7,30,663.0,54.0,2.3,12.0,224.0,495.2,412.28
2016,10,5,7,45,714.0,58.0,2.3,13.0,276.0,552.44,457.56
2016,10,5,8,0,765.0,62.0,2.3,14.0,328.0,610.25,501.08
2016,10,5,8,15,796.0,65.5,2.3,14.5,377.0,653.54,531.64
2016,10,5,8,30,827.0,69.0,2.3,15.0,426.0,695.58,560.44
2016,10,5,8,45,852.0,70.5,2.3,16.0,472.0,729.11,581.17
2016,10,5,9,0,877.0,72.0,2.3,17.0,518.0,754.94,595.9
2016,10,5,9,15,892.5,74.0,2.15,17.5,558.0,777.39,608.04
2016,10,5,9,30,908.0,76.0,2.0,18.0,598.0,796.99,617.92
2016,10,5,9,45,920.0,77.0,1.9,18.5,632.5,809.68,623.25
2016,10,5,10,0,932.0,78.0,1.8,19.0,667.0,819.16,626.4
2016,10,5,10,15,940.0,79.5,1.75,19.0,694.0,822.74,627.24
2016,10,5,10,30,948.0,81.0,1.7,19.0,721.0,822.89,625.92
2016,10,5,10,45,954.0,81.0,1.65,19.5,740.5,816.41,619.05
2016,10,5,11,0,960.0,81.0,1.6,20.0,760.0,806.49,610.08
2016,10,5,11,15,963.0,81.5,1.65,20.0,771.5,791.47,599.96
2016,10,5,11,30,966.0,82.0,1.7,20.0,783.0,773.12,587.64
2016,10,5,11,45,967.0,81.5,1.8,20.5,786.0,749.11,570.77
2016,10,5,12,0,968.0,81.0,1.9,21.0,789.0,722.04,550.95
2016,10,5,12,15,966.5,81.0,1.95,21.0,784.0,690.91,527.9
2016,10,5,12,30,965.0,81.0,2.0,21.0,779.0,657.08,502.42
2016,10,5,12,45,953.0,84.5,2.15,21.0,763.5,618.08,472.98
2016,10,5,13,0,941.0,88.0,2.3,21.0,748.0,577.35,441.39
2016,10,5,13,15,934.5,87.0,2.35,21.0,727.0,533.72,406.38
2016,10,5,13,30,928.0,86.0,2.4,21.0,706.0,488.51,369.17
2016,10,5,13,45,918.0,85.0,2.5,21.0,677.0,440.54,328.95
2016,10,5,14,0,908.0,84.0,2.6,21.0,648.0,391.72,286.95
2016,10,5,14,15,895.5,82.0,2.65,20.5,612.5,340.68,242.77
2016,10,5,14,30,883.0,80.0,2.7,20.0,577.0,289.5,197.88
2016,10,5,14,45,863.5,78.5,2.8,20.0,535.0,237.42,152.55
2016,10,5,15,0,844.0,77.0,2.9,20.0,493.0,180.46,105.47
2016,10,5,15,15,819.5,74.0,2.95,19.5,447.0,128.84,68.03
2016,10,5,15,30,795.0,71.0,3.0,19.0,401.0,79.37,42.03
2016,10,5,15,45,758.0,67.5,3.05,19.0,351.0,48.38,36.88
2016,10,5,16,0,721.0,64.0,3.1,19.0,301.0,47.44,36.14
2016,10,5,16,15,668.5,58.5,3.05,18.5,250.0,44.75,33.85
2016,10,5,16,30,616.0,53.0,3.0,18.0,199.0,38.32,28.15
2016,10,5,16,45,531.0,46.0,3.0,17.5,149.5,34.49,24.55
2016,10,5,17,0,446.0,39.0,3.0,17.0,100.0,30.59,20.65
2016,10,5,17,15,298.0,27.0,3.05,16.0,60.5,21.72,11.01
2016,10,5,17,30,150.0,15.0,3.1,15.0,21.0,14.3,0.0
2016,10,5,17,45,75.0,7.5,3.15,14.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,6,15,118.0,10.0,1.45,10.5,16.5,59.96,0.0
2016,10,6,6,30,236.0,20.0,1.5,11.0,33.0,152.7,20.71
2016,10,6,6,45,371.5,30.0,1.55,11.5,76.0,253.5,197.03
2016,10,6,7,0,507.0,40.0,1.6,12.0,119.0,351.96,286.5
2016,10,6,7,15,580.0,46.5,1.7,12.5,168.5,418.93,345.24
2016,10,6,7,30,653.0,53.0,1.8,13.0,218.0,485.51,401.24
2016,10,6,7,45,701.5,57.0,1.9,13.5,268.5,540.57,445.73
2016,10,6,8,0,750.0,61.0,2.0,14.0,319.0,596.09,488.8
2016,10,6,8,15,781.0,64.5,1.95,14.5,367.5,638.84,518.81
2016,10,6,8,30,812.0,68.0,1.9,15.0,416.0,680.38,546.88
2016,10,6,8,45,835.0,70.0,1.9,16.0,460.5,712.62,566.65
2016,10,6,9,0,858.0,72.0,1.9,17.0,505.0,737.18,580.48
2016,10,6,9,15,873.5,74.0,1.85,17.5,544.5,759.28,593.07
2016,10,6,9,30,889.0,76.0,1.8,18.0,584.0,778.6,603.58
2016,10,6,9,45,905.0,75.5,1.75,18.5,618.5,792.47,610.21
2016,10,6,10,0,921.0,75.0,1.7,19.0,653.0,803.25,614.77
2016,10,6,10,15,929.0,76.0,1.6,19.5,679.5,806.27,613.55
2016,10,6,10,30,937.0,77.0,1.5,20.0,706.0,805.91,610.19
2016,10,6,10,45,942.5,78.0,1.45,21.0,725.5,800.22,602.76
2016,10,6,11,0,948.0,79.0,1.4,22.0,745.0,791.12,593.25
2016,10,6,11,15,950.5,79.0,1.35,22.0,756.0,775.39,581.7
2016,10,6,11,30,953.0,79.0,1.3,22.0,767.0,756.4,568.14
2016,10,6,11,45,954.5,79.0,1.3,22.5,770.5,733.55,551.5
2016,10,6,12,0,956.0,79.0,1.3,23.0,774.0,707.63,531.86
2016,10,6,12,15,955.0,78.5,1.35,23.0,769.0,676.69,509.5
2016,10,6,12,30,954.0,78.0,1.4,23.0,764.0,643.06,484.74
2016,10,6,12,45,949.0,78.5,1.5,23.0,750.5,605.61,456.9
2016,10,6,13,0,944.0,79.0,1.6,23.0,737.0,566.03,426.63
2016,10,6,13,15,938.5,78.0,1.65,23.0,716.0,522.89,392.58
2016,10,6,13,30,933.0,77.0,1.7,23.0,695.0,478.1,356.25
2016,10,6,13,45,924.0,76.5,1.75,23.0,667.0,430.91,317.03
2016,10,6,14,0,915.0,76.0,1.8,23.0,639.0,382.76,275.98
2016,10,6,14,15,903.0,74.0,1.85,23.0,604.0,331.7,231.89
2016,10,6,14,30,891.0,72.0,1.9,23.0,569.0,280.46,187.2
2016,10,6,14,45,873.5,70.5,2.0,23.0,528.0,228.59,142.75
2016,10,6,15,0,856.0,69.0,2.1,23.0,487.0,177.52,101.22
2016,10,6,15,15,833.0,66.0,2.15,22.5,441.5,125.81,64.89
2016,10,6,15,30,810.0,63.0,2.2,22.0,396.0,69.61,35.12
2016,10,6,15,45,776.0,60.0,2.25,22.0,346.5,42.63,31.44
2016,10,6,16,0,742.0,57.0,2.3,22.0,297.0,41.83,30.82
2016,10,6,16,15,692.5,52.5,2.25,21.0,246.5,39.76,29.14
2016,10,6,16,30,643.0,48.0,2.2,20.0,196.0,37.7,27.34
2016,10,6,16,45,559.5,41.0,2.15,19.0,147.0,33.25,23.28
2016,10,6,17,0,476.0,34.0,2.1,18.0,98.0,26.27,16.79
2016,10,6,17,15,327.0,23.5,2.1,17.0,58.5,18.65,7.96
2016,10,6,17,30,178.0,13.0,2.1,16.0,19.0,12.39,0.0
2016,10,6,17,45,89.0,6.5,2.15,15.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,6,15,119.0,9.0,1.35,12.0,15.5,59.1,0.0
2016,10,7,6,30,238.0,18.0,1.4,12.0,31.0,149.78,0.0
2016,10,7,6,45,367.0,28.0,1.5,12.5,72.5,247.67,190.17
2016,10,7,7,0,496.0,38.0,1.6,13.0,114.0,341.8,276.88
2016,10,7,7,15,568.5,45.0,1.6,13.5,162.5,408.35,334.99
2016,10,7,7,30,641.0,52.0,1.6,14.0,211.0,474.64,390.27
2016,10,7,7,45,688.5,56.0,1.6,15.0,261.0,528.44,432.4
2016,10,7,8,0,736.0,60.0,1.6,16.0,311.0,582.69,472.81
2016,10,7,8,15,767.0,63.5,1.6,16.5,359.0,624.91,502.58
2016,10,7,8,30,798.0,67.0,1.6,17.0,407.0,665.98,530.36
2016,10,7,8,45,821.5,69.5,1.65,18.0,451.0,698.8,550.79
2016,10,7,9,0,845.0,72.0,1.7,19.0,495.0,724.03,565.42
2016,10,7,9,15,861.0,74.0,1.7,19.5,534.5,746.23,578.41
2016,10,7,9,30,877.0,76.0,1.7,20.0,574.0,765.71,589.41
2016,10,7,9,45,872.0,84.5,1.75,21.0,603.5,773.49,591.58
2016,10,7,10,0,867.0,93.0,1.8,22.0,633.0,777.8,591.55
2016,10,7,10,15,876.0,94.5,1.75,22.5,659.5,781.88,591.76
2016,10,7,10,30,885.0,96.0,1.7,23.0,686.0,782.75,589.89
2016,10,7,10,45,891.5,96.5,1.7,23.5,705.0,777.39,584.4
2016,10,7,11,0,898.0,97.0,1.7,24.0,724.0,768.8,576.91
2016,10,7,11,15,901.5,97.5,1.6,24.5,735.5,754.79,565.03
2016,10,7,11,30,905.0,98.0,1.5,25.0,747.0,737.64,551.21
2016,10,7,11,45,906.5,98.0,1.45,25.5,750.0,715.56,534.08
2016,10,7,12,0,908.0,98.0,1.4,26.0,753.0,690.56,514.33
2016,10,7,12,15,907.0,97.5,1.3,26.0,748.5,660.73,491.63
2016,10,7,12,30,906.0,97.0,1.2,26.0,744.0,628.35,466.85
2016,10,7,12,45,880.0,106.5,1.1,26.5,725.5,588.95,435.67
2016,10,7,13,0,854.0,116.0,1.0,27.0,707.0,547.39,402.72
2016,10,7,13,15,721.0,158.0,0.9,27.0,647.0,482.54,353.76
2016,10,7,13,30,588.0,200.0,0.8,27.0,587.0,427.1,311.75
2016,10,7,13,45,704.5,154.5,0.75,27.0,599.0,402.87,290.36
2016,10,7,14,0,821.0,109.0,0.7,27.0,611.0,370.69,260.87
2016,10,7,14,15,806.5,106.5,0.7,27.0,576.5,322.21,220.62
2016,10,7,14,30,792.0,104.0,0.7,27.0,542.0,274.03,180.37
2016,10,7,14,45,636.5,131.5,0.7,27.0,466.5,219.65,141.35
2016,10,7,15,0,481.0,159.0,0.7,27.0,391.0,184.0,119.55
2016,10,7,15,15,567.5,122.5,0.75,26.5,371.0,134.12,80.67
2016,10,7,15,30,654.0,86.0,0.8,26.0,351.0,74.3,43.07
2016,10,7,15,45,593.0,88.5,0.9,25.5,305.5,60.0,45.75
2016,10,7,16,0,532.0,91.0,1.0,25.0,260.0,65.28,50.44
2016,10,7,16,15,482.0,80.5,1.1,24.0,213.5,59.61,45.76
2016,10,7,16,30,432.0,70.0,1.2,23.0,167.0,52.1,39.31
2016,10,7,16,45,356.5,57.0,1.35,22.0,123.5,43.3,31.51
2016,10,7,17,0,281.0,44.0,1.5,21.0,80.0,34.14,23.05
2016,10,7,17,15,140.5,28.5,1.55,20.5,46.5,22.48,9.47
2016,10,7,17,30,0.0,13.0,1.6,20.0,13.0,12.39,0.0
2016,10,7,17,45,0.0,6.5,1.65,19.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,68.5,9.5,1.1,13.5,12.5,37.94,0.0
2016,10,8,6,30,137.0,19.0,1.1,14.0,25.0,101.89,0.0
2016,10,8,6,45,268.5,32.0,1.1,14.5,65.0,201.52,151.62
2016,10,8,7,0,400.0,45.0,1.1,15.0,105.0,296.43,237.51
2016,10,8,7,15,481.0,53.5,1.1,15.5,152.5,366.65,297.64
2016,10,8,7,30,562.0,62.0,1.1,16.0,200.0,440.88,358.35
2016,10,8,7,45,614.0,68.5,1.1,16.5,249.5,497.55,402.87
2016,10,8,8,0,666.0,75.0,1.1,17.0,299.0,555.21,446.26
2016,10,8,8,15,701.5,79.5,1.1,18.0,347.0,599.5,477.1
2016,10,8,8,30,737.0,84.0,1.1,19.0,395.0,643.01,505.94
2016,10,8,8,45,761.5,88.0,1.1,20.0,439.0,673.67,524.18
2016,10,8,9,0,786.0,92.0,1.1,21.0,483.0,705.77,543.08
2016,10,8,9,15,804.5,94.5,1.15,22.0,522.0,729.37,556.21
2016,10,8,9,30,823.0,97.0,1.2,23.0,561.0,750.34,567.47
2016,10,8,9,45,869.0,86.5,1.25,24.0,602.0,769.75,577.6
2016,10,8,10,0,915.0,76.0,1.3,25.0,643.0,791.85,589.5
2016,10,8,10,15,923.5,77.0,1.25,25.5,669.5,795.06,588.7
2016,10,8,10,30,932.0,78.0,1.2,26.0,696.0,794.91,586.0
2016,10,8,10,45,936.0,79.5,1.2,26.5,715.0,788.52,579.93
2016,10,8,11,0,940.0,81.0,1.2,27.0,734.0,778.75,571.86
2016,10,8,11,15,943.0,81.5,1.1,27.0,745.0,763.88,560.53
2016,10,8,11,30,946.0,82.0,1.0,27.0,756.0,745.75,547.2
2016,10,8,11,45,946.0,82.5,0.9,27.5,759.0,722.41,529.28
2016,10,8,12,0,946.0,83.0,0.8,28.0,762.0,696.1,508.32
2016,10,8,12,15,945.0,83.0,0.7,28.0,757.0,665.82,485.52
2016,10,8,12,30,944.0,83.0,0.6,28.0,752.0,632.88,460.59
2016,10,8,12,45,940.5,82.5,0.5,28.5,739.0,595.57,431.42
2016,10,8,13,0,937.0,82.0,0.4,29.0,726.0,556.09,400.33
2016,10,8,13,15,931.0,81.0,0.35,29.0,705.0,512.98,367.41
2016,10,8,13,30,925.0,80.0,0.3,29.0,684.0,468.27,332.5
2016,10,8,13,45,916.0,79.0,0.3,29.0,655.5,421.01,295.22
2016,10,8,14,0,907.0,78.0,0.3,29.0,627.0,372.83,256.21
2016,10,8,14,15,894.5,76.5,0.4,29.0,592.0,322.52,215.28
2016,10,8,14,30,882.0,75.0,0.5,29.0,557.0,272.06,173.6
2016,10,8,14,45,864.5,72.5,0.6,29.0,516.0,219.96,131.26
2016,10,8,15,0,847.0,70.0,0.7,29.0,475.0,168.69,91.87
2016,10,8,15,15,823.0,67.5,0.8,28.5,429.5,111.84,54.04
2016,10,8,15,30,799.0,65.0,0.9,28.0,384.0,63.03,33.35
2016,10,8,15,45,764.5,61.5,1.05,27.5,335.0,44.21,32.03
2016,10,8,16,0,730.0,58.0,1.2,27.0,286.0,43.07,31.2
2016,10,8,16,15,678.0,52.5,1.2,25.5,235.5,40.17,28.9
2016,10,8,16,30,626.0,47.0,1.2,24.0,185.0,37.22,26.41
2016,10,8,16,45,540.5,40.0,1.3,23.0,136.5,29.97,19.98
2016,10,8,17,0,455.0,33.0,1.4,22.0,88.0,25.81,15.88
2016,10,8,17,15,300.0,21.5,1.45,21.0,50.5,17.17,4.73
2016,10,8,17,30,145.0,10.0,1.5,20.0,13.0,9.53,0.0
2016,10,8,17,45,72.5,5.0,1.55,19.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,6,15,107.0,8.5,0.7,13.5,13.0,52.93,0.0
2016,10,9,6,30,214.0,17.0,0.7,14.0,26.0,134.1,0.0
2016,10,9,6,45,346.0,27.5,0.7,14.5,67.0,234.4,173.91
2016,10,9,7,0,478.0,38.0,0.7,15.0,108.0,328.86,261.32
2016,10,9,7,15,554.5,45.5,0.65,15.5,157.0,397.12,319.31
2016,10,9,7,30,631.0,53.0,0.6,16.0,206.0,469.29,377.22
2016,10,9,7,45,678.5,58.0,0.55,16.5,255.5,519.33,415.6
2016,10,9,8,0,726.0,63.0,0.5,17.0,305.0,574.13,455.44
2016,10,9,8,15,758.5,67.0,0.5,18.0,353.0,617.44,484.48
2016,10,9,8,30,791.0,71.0,0.5,19.0,401.0,659.63,510.97
2016,10,9,8,45,813.5,74.0,0.5,20.0,445.5,691.89,529.66
2016,10,9,9,0,836.0,77.0,0.5,21.0,490.0,722.0,546.49
2016,10,9,9,15,853.0,79.5,0.55,21.5,529.0,744.98,560.01
2016,10,9,9,30,870.0,82.0,0.6,22.0,568.0,760.01,568.2
2016,10,9,9,45,885.0,82.5,0.65,23.0,602.0,773.7,574.52
2016,10,9,10,0,900.0,83.0,0.7,24.0,636.0,784.33,578.86
2016,10,9,10,15,908.0,84.0,0.8,24.5,662.5,786.99,579.92
2016,10,9,10,30,916.0,85.0,0.9,25.0,689.0,786.35,578.96
2016,10,9,10,45,920.5,86.5,1.0,26.0,707.5,780.29,573.39
2016,10,9,11,0,925.0,88.0,1.1,27.0,726.0,770.9,565.73
2016,10,9,11,15,928.0,88.5,1.2,27.0,737.0,756.11,556.75
2016,10,9,11,30,931.0,89.0,1.3,27.0,748.0,738.11,545.64
2016,10,9,11,45,930.0,90.0,1.4,27.5,750.5,714.8,529.11
2016,10,9,12,0,929.0,91.0,1.5,28.0,753.0,688.61,509.83
2016,10,9,12,15,927.0,91.0,1.55,28.0,747.5,658.07,487.8
2016,10,9,12,30,925.0,91.0,1.6,28.0,742.0,624.99,463.5
2016,10,9,12,45,917.0,92.0,1.7,28.0,728.0,587.18,435.49
2016,10,9,13,0,909.0,93.0,1.8,28.0,714.0,547.55,405.35
2016,10,9,13,15,902.0,92.0,1.85,27.5,692.5,504.96,372.73
2016,10,9,13,30,895.0,91.0,1.9,27.0,671.0,460.92,337.92
2016,10,9,13,45,882.5,90.5,1.95,27.0,642.0,413.99,299.29
2016,10,9,14,0,870.0,90.0,2.0,27.0,613.0,366.5,259.3
2016,10,9,14,15,856.0,88.0,2.05,26.5,578.0,312.26,214.01
2016,10,9,14,30,842.0,86.0,2.1,26.0,543.0,262.47,171.65
2016,10,9,14,45,821.5,84.0,2.15,26.0,502.0,211.9,129.39
2016,10,9,15,0,801.0,82.0,2.2,26.0,461.0,162.65,90.96
2016,10,9,15,15,774.5,78.5,2.2,25.5,415.5,113.27,58.77
2016,10,9,15,30,748.0,75.0,2.2,25.0,370.0,66.34,39.63
2016,10,9,15,45,710.0,70.5,2.2,24.5,321.5,51.77,38.96
2016,10,9,16,0,672.0,66.0,2.2,24.0,273.0,45.53,33.73
2016,10,9,16,15,616.0,59.5,2.05,23.0,223.5,42.42,31.15
2016,10,9,16,30,560.0,53.0,1.9,22.0,174.0,39.23,28.34
2016,10,9,16,45,470.0,44.0,1.8,21.5,127.0,33.65,23.22
2016,10,9,17,0,380.0,35.0,1.7,21.0,80.0,27.87,17.53
2016,10,9,17,15,190.0,17.5,1.6,20.0,40.0,13.57,1.29
2016,10,9,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
