Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,6,45,220.0,15.0,1.45,10.5,39.0,137.69,39.83
2016,10,20,7,0,440.0,30.0,1.5,11.0,78.0,281.96,219.96
2016,10,20,7,15,530.0,37.5,1.5,11.5,124.5,346.97,282.17
2016,10,20,7,30,620.0,45.0,1.5,12.0,171.0,422.88,347.56
2016,10,20,7,45,676.0,49.5,1.55,13.0,220.0,478.8,393.84
2016,10,20,8,0,732.0,54.0,1.6,14.0,269.0,535.56,438.54
2016,10,20,8,15,767.0,57.5,1.5,14.5,316.0,578.0,470.24
2016,10,20,8,30,802.0,61.0,1.4,15.0,363.0,619.42,499.75
2016,10,20,8,45,827.5,63.5,1.35,16.0,406.5,651.75,520.31
2016,10,20,9,0,853.0,66.0,1.3,17.0,450.0,677.07,534.81
2016,10,20,9,15,870.0,68.0,1.25,17.5,488.5,698.54,547.22
2016,10,20,9,30,887.0,70.0,1.2,18.0,527.0,717.31,557.54
2016,10,20,9,45,901.5,70.5,1.2,18.5,559.5,729.62,563.79
2016,10,20,10,0,916.0,71.0,1.2,19.0,592.0,738.86,567.99
2016,10,20,10,15,924.5,72.0,1.2,19.5,617.5,741.16,567.47
2016,10,20,10,30,933.0,73.0,1.2,20.0,643.0,740.14,564.86
2016,10,20,10,45,937.5,74.0,1.25,21.0,661.0,732.96,557.64
2016,10,20,11,0,942.0,75.0,1.3,22.0,679.0,722.46,548.33
2016,10,20,11,15,945.0,75.5,1.3,22.0,689.0,707.13,536.89
2016,10,20,11,30,948.0,76.0,1.3,22.0,699.0,688.59,522.7
2016,10,20,11,45,948.0,76.0,1.3,22.5,701.0,664.53,503.48
2016,10,20,12,0,948.0,76.0,1.3,23.0,703.0,637.57,481.99
2016,10,20,12,15,946.0,76.0,1.3,23.0,697.0,606.68,458.27
2016,10,20,12,30,944.0,76.0,1.3,23.0,691.0,573.23,432.19
2016,10,20,12,45,938.0,76.5,1.35,23.5,677.0,535.87,402.14
2016,10,20,13,0,932.0,77.0,1.4,24.0,663.0,496.54,369.91
2016,10,20,13,15,925.0,76.0,1.4,24.0,641.5,453.65,334.72
2016,10,20,13,30,918.0,75.0,1.4,24.0,620.0,409.29,297.49
2016,10,20,13,45,909.0,73.5,1.45,24.0,591.5,362.58,257.72
2016,10,20,14,0,900.0,72.0,1.5,24.0,563.0,315.0,216.5
2016,10,20,14,15,885.5,70.0,1.5,24.0,528.0,265.08,173.33
2016,10,20,14,30,871.0,68.0,1.5,24.0,493.0,215.27,131.08
2016,10,20,14,45,851.5,65.5,1.5,24.0,452.0,164.73,91.13
2016,10,20,15,0,832.0,63.0,1.5,24.0,411.0,109.49,53.2
2016,10,20,15,15,803.5,60.0,1.5,23.5,366.0,60.59,31.7
2016,10,20,15,30,775.0,57.0,1.5,23.0,321.0,41.27,30.18
2016,10,20,15,45,733.0,53.0,1.55,22.5,273.0,39.46,28.71
2016,10,20,16,0,691.0,49.0,1.6,22.0,225.0,37.67,27.16
2016,10,20,16,15,625.0,43.5,1.6,21.0,176.5,34.49,24.34
2016,10,20,16,30,559.0,38.0,1.6,20.0,128.0,31.31,21.32
2016,10,20,16,45,441.5,29.5,1.65,19.5,85.0,25.05,15.21
2016,10,20,17,0,324.0,21.0,1.7,19.0,42.0,17.02,2.26
2016,10,20,17,15,162.0,10.5,1.7,18.0,21.0,10.01,0.0
2016,10,20,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,6,45,208.5,14.5,1.2,12.5,36.5,130.09,19.07
2016,10,21,7,0,417.0,29.0,1.2,13.0,73.0,267.89,205.5
2016,10,21,7,15,507.0,36.5,1.15,13.5,118.0,336.65,270.51
2016,10,21,7,30,597.0,44.0,1.1,14.0,163.0,406.44,330.3
2016,10,21,7,45,652.0,49.0,1.05,14.5,210.5,461.4,375.59
2016,10,21,8,0,707.0,54.0,1.0,15.0,258.0,517.25,419.27
2016,10,21,8,15,742.5,57.5,0.9,15.5,304.0,559.25,450.01
2016,10,21,8,30,778.0,61.0,0.8,16.0,350.0,600.32,478.59
2016,10,21,8,45,803.0,63.5,0.7,17.0,392.5,631.75,497.77
2016,10,21,9,0,828.0,66.0,0.6,18.0,435.0,661.18,514.16
2016,10,21,9,15,845.5,68.0,0.55,18.5,473.0,677.72,522.56
2016,10,21,9,30,863.0,70.0,0.5,19.0,511.0,696.56,532.58
2016,10,21,9,45,873.5,72.5,0.5,20.0,542.5,708.16,537.18
2016,10,21,10,0,884.0,75.0,0.5,21.0,574.0,716.7,539.8
2016,10,21,10,15,893.0,76.0,0.5,21.0,599.0,719.33,540.57
2016,10,21,10,30,902.0,77.0,0.5,21.0,624.0,718.74,539.38
2016,10,21,10,45,906.5,78.5,0.55,21.5,641.5,712.32,534.11
2016,10,21,11,0,911.0,80.0,0.6,22.0,659.0,702.66,526.74
2016,10,21,11,15,914.0,80.5,0.7,22.0,669.0,687.76,516.75
2016,10,21,11,30,917.0,81.0,0.8,22.0,679.0,669.75,504.36
2016,10,21,11,45,916.5,81.5,0.9,22.5,681.0,646.55,487.05
2016,10,21,12,0,916.0,82.0,1.0,23.0,683.0,620.54,467.36
2016,10,21,12,15,914.5,81.5,1.1,23.0,677.5,590.32,445.05
2016,10,21,12,30,913.0,81.0,1.2,23.0,672.0,557.61,420.26
2016,10,21,12,45,905.5,82.0,1.35,23.5,657.5,521.05,391.35
2016,10,21,13,0,898.0,83.0,1.5,24.0,643.0,482.68,360.21
2016,10,21,13,15,891.0,81.5,1.65,23.5,622.0,440.67,326.7
2016,10,21,13,30,884.0,80.0,1.8,23.0,601.0,397.28,290.9
2016,10,21,13,45,872.5,79.0,1.95,23.0,572.5,351.7,251.85
2016,10,21,14,0,861.0,78.0,2.1,23.0,544.0,305.54,211.58
2016,10,21,14,15,845.5,76.0,2.2,22.5,509.5,252.44,166.17
2016,10,21,14,30,830.0,74.0,2.3,22.0,475.0,204.08,125.16
2016,10,21,14,45,808.0,71.5,2.4,22.0,434.5,155.07,86.35
2016,10,21,15,0,786.0,69.0,2.5,22.0,394.0,107.53,54.65
2016,10,21,15,15,756.0,65.5,2.5,21.5,350.0,60.73,34.82
2016,10,21,15,30,726.0,62.0,2.5,21.0,306.0,45.43,34.07
2016,10,21,15,45,681.5,58.0,2.55,20.5,259.0,43.82,32.75
2016,10,21,16,0,637.0,54.0,2.6,20.0,212.0,38.55,28.14
2016,10,21,16,15,567.0,47.5,2.6,19.0,165.5,35.03,24.99
2016,10,21,16,30,497.0,41.0,2.6,18.0,119.0,31.45,21.58
2016,10,21,16,45,376.0,31.0,2.6,17.5,77.5,24.48,14.72
2016,10,21,17,0,255.0,21.0,2.6,17.0,36.0,17.19,0.04
2016,10,21,17,15,127.5,10.5,2.65,16.5,18.0,10.01,0.0
2016,10,21,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,22,6,45,115.5,17.0,1.7,10.5,29.0,87.53,0.0
2016,10,22,7,0,231.0,34.0,1.7,11.0,58.0,180.67,138.18
2016,10,22,7,15,287.5,49.5,1.7,11.5,95.0,234.4,190.51
2016,10,22,7,30,344.0,65.0,1.7,12.0,132.0,291.38,240.78
2016,10,22,7,45,384.5,78.0,1.7,12.5,172.0,338.27,281.04
2016,10,22,8,0,425.0,91.0,1.7,13.0,212.0,386.27,320.62
2016,10,22,8,15,456.0,100.5,1.65,13.0,250.5,424.58,351.57
2016,10,22,8,30,487.0,110.0,1.6,13.0,289.0,462.72,381.45
2016,10,22,8,45,555.0,109.0,1.55,13.5,336.0,517.88,423.39
2016,10,22,9,0,623.0,108.0,1.5,14.0,383.0,569.02,460.97
2016,10,22,9,15,744.0,92.0,1.4,14.5,448.5,638.71,511.79
2016,10,22,9,30,865.0,76.0,1.3,15.0,514.0,701.27,554.31
2016,10,22,9,45,866.0,82.5,1.2,15.5,544.0,714.94,560.22
2016,10,22,10,0,867.0,89.0,1.1,16.0,574.0,720.73,560.98
2016,10,22,10,15,877.0,90.5,1.1,16.0,599.5,724.03,562.31
2016,10,22,10,30,887.0,92.0,1.1,16.0,625.0,720.59,559.05
2016,10,22,10,45,893.5,92.5,1.1,16.5,643.5,714.32,552.87
2016,10,22,11,0,900.0,93.0,1.1,17.0,662.0,704.86,544.03
2016,10,22,11,15,903.5,94.0,1.15,17.0,672.5,690.74,533.35
2016,10,22,11,30,907.0,95.0,1.2,17.0,683.0,673.52,520.3
2016,10,22,11,45,908.5,94.5,1.25,17.5,685.5,650.54,501.98
2016,10,22,12,0,910.0,94.0,1.3,18.0,688.0,624.73,481.32
2016,10,22,12,15,759.5,142.0,1.35,18.0,634.5,557.9,430.29
2016,10,22,12,30,609.0,190.0,1.4,18.0,581.0,496.23,382.91
2016,10,22,12,45,551.0,205.5,1.45,18.0,553.5,455.09,350.87
2016,10,22,13,0,493.0,221.0,1.5,18.0,526.0,417.87,321.34
2016,10,22,13,15,478.5,218.0,1.55,18.0,506.0,385.16,294.8
2016,10,22,13,30,464.0,215.0,1.6,18.0,486.0,352.67,267.95
2016,10,22,13,45,462.5,203.5,1.7,18.0,462.5,317.62,238.57
2016,10,22,14,0,461.0,192.0,1.8,18.0,439.0,282.15,208.38
2016,10,22,14,15,495.5,169.5,1.85,17.5,419.5,245.47,176.04
2016,10,22,14,30,530.0,147.0,1.9,17.0,400.0,205.31,140.85
2016,10,22,14,45,416.0,153.0,1.95,17.0,341.5,165.68,113.74
2016,10,22,15,0,302.0,159.0,2.0,17.0,283.0,141.83,102.0
2016,10,22,15,15,285.5,144.5,2.05,16.5,250.5,111.1,84.78
2016,10,22,15,30,269.0,130.0,2.1,16.0,218.0,96.74,79.91
2016,10,22,15,45,254.5,111.0,2.15,16.0,184.5,84.1,68.88
2016,10,22,16,0,240.0,92.0,2.2,16.0,151.0,71.0,57.22
2016,10,22,16,15,210.5,74.0,2.15,15.0,117.0,58.09,45.71
2016,10,22,16,30,181.0,56.0,2.1,14.0,83.0,44.74,33.52
2016,10,22,16,45,124.5,38.0,2.1,13.5,53.5,30.92,20.2
2016,10,22,17,0,68.0,20.0,2.1,13.0,24.0,16.68,0.0
2016,10,22,17,15,34.0,10.0,2.15,12.5,12.0,9.53,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,23,6,45,191.5,15.0,1.35,9.5,33.5,120.05,0.0
2016,10,23,7,0,383.0,30.0,1.3,10.0,67.0,249.51,189.58
2016,10,23,7,15,480.0,38.0,1.3,10.5,112.0,320.83,259.98
2016,10,23,7,30,577.0,46.0,1.3,11.0,157.0,397.66,326.65
2016,10,23,7,45,635.0,51.5,1.3,12.0,204.5,449.15,369.89
2016,10,23,8,0,693.0,57.0,1.3,13.0,252.0,506.57,415.41
2016,10,23,8,15,730.5,61.0,1.3,13.5,298.5,549.83,448.69
2016,10,23,8,30,768.0,65.0,1.3,14.0,345.0,592.22,480.04
2016,10,23,8,45,793.0,68.5,1.3,14.5,387.5,624.41,502.64
2016,10,23,9,0,818.0,72.0,1.3,15.0,430.0,654.58,523.04
2016,10,23,9,15,836.5,74.5,1.3,15.0,468.0,676.78,537.75
2016,10,23,9,30,855.0,77.0,1.3,15.0,506.0,696.32,550.48
2016,10,23,9,45,872.0,77.0,1.35,15.5,539.0,704.73,554.64
2016,10,23,10,0,889.0,77.0,1.4,16.0,572.0,714.77,560.15
2016,10,23,10,15,898.0,78.5,1.45,16.5,597.0,717.77,560.68
2016,10,23,10,30,907.0,80.0,1.5,17.0,622.0,717.52,559.09
2016,10,23,10,45,914.0,80.5,1.55,17.5,640.0,711.54,553.58
2016,10,23,11,0,921.0,81.0,1.6,18.0,658.0,702.29,545.35
2016,10,23,11,15,924.0,81.5,1.65,18.0,668.0,687.15,533.65
2016,10,23,11,30,927.0,82.0,1.7,18.0,678.0,668.88,519.53
2016,10,23,11,45,927.5,82.0,1.75,18.5,680.5,645.53,500.54
2016,10,23,12,0,928.0,82.0,1.8,19.0,683.0,619.32,479.18
2016,10,23,12,15,926.0,81.5,1.85,19.0,676.5,588.49,454.92
2016,10,23,12,30,924.0,81.0,1.9,19.0,670.0,555.19,428.24
2016,10,23,12,45,913.5,83.0,2.0,19.0,655.0,517.84,397.99
2016,10,23,13,0,903.0,85.0,2.1,19.0,640.0,478.85,365.67
2016,10,23,13,15,894.5,84.0,2.15,19.0,618.0,436.56,329.79
2016,10,23,13,30,886.0,83.0,2.2,19.0,596.0,393.0,292.01
2016,10,23,13,45,641.5,144.0,2.25,19.0,506.0,321.75,237.28
2016,10,23,14,0,397.0,205.0,2.3,19.0,416.0,276.81,205.59
2016,10,23,14,15,615.0,139.5,2.3,18.5,442.0,245.31,170.98
2016,10,23,14,30,833.0,74.0,2.3,18.0,468.0,197.68,121.49
2016,10,23,14,45,606.5,109.5,2.35,18.0,383.0,151.71,94.03
2016,10,23,15,0,380.0,145.0,2.4,18.0,298.0,130.14,89.83
2016,10,23,15,15,362.0,131.0,2.35,17.5,264.0,95.68,71.96
2016,10,23,15,30,344.0,117.0,2.3,17.0,230.0,83.15,67.78
2016,10,23,15,45,320.5,101.0,2.3,17.0,193.0,73.2,59.08
2016,10,23,16,0,297.0,85.0,2.3,17.0,156.0,62.84,49.84
2016,10,23,16,15,261.5,68.0,2.15,16.0,120.5,51.23,39.48
2016,10,23,16,30,226.0,51.0,2.0,15.0,85.0,39.14,28.44
2016,10,23,16,45,113.0,37.0,1.9,14.5,54.0,30.11,19.15
2016,10,23,17,0,0.0,23.0,1.8,14.0,23.0,20.31,0.0
2016,10,23,17,15,0.0,11.5,1.8,13.5,11.5,10.96,0.0
2016,10,23,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,8.5,3.45,11.5,8.5,7.87,0.0
2016,10,24,7,0,0.0,17.0,3.6,12.0,17.0,15.76,6.66
2016,10,24,7,15,0.0,30.0,3.65,12.5,30.0,27.86,17.73
2016,10,24,7,30,0.0,43.0,3.7,13.0,43.0,40.17,28.56
2016,10,24,7,45,0.0,56.0,3.8,13.5,56.0,53.02,39.75
2016,10,24,8,0,0.0,69.0,3.9,14.0,69.0,65.76,50.66
2016,10,24,8,15,0.0,82.5,4.0,14.0,82.5,78.95,61.88
2016,10,24,8,30,0.0,96.0,4.1,14.0,96.0,92.07,72.89
2016,10,24,8,45,0.0,109.0,4.25,14.5,109.0,104.59,83.12
2016,10,24,9,0,0.0,122.0,4.4,15.0,122.0,117.06,93.17
2016,10,24,9,15,82.0,171.5,4.4,15.0,212.5,232.29,190.23
2016,10,24,9,30,164.0,221.0,4.4,15.0,303.0,351.94,287.83
2016,10,24,9,45,153.5,236.0,4.4,15.0,317.0,358.01,291.35
2016,10,24,10,0,143.0,251.0,4.4,15.0,331.0,363.25,294.55
2016,10,24,10,15,262.0,246.0,4.45,15.0,399.5,444.44,360.59
2016,10,24,10,30,381.0,241.0,4.5,15.0,468.0,514.88,416.77
2016,10,24,10,45,218.0,255.5,4.55,15.5,386.0,404.94,326.52
2016,10,24,11,0,55.0,270.0,4.6,16.0,304.0,299.48,239.16
2016,10,24,11,15,118.5,286.0,4.6,16.0,361.5,357.93,286.51
2016,10,24,11,30,182.0,302.0,4.6,16.0,419.0,406.85,325.23
2016,10,24,11,45,144.5,301.0,4.65,16.5,394.0,375.25,298.86
2016,10,24,12,0,107.0,300.0,4.7,17.0,369.0,342.49,271.95
2016,10,24,12,15,146.0,299.0,4.75,17.0,392.5,358.26,284.51
2016,10,24,12,30,185.0,298.0,4.8,17.0,416.0,368.47,292.26
2016,10,24,12,45,120.5,281.0,4.85,17.0,357.5,312.59,247.75
2016,10,24,13,0,56.0,264.0,4.9,17.0,299.0,262.37,207.92
2016,10,24,13,15,52.5,253.0,4.95,17.0,284.5,246.62,195.42
2016,10,24,13,30,49.0,242.0,5.0,17.0,270.0,231.2,183.08
2016,10,24,13,45,70.0,237.5,5.05,17.0,275.5,228.81,180.65
2016,10,24,14,0,91.0,233.0,5.1,17.0,281.0,224.1,176.03
2016,10,24,14,15,45.5,121.0,4.95,17.0,145.0,118.31,91.19
2016,10,24,14,30,0.0,9.0,4.8,17.0,9.0,8.35,1.39
2016,10,24,14,45,0.0,40.0,4.7,17.0,40.0,37.16,25.75
2016,10,24,15,0,0.0,71.0,4.6,17.0,71.0,66.06,50.15
2016,10,24,15,15,0.0,62.5,4.45,16.5,62.5,58.12,45.89
2016,10,24,15,30,0.0,54.0,4.3,16.0,54.0,50.19,39.03
2016,10,24,15,45,0.0,45.0,4.15,15.5,45.0,41.8,31.65
2016,10,24,16,0,0.0,36.0,4.0,15.0,36.0,33.42,24.16
2016,10,24,16,15,0.0,27.5,3.9,14.5,27.5,25.51,16.98
2016,10,24,16,30,0.0,19.0,3.8,14.0,19.0,17.61,9.73
2016,10,24,16,45,0.0,11.5,3.7,14.0,11.5,10.65,3.01
2016,10,24,17,0,0.0,4.0,3.6,14.0,4.0,3.7,0.0
2016,10,24,17,15,0.0,2.0,3.65,13.5,2.0,1.91,0.0
2016,10,24,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.5,3.45,13.0,6.5,6.2,0.0
2016,10,25,7,0,0.0,13.0,3.6,13.0,13.0,12.04,3.56
2016,10,25,7,15,0.0,23.0,3.6,13.0,23.0,21.33,12.19
2016,10,25,7,30,0.0,33.0,3.6,13.0,33.0,30.64,20.45
2016,10,25,7,45,0.0,44.0,3.65,13.5,44.0,40.88,29.38
2016,10,25,8,0,0.0,55.0,3.7,14.0,55.0,51.14,38.2
2016,10,25,8,15,0.0,65.5,3.65,14.5,65.5,61.14,46.65
2016,10,25,8,30,0.0,76.0,3.6,15.0,76.0,71.3,55.1
2016,10,25,8,45,0.0,77.5,3.55,15.5,77.5,72.36,55.76
2016,10,25,9,0,0.0,79.0,3.5,16.0,79.0,73.58,56.54
2016,10,25,9,15,0.0,79.0,3.55,16.0,79.0,73.55,56.36
2016,10,25,9,30,0.0,79.0,3.6,16.0,79.0,73.55,56.23
2016,10,25,9,45,0.0,92.5,3.7,16.5,92.5,86.34,66.61
2016,10,25,10,0,0.0,106.0,3.8,17.0,106.0,99.28,77.01
2016,10,25,10,15,26.0,178.5,3.85,17.0,194.0,193.69,154.51
2016,10,25,10,30,52.0,251.0,3.9,17.0,282.0,284.46,227.11
2016,10,25,10,45,26.0,159.5,3.95,17.5,175.0,171.7,135.79
2016,10,25,11,0,0.0,68.0,4.0,18.0,68.0,63.33,46.76
2016,10,25,11,15,0.0,89.0,4.0,18.0,89.0,82.96,62.9
2016,10,25,11,30,0.0,110.0,4.0,18.0,110.0,102.65,78.93
2016,10,25,11,45,0.0,130.5,4.05,18.0,130.5,121.76,94.44
2016,10,25,12,0,0.0,151.0,4.1,18.0,151.0,140.7,109.76
2016,10,25,12,15,0.0,123.5,4.0,18.0,123.5,115.0,88.93
2016,10,25,12,30,0.0,96.0,3.9,18.0,96.0,89.48,68.19
2016,10,25,12,45,0.0,97.0,3.85,18.0,97.0,90.38,69.0
2016,10,25,13,0,0.0,98.0,3.8,18.0,98.0,91.27,69.79
2016,10,25,13,15,418.0,90.0,3.75,18.0,328.5,243.31,188.61
2016,10,25,13,30,836.0,82.0,3.7,18.0,559.0,367.26,275.85
2016,10,25,13,45,592.0,146.0,3.65,18.5,475.5,303.14,225.04
2016,10,25,14,0,348.0,210.0,3.6,19.0,392.0,264.6,198.05
2016,10,25,14,15,346.5,195.0,3.5,18.5,366.0,231.85,170.59
2016,10,25,14,30,345.0,180.0,3.4,18.0,340.0,199.06,143.53
2016,10,25,14,45,543.0,124.0,3.35,18.0,350.5,151.91,97.47
2016,10,25,15,0,741.0,68.0,3.3,18.0,361.0,91.59,47.63
2016,10,25,15,15,708.5,64.5,3.15,18.0,318.0,47.79,36.54
2016,10,25,15,30,676.0,61.0,3.0,18.0,275.0,45.26,34.38
2016,10,25,15,45,631.5,55.5,2.9,18.0,230.5,38.61,28.5
2016,10,25,16,0,587.0,50.0,2.8,18.0,186.0,35.93,26.03
2016,10,25,16,15,511.5,43.5,2.6,17.5,142.0,32.29,22.64
2016,10,25,16,30,436.0,37.0,2.4,17.0,98.0,28.59,18.98
2016,10,25,16,45,218.0,30.5,2.25,16.5,61.0,23.88,13.23
2016,10,25,17,0,0.0,24.0,2.1,16.0,24.0,22.88,0.0
2016,10,25,17,15,0.0,12.0,2.05,15.5,12.0,11.44,0.0
2016,10,25,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,26,6,45,185.5,13.0,1.7,11.5,29.0,93.47,0.0
2016,10,26,7,0,371.0,26.0,1.7,12.0,58.0,234.95,168.04
2016,10,26,7,15,471.0,34.0,1.7,12.5,101.5,305.91,244.85
2016,10,26,7,30,571.0,42.0,1.7,13.0,145.0,378.12,308.61
2016,10,26,7,45,631.0,47.0,1.75,13.5,192.0,434.01,356.66
2016,10,26,8,0,691.0,52.0,1.8,14.0,239.0,491.02,403.49
2016,10,26,8,15,729.0,55.5,1.85,14.5,284.0,533.3,436.97
2016,10,26,8,30,767.0,59.0,1.9,15.0,329.0,574.79,468.59
2016,10,26,8,45,793.5,61.5,2.0,16.0,371.0,606.32,490.97
2016,10,26,9,0,820.0,64.0,2.1,17.0,413.0,635.94,511.23
2016,10,26,9,15,838.0,66.0,2.15,17.5,450.5,652.41,521.56
2016,10,26,9,30,856.0,68.0,2.2,18.0,488.0,671.03,533.32
2016,10,26,9,45,871.5,68.5,2.3,18.5,519.5,683.4,540.7
2016,10,26,10,0,887.0,69.0,2.4,19.0,551.0,692.82,546.01
2016,10,26,10,15,896.0,70.5,2.45,19.0,576.0,695.81,547.48
2016,10,26,10,30,905.0,72.0,2.5,19.0,601.0,695.58,546.78
2016,10,26,10,45,908.5,73.5,2.6,19.5,618.0,688.39,540.12
2016,10,26,11,0,912.0,75.0,2.7,20.0,635.0,678.01,530.75
2016,10,26,11,15,916.0,75.5,2.75,20.0,645.5,663.73,519.22
2016,10,26,11,30,920.0,76.0,2.8,20.0,656.0,646.33,505.22
2016,10,26,11,45,919.0,77.0,2.9,20.5,658.0,623.39,486.12
2016,10,26,12,0,918.0,78.0,3.0,21.0,660.0,597.67,464.67
2016,10,26,12,15,917.5,78.0,3.0,21.0,655.0,568.57,440.87
2016,10,26,12,30,917.0,78.0,3.0,21.0,650.0,536.92,414.63
2016,10,26,12,45,910.0,79.0,3.05,21.0,636.0,500.76,384.5
2016,10,26,13,0,903.0,80.0,3.1,21.0,622.0,462.77,352.22
2016,10,26,13,15,896.0,79.0,3.05,21.0,601.5,421.33,316.35
2016,10,26,13,30,889.0,78.0,3.0,21.0,581.0,378.5,278.63
2016,10,26,13,45,878.0,77.0,2.95,21.0,552.5,333.28,238.45
2016,10,26,14,0,867.0,76.0,2.9,21.0,524.0,287.41,197.44
2016,10,26,14,15,851.0,74.0,2.8,20.5,489.5,234.5,151.67
2016,10,26,14,30,835.0,72.0,2.7,20.0,455.0,186.34,111.13
2016,10,26,14,45,812.5,69.5,2.65,20.0,415.0,137.7,74.1
2016,10,26,15,0,790.0,67.0,2.6,20.0,375.0,90.58,45.94
2016,10,26,15,15,758.0,63.5,2.45,19.5,330.5,45.99,34.74
2016,10,26,15,30,726.0,60.0,2.3,19.0,286.0,44.75,33.8
2016,10,26,15,45,678.0,55.0,2.2,18.5,239.5,42.2,31.6
2016,10,26,16,0,630.0,50.0,2.1,18.0,193.0,39.65,29.29
2016,10,26,16,15,551.5,43.5,1.8,17.0,147.0,32.55,22.9
2016,10,26,16,30,473.0,37.0,1.5,16.0,101.0,28.84,19.24
2016,10,26,16,45,236.5,30.0,1.25,15.5,62.0,23.56,12.62
2016,10,26,17,0,0.0,23.0,1.0,15.0,23.0,21.92,0.0
2016,10,26,17,15,0.0,11.5,0.95,14.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,4.0,2.15,12.5,4.0,3.81,0.0
2016,10,27,7,0,0.0,8.0,2.3,13.0,8.0,7.4,0.0
2016,10,27,7,15,0.0,15.0,2.4,13.5,15.0,13.9,5.91
2016,10,27,7,30,0.0,22.0,2.5,14.0,22.0,20.4,11.65
2016,10,27,7,45,0.0,29.5,2.6,14.5,29.5,27.37,17.74
2016,10,27,8,0,0.0,37.0,2.7,15.0,37.0,34.35,23.75
2016,10,27,8,15,0.0,44.0,2.65,15.0,44.0,40.87,29.34
2016,10,27,8,30,0.0,51.0,2.6,15.0,51.0,47.39,34.86
2016,10,27,8,45,0.0,50.0,2.55,15.5,50.0,46.46,33.92
2016,10,27,9,0,0.0,49.0,2.5,16.0,49.0,45.54,32.99
2016,10,27,9,15,0.0,46.5,2.45,16.0,46.5,43.22,30.95
2016,10,27,9,30,0.0,44.0,2.4,16.0,44.0,40.89,28.91
2016,10,27,9,45,0.0,71.0,2.35,16.5,71.0,66.09,49.83
2016,10,27,10,0,0.0,98.0,2.3,17.0,98.0,91.58,70.69
2016,10,27,10,15,0.0,129.0,2.25,17.0,129.0,121.41,94.97
2016,10,27,10,30,0.0,160.0,2.2,17.0,160.0,151.23,118.97
2016,10,27,10,45,0.0,139.5,2.15,17.0,139.5,131.02,102.4
2016,10,27,11,0,0.0,119.0,2.1,17.0,119.0,111.29,86.29
2016,10,27,11,15,0.0,121.0,2.2,17.0,121.0,113.07,87.72
2016,10,27,11,30,0.0,123.0,2.3,17.0,123.0,114.85,89.13
2016,10,27,11,45,3.0,157.5,2.4,17.0,159.5,148.78,116.67
2016,10,27,12,0,6.0,192.0,2.5,17.0,196.0,182.14,143.46
2016,10,27,12,15,5.5,190.5,2.5,16.5,194.5,179.74,141.74
2016,10,27,12,30,5.0,189.0,2.5,16.0,193.0,177.35,140.14
2016,10,27,12,45,2.5,151.0,2.5,16.0,153.0,140.97,110.8
2016,10,27,13,0,0.0,113.0,2.5,16.0,113.0,104.98,81.57
2016,10,27,13,15,0.0,120.0,2.4,16.0,120.0,111.19,86.82
2016,10,27,13,30,0.0,127.0,2.3,16.0,127.0,117.25,91.9
2016,10,27,13,45,33.0,173.5,2.2,16.0,190.5,164.49,129.75
2016,10,27,14,0,66.0,220.0,2.1,16.0,254.0,206.02,162.06
2016,10,27,14,15,40.5,192.5,2.0,16.0,213.0,173.44,136.51
2016,10,27,14,30,15.0,165.0,1.9,16.0,172.0,148.34,117.37
2016,10,27,14,45,7.5,137.0,1.8,16.0,140.5,122.68,96.92
2016,10,27,15,0,0.0,109.0,1.7,16.0,109.0,98.0,77.01
2016,10,27,15,15,0.0,96.0,1.6,16.0,96.0,86.29,70.72
2016,10,27,15,30,0.0,83.0,1.5,16.0,83.0,75.0,60.89
2016,10,27,15,45,0.0,68.5,1.4,16.0,68.5,62.38,49.75
2016,10,27,16,0,0.0,54.0,1.3,16.0,54.0,49.63,38.33
2016,10,27,16,15,0.0,40.5,1.2,15.5,40.5,37.57,27.44
2016,10,27,16,30,0.0,27.0,1.1,15.0,27.0,25.07,16.01
2016,10,27,16,45,0.0,16.0,1.0,15.0,16.0,14.84,5.53
2016,10,27,17,0,0.0,5.0,0.9,15.0,5.0,4.77,0.0
2016,10,27,17,15,0.0,2.5,0.95,15.0,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,6,45,62.0,14.0,0.35,13.5,19.0,40.01,0.0
2016,10,28,7,0,124.0,28.0,0.3,14.0,38.0,116.1,75.18
2016,10,28,7,15,181.0,44.0,0.35,14.0,70.0,168.75,132.05
2016,10,28,7,30,238.0,60.0,0.4,14.0,102.0,221.6,178.58
2016,10,28,7,45,270.0,76.5,0.5,14.0,137.0,263.84,215.14
2016,10,28,8,0,302.0,93.0,0.6,14.0,172.0,306.81,251.24
2016,10,28,8,15,326.0,107.5,0.7,14.0,207.0,342.89,280.83
2016,10,28,8,30,350.0,122.0,0.8,14.0,242.0,378.71,309.48
2016,10,28,8,45,175.0,95.0,0.9,14.5,155.0,225.03,184.78
2016,10,28,9,0,0.0,68.0,1.0,15.0,68.0,63.26,47.88
2016,10,28,9,15,0.0,59.5,1.1,15.0,59.5,55.33,41.33
2016,10,28,9,30,0.0,51.0,1.2,15.0,51.0,47.42,34.57
2016,10,28,9,45,12.5,128.0,1.35,15.5,135.0,129.69,103.08
2016,10,28,10,0,25.0,205.0,1.5,16.0,219.0,215.13,171.82
2016,10,28,10,15,12.5,154.0,1.6,16.0,161.0,154.34,122.15
2016,10,28,10,30,0.0,103.0,1.7,16.0,103.0,96.23,74.42
2016,10,28,10,45,0.0,121.5,1.85,16.5,121.5,113.79,88.66
2016,10,28,11,0,0.0,140.0,2.0,17.0,140.0,131.27,102.58
2016,10,28,11,15,0.0,142.5,2.1,17.0,142.5,133.41,104.23
2016,10,28,11,30,0.0,145.0,2.2,17.0,145.0,135.55,105.91
2016,10,28,11,45,0.0,109.5,2.35,17.0,109.5,102.12,78.74
2016,10,28,12,0,0.0,74.0,2.5,17.0,74.0,68.94,51.58
2016,10,28,12,15,0.0,108.5,2.55,17.0,108.5,101.08,78.01
2016,10,28,12,30,0.0,143.0,2.6,17.0,143.0,132.77,103.83
2016,10,28,12,45,0.0,87.5,2.65,17.5,87.5,81.55,61.89
2016,10,28,13,0,0.0,32.0,2.7,18.0,32.0,29.75,19.13
2016,10,28,13,15,0.0,30.5,2.7,18.0,30.5,28.35,18.01
2016,10,28,13,30,0.0,29.0,2.7,18.0,29.0,26.95,16.88
2016,10,28,13,45,0.0,25.5,2.7,18.0,25.5,23.69,14.19
2016,10,28,14,0,0.0,22.0,2.7,18.0,22.0,20.43,11.5
2016,10,28,14,15,0.0,71.0,2.65,17.5,71.0,66.08,49.77
2016,10,28,14,30,0.0,120.0,2.6,17.0,120.0,109.08,85.68
2016,10,28,14,45,375.5,95.0,2.6,17.0,238.0,107.07,68.57
2016,10,28,15,0,751.0,70.0,2.6,17.0,356.0,85.48,45.7
2016,10,28,15,15,717.5,66.0,2.45,16.5,313.0,48.35,37.29
2016,10,28,15,30,684.0,62.0,2.3,16.0,270.0,46.78,36.04
2016,10,28,15,45,637.5,56.5,2.15,16.0,225.0,39.98,29.96
2016,10,28,16,0,591.0,51.0,2.0,16.0,180.0,37.34,27.47
2016,10,28,16,15,509.5,43.5,1.75,15.0,135.0,32.86,23.31
2016,10,28,16,30,428.0,36.0,1.5,14.0,90.0,28.27,18.78
2016,10,28,16,45,292.0,24.5,1.3,13.5,54.0,19.65,8.62
2016,10,28,17,0,156.0,13.0,1.1,13.0,18.0,12.39,0.0
2016,10,28,17,15,78.0,6.5,1.1,12.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,29,6,45,118.0,13.5,1.7,12.5,22.5,63.2,0.0
2016,10,29,7,0,236.0,27.0,1.8,13.0,45.0,164.63,103.73
2016,10,29,7,15,345.0,37.5,1.9,13.0,85.5,242.04,191.72
2016,10,29,7,30,454.0,48.0,2.0,13.0,126.0,321.5,262.26
2016,10,29,7,45,528.5,54.5,2.15,13.5,171.5,382.56,315.22
2016,10,29,8,0,603.0,61.0,2.3,14.0,217.0,445.9,368.2
2016,10,29,8,15,301.5,67.5,2.4,14.5,145.5,277.14,230.7
2016,10,29,8,30,0.0,74.0,2.5,15.0,74.0,69.49,53.39
2016,10,29,8,45,0.0,98.0,2.6,15.5,98.0,93.54,73.6
2016,10,29,9,0,0.0,122.0,2.7,16.0,122.0,117.57,93.27
2016,10,29,9,15,10.5,150.5,2.8,16.0,156.0,153.18,122.69
2016,10,29,9,30,21.0,179.0,2.9,16.0,190.0,188.72,151.66
2016,10,29,9,45,46.5,204.5,3.05,16.5,229.5,239.45,192.57
2016,10,29,10,0,72.0,230.0,3.2,17.0,269.0,281.59,225.91
2016,10,29,10,15,36.0,155.0,3.25,17.0,174.5,176.02,140.24
2016,10,29,10,30,0.0,80.0,3.3,17.0,80.0,74.52,56.36
2016,10,29,10,45,2.0,130.5,3.35,17.5,132.0,123.72,96.63
2016,10,29,11,0,4.0,181.0,3.4,18.0,184.0,173.13,136.26
2016,10,29,11,15,2.0,170.5,3.35,18.0,172.0,161.26,126.47
2016,10,29,11,30,0.0,160.0,3.3,18.0,160.0,149.69,117.05
2016,10,29,11,45,0.0,161.0,3.3,18.0,161.0,150.3,117.53
2016,10,29,12,0,0.0,162.0,3.3,18.0,162.0,150.89,118.01
2016,10,29,12,15,0.0,160.5,3.25,18.0,160.5,149.16,116.64
2016,10,29,12,30,0.0,159.0,3.2,18.0,159.0,147.42,115.29
2016,10,29,12,45,449.5,118.0,3.15,18.5,382.0,314.25,247.31
2016,10,29,13,0,899.0,77.0,3.1,19.0,605.0,447.35,342.96
2016,10,29,13,15,891.5,76.0,3.0,19.0,584.0,406.13,305.95
2016,10,29,13,30,884.0,75.0,2.9,19.0,563.0,363.57,267.94
2016,10,29,13,45,874.5,73.0,2.85,19.0,535.0,318.43,227.41
2016,10,29,14,0,865.0,71.0,2.8,19.0,507.0,272.56,186.07
2016,10,29,14,15,848.5,69.0,2.7,18.5,472.5,224.8,144.31
2016,10,29,14,30,832.0,67.0,2.6,18.0,438.0,172.3,100.59
2016,10,29,14,45,808.5,64.5,2.55,18.0,398.0,124.17,64.97
2016,10,29,15,0,785.0,62.0,2.5,18.0,358.0,77.65,39.27
2016,10,29,15,15,751.5,59.0,2.35,17.5,314.5,42.81,32.27
2016,10,29,15,30,718.0,56.0,2.2,17.0,271.0,41.87,31.54
2016,10,29,15,45,665.5,51.5,2.1,17.0,225.0,39.62,29.51
2016,10,29,16,0,613.0,47.0,2.0,17.0,179.0,37.41,27.39
2016,10,29,16,15,531.0,40.0,1.85,16.0,134.0,30.01,20.67
2016,10,29,16,30,449.0,33.0,1.7,15.0,89.0,25.71,16.4
2016,10,29,16,45,299.5,22.5,1.55,14.5,52.5,17.92,6.61
2016,10,29,17,0,150.0,12.0,1.4,14.0,16.0,11.44,0.0
2016,10,29,17,15,75.0,6.0,1.4,13.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
