Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,4.15,12.5,1.0,0.95,0.0
2016,10,30,7,0,0.0,2.0,4.3,13.0,2.0,1.85,0.0
2016,10,30,7,15,0.0,4.5,4.3,13.0,4.5,4.16,0.0
2016,10,30,7,30,0.0,7.0,4.3,13.0,7.0,6.48,0.0
2016,10,30,7,45,0.0,9.5,4.35,13.5,9.5,8.79,1.87
2016,10,30,8,0,0.0,12.0,4.4,14.0,12.0,11.11,3.89
2016,10,30,8,15,0.0,14.5,4.45,14.0,14.5,13.44,5.91
2016,10,30,8,30,0.0,17.0,4.5,14.0,17.0,15.76,7.9
2016,10,30,8,45,0.0,14.0,4.55,14.5,14.0,12.98,5.47
2016,10,30,9,0,0.0,11.0,4.6,15.0,11.0,10.2,3.06
2016,10,30,9,15,0.0,16.5,4.65,15.0,16.5,15.31,7.39
2016,10,30,9,30,0.0,22.0,4.7,15.0,22.0,20.42,11.71
2016,10,30,9,45,0.0,15.5,4.8,15.5,15.5,14.39,6.53
2016,10,30,10,0,0.0,9.0,4.9,16.0,9.0,8.35,1.39
2016,10,30,10,15,0.0,9.5,4.95,16.0,9.5,8.82,1.78
2016,10,30,10,30,0.0,10.0,5.0,16.0,10.0,9.29,2.16
2016,10,30,10,45,138.0,138.5,5.1,16.0,220.5,233.85,190.65
2016,10,30,11,0,276.0,267.0,5.2,16.0,431.0,447.65,361.46
2016,10,30,11,15,139.5,223.0,5.15,16.0,306.5,305.7,246.33
2016,10,30,11,30,3.0,179.0,5.1,16.0,182.0,169.43,134.2
2016,10,30,11,45,1.5,172.0,5.1,16.5,174.0,161.46,127.57
2016,10,30,12,0,0.0,165.0,5.1,17.0,166.0,153.67,120.99
2016,10,30,12,15,0.0,96.0,5.05,17.0,96.5,89.47,68.55
2016,10,30,12,30,0.0,27.0,5.0,17.0,27.0,25.1,15.3
2016,10,30,12,45,207.0,128.0,4.95,17.0,248.5,211.5,168.12
2016,10,30,13,0,414.0,229.0,4.9,17.0,470.0,375.7,295.46
2016,10,30,13,15,227.0,226.5,4.85,17.0,358.5,283.88,222.82
2016,10,30,13,30,40.0,224.0,4.8,17.0,247.0,211.31,167.31
2016,10,30,13,45,20.0,125.0,4.75,17.0,136.5,119.11,92.86
2016,10,30,14,0,0.0,26.0,4.7,17.0,26.0,24.15,14.66
2016,10,30,14,15,0.0,21.5,4.55,16.5,21.5,19.96,11.22
2016,10,30,14,30,0.0,17.0,4.4,16.0,17.0,15.77,7.74
2016,10,30,14,45,0.0,15.0,4.3,16.0,15.0,13.91,6.19
2016,10,30,15,0,0.0,13.0,4.2,16.0,13.0,12.05,4.63
2016,10,30,15,15,0.0,11.0,4.0,15.5,11.0,10.19,3.47
2016,10,30,15,30,0.0,9.0,3.8,15.0,9.0,8.34,1.82
2016,10,30,15,45,0.0,7.5,3.65,15.0,7.5,6.94,0.56
2016,10,30,16,0,0.0,6.0,3.5,15.0,6.0,5.55,0.0
2016,10,30,16,15,164.0,23.5,3.4,14.5,43.0,17.4,9.68
2016,10,30,16,30,328.0,41.0,3.3,14.0,80.0,33.51,23.03
2016,10,30,16,45,190.0,27.0,3.2,13.5,47.0,21.35,7.93
2016,10,30,17,0,52.0,13.0,3.1,13.0,14.0,12.39,0.0
2016,10,30,17,15,26.0,6.5,3.05,13.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,31,6,45,111.0,13.0,1.7,9.5,21.0,58.98,0.0
2016,10,31,7,0,222.0,26.0,1.7,10.0,42.0,152.4,82.45
2016,10,31,7,15,340.0,37.0,1.8,10.5,82.0,236.12,186.87
2016,10,31,7,30,458.0,48.0,1.9,11.0,122.0,319.79,261.6
2016,10,31,7,45,536.5,53.5,2.0,12.0,168.0,381.51,315.04
2016,10,31,8,0,615.0,59.0,2.1,13.0,214.0,445.52,368.2
2016,10,31,8,15,659.5,64.0,2.15,13.0,258.5,490.4,405.46
2016,10,31,8,30,704.0,69.0,2.2,13.0,303.0,535.01,441.31
2016,10,31,8,45,565.0,103.5,2.3,13.5,306.5,496.42,408.72
2016,10,31,9,0,426.0,138.0,2.4,14.0,310.0,446.84,367.2
2016,10,31,9,15,376.0,162.5,2.45,14.0,325.0,432.72,355.04
2016,10,31,9,30,326.0,187.0,2.5,14.0,340.0,426.44,348.5
2016,10,31,9,45,211.5,209.5,2.55,14.5,311.5,363.6,295.74
2016,10,31,10,0,97.0,232.0,2.6,15.0,283.0,300.2,242.26
2016,10,31,10,15,117.0,245.0,2.6,15.0,309.5,331.71,267.29
2016,10,31,10,30,137.0,258.0,2.6,15.0,336.0,354.08,284.59
2016,10,31,10,45,264.5,248.5,2.65,15.0,403.5,428.26,344.16
2016,10,31,11,0,392.0,239.0,2.7,15.0,471.0,491.39,393.65
2016,10,31,11,15,366.0,249.5,2.75,15.0,469.0,475.34,379.84
2016,10,31,11,30,340.0,260.0,2.8,15.0,467.0,458.73,366.02
2016,10,31,11,45,365.5,255.0,2.85,15.5,478.0,456.33,363.09
2016,10,31,12,0,391.0,250.0,2.9,16.0,489.0,451.69,358.15
2016,10,31,12,15,372.5,251.5,2.95,16.0,477.5,428.05,338.82
2016,10,31,12,30,354.0,253.0,3.0,16.0,466.0,404.42,319.44
2016,10,31,12,45,301.5,256.5,3.1,16.0,435.5,367.61,289.86
2016,10,31,13,0,249.0,260.0,3.2,16.0,405.0,334.18,263.03
2016,10,31,13,15,247.0,251.0,3.25,16.0,390.0,312.2,244.7
2016,10,31,13,30,245.0,242.0,3.3,16.0,375.0,289.95,225.91
2016,10,31,13,45,175.5,230.5,3.35,16.0,323.5,246.57,191.97
2016,10,31,14,0,106.0,219.0,3.4,16.0,272.0,212.64,166.35
2016,10,31,14,15,53.0,146.5,3.45,16.0,173.0,138.69,108.01
2016,10,31,14,30,0.0,74.0,3.5,16.0,74.0,68.87,52.5
2016,10,31,14,45,0.0,54.0,3.55,16.0,54.0,50.2,36.94
2016,10,31,15,0,0.0,34.0,3.6,16.0,34.0,31.56,21.24
2016,10,31,15,15,0.0,29.5,3.55,15.5,29.5,27.37,18.82
2016,10,31,15,30,0.0,25.0,3.5,15.0,25.0,23.18,15.13
2016,10,31,15,45,0.0,20.5,3.5,15.0,20.5,19.0,11.35
2016,10,31,16,0,0.0,16.0,3.5,15.0,16.0,14.82,7.53
2016,10,31,16,15,0.0,11.5,3.5,14.5,11.5,10.65,3.72
2016,10,31,16,30,0.0,7.0,3.5,14.0,7.0,6.48,0.0
2016,10,31,16,45,0.0,4.0,3.5,13.5,4.0,3.7,0.0
2016,10,31,17,0,0.0,1.0,3.5,13.0,1.0,0.95,0.0
2016,10,31,17,15,0.0,0.5,3.6,13.0,0.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,1,6,45,115.0,12.0,1.95,10.5,20.0,59.31,0.0
2016,11,1,7,0,230.0,24.0,1.9,11.0,40.0,152.12,71.6
2016,11,1,7,15,350.5,34.5,1.95,11.0,80.0,237.32,186.48
2016,11,1,7,30,471.0,45.0,2.0,11.0,120.0,321.38,262.49
2016,11,1,7,45,546.0,51.0,2.05,11.5,165.5,381.57,315.39
2016,11,1,8,0,621.0,57.0,2.1,12.0,211.0,444.03,368.11
2016,11,1,8,15,666.5,62.0,2.15,12.5,256.0,489.43,405.29
2016,11,1,8,30,712.0,67.0,2.2,13.0,301.0,531.49,438.58
2016,11,1,8,45,745.0,70.0,2.25,13.5,343.0,566.14,464.92
2016,11,1,9,0,778.0,73.0,2.3,14.0,385.0,599.11,489.21
2016,11,1,9,15,799.5,75.5,2.25,14.0,422.5,622.0,505.65
2016,11,1,9,30,821.0,78.0,2.2,14.0,460.0,642.39,519.9
2016,11,1,9,45,838.0,79.5,2.15,14.5,491.5,655.96,527.79
2016,11,1,10,0,855.0,81.0,2.1,15.0,523.0,666.6,533.34
2016,11,1,10,15,865.5,82.5,1.95,15.0,548.0,669.87,533.65
2016,11,1,10,30,876.0,84.0,1.8,15.0,573.0,666.95,529.4
2016,11,1,10,45,883.5,84.5,1.7,15.5,590.5,661.27,522.37
2016,11,1,11,0,891.0,85.0,1.6,16.0,608.0,652.46,512.97
2016,11,1,11,15,894.5,85.5,1.5,16.0,618.0,638.04,500.33
2016,11,1,11,30,898.0,86.0,1.4,16.0,628.0,620.62,485.36
2016,11,1,11,45,897.5,86.5,1.35,16.0,629.5,597.96,466.71
2016,11,1,12,0,897.0,87.0,1.3,16.0,631.0,572.59,445.78
2016,11,1,12,15,635.0,166.5,1.25,16.0,550.0,485.62,377.84
2016,11,1,12,30,373.0,246.0,1.2,16.0,469.0,405.73,315.84
2016,11,1,12,45,370.5,241.5,1.2,16.5,458.5,383.58,297.59
2016,11,1,13,0,368.0,237.0,1.2,17.0,448.0,360.76,278.18
2016,11,1,13,15,617.0,159.5,1.15,17.0,498.5,366.05,276.83
2016,11,1,13,30,866.0,82.0,1.1,17.0,549.0,350.65,256.05
2016,11,1,13,45,852.5,81.0,1.1,17.0,520.5,305.75,216.27
2016,11,1,14,0,839.0,80.0,1.1,17.0,492.0,260.55,176.22
2016,11,1,14,15,821.0,77.5,1.1,16.5,457.5,213.16,135.55
2016,11,1,14,30,803.0,75.0,1.1,16.0,423.0,166.41,97.47
2016,11,1,14,45,775.0,72.5,1.1,16.0,383.0,119.7,64.44
2016,11,1,15,0,747.0,70.0,1.1,16.0,343.0,75.13,42.2
2016,11,1,15,15,710.0,66.0,1.15,15.5,299.5,49.15,38.19
2016,11,1,15,30,673.0,62.0,1.2,15.0,256.0,43.29,33.1
2016,11,1,15,45,616.5,56.5,1.25,15.0,210.5,40.69,30.7
2016,11,1,16,0,560.0,51.0,1.3,15.0,165.0,38.07,28.15
2016,11,1,16,15,468.5,43.0,1.45,14.0,121.0,33.14,23.51
2016,11,1,16,30,377.0,35.0,1.6,13.0,77.0,28.12,18.29
2016,11,1,16,45,188.5,17.5,1.75,12.5,38.5,13.61,1.08
2016,11,1,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,45,127.5,11.0,1.8,8.0,19.0,63.13,0.0
2016,11,2,7,0,255.0,22.0,1.8,8.0,38.0,159.35,62.08
2016,11,2,7,15,374.5,32.0,1.85,8.5,78.5,244.82,192.75
2016,11,2,7,30,494.0,42.0,1.9,9.0,119.0,327.88,268.94
2016,11,2,7,45,563.0,49.0,2.0,9.5,164.5,386.19,320.9
2016,11,2,8,0,632.0,56.0,2.1,10.0,210.0,446.57,372.51
2016,11,2,8,15,677.0,60.5,2.1,10.5,255.0,491.09,409.23
2016,11,2,8,30,722.0,65.0,2.1,11.0,300.0,532.39,442.03
2016,11,2,8,45,753.5,68.5,2.15,12.0,342.0,566.67,467.43
2016,11,2,9,0,785.0,72.0,2.2,13.0,384.0,599.22,490.61
2016,11,2,9,15,806.0,74.5,2.15,13.5,421.0,621.76,505.9
2016,11,2,9,30,827.0,77.0,2.1,14.0,458.0,641.79,518.91
2016,11,2,9,45,852.5,75.5,2.1,14.5,491.5,657.47,528.79
2016,11,2,10,0,878.0,74.0,2.1,15.0,525.0,666.62,533.76
2016,11,2,10,15,888.0,75.5,1.95,15.5,549.5,669.9,533.06
2016,11,2,10,30,898.0,77.0,1.8,16.0,574.0,670.01,529.93
2016,11,2,10,45,904.0,77.5,1.7,16.5,591.5,663.25,522.05
2016,11,2,11,0,910.0,78.0,1.6,17.0,609.0,653.32,511.84
2016,11,2,11,15,913.5,78.5,1.5,17.0,618.5,638.7,499.07
2016,11,2,11,30,917.0,79.0,1.4,17.0,628.0,621.02,483.92
2016,11,2,11,45,917.5,79.0,1.3,17.5,630.0,598.12,463.89
2016,11,2,12,0,918.0,79.0,1.2,18.0,632.0,572.43,441.62
2016,11,2,12,15,916.0,79.0,1.1,18.0,626.0,542.79,416.93
2016,11,2,12,30,914.0,79.0,1.0,18.0,620.0,510.71,389.97
2016,11,2,12,45,910.0,77.5,0.95,18.5,606.5,474.06,358.71
2016,11,2,13,0,906.0,76.0,0.9,19.0,593.0,435.46,325.37
2016,11,2,13,15,898.5,75.0,0.85,19.0,571.5,394.27,290.0
2016,11,2,13,30,891.0,74.0,0.8,19.0,550.0,351.74,252.86
2016,11,2,13,45,878.5,72.5,0.75,19.0,521.5,306.25,213.02
2016,11,2,14,0,866.0,71.0,0.7,19.0,493.0,260.27,172.69
2016,11,2,14,15,849.0,69.0,0.7,19.0,458.5,208.11,128.48
2016,11,2,14,30,832.0,67.0,0.7,19.0,424.0,160.75,90.38
2016,11,2,14,45,807.0,64.5,0.75,19.0,384.5,113.04,57.46
2016,11,2,15,0,782.0,62.0,0.8,19.0,345.0,67.08,35.61
2016,11,2,15,15,747.0,58.5,0.85,18.5,301.0,43.05,32.38
2016,11,2,15,30,712.0,55.0,0.9,18.0,257.0,41.67,31.26
2016,11,2,15,45,656.5,50.5,0.95,17.5,211.0,39.41,29.24
2016,11,2,16,0,601.0,46.0,1.0,17.0,165.0,37.21,27.14
2016,11,2,16,15,513.5,38.5,1.1,16.0,121.0,29.33,19.94
2016,11,2,16,30,426.0,31.0,1.2,15.0,77.0,24.54,14.98
2016,11,2,16,45,213.0,15.5,1.3,14.0,38.5,11.93,0.0
2016,11,2,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,3,6,45,133.5,10.5,1.95,8.5,18.0,64.69,0.0
2016,11,3,7,0,267.0,21.0,2.0,9.0,36.0,161.46,44.16
2016,11,3,7,15,388.5,30.5,2.05,9.5,77.0,248.4,193.4
2016,11,3,7,30,510.0,40.0,2.1,10.0,118.0,331.73,270.68
2016,11,3,7,45,580.5,46.5,2.15,10.5,163.5,390.29,322.9
2016,11,3,8,0,651.0,53.0,2.2,11.0,209.0,447.11,371.67
2016,11,3,8,15,695.5,57.5,2.15,11.5,254.0,492.28,408.8
2016,11,3,8,30,740.0,62.0,2.1,12.0,299.0,536.88,443.89
2016,11,3,8,45,771.0,65.0,2.1,13.0,341.0,570.4,468.39
2016,11,3,9,0,802.0,68.0,2.1,14.0,383.0,602.15,490.64
2016,11,3,9,15,822.5,70.5,2.05,14.5,420.5,624.46,505.65
2016,11,3,9,30,843.0,73.0,2.0,15.0,458.0,644.21,518.36
2016,11,3,9,45,861.5,73.5,2.0,15.5,490.0,657.58,526.35
2016,11,3,10,0,880.0,74.0,2.0,16.0,522.0,664.38,529.46
2016,11,3,10,15,890.0,75.5,1.9,16.5,546.5,667.61,529.05
2016,11,3,10,30,900.0,77.0,1.8,17.0,571.0,667.68,526.22
2016,11,3,10,45,906.0,77.5,1.7,17.5,588.5,660.89,518.34
2016,11,3,11,0,912.0,78.0,1.6,18.0,606.0,650.93,508.13
2016,11,3,11,15,915.5,78.5,1.5,18.0,615.5,636.29,495.37
2016,11,3,11,30,919.0,79.0,1.4,18.0,625.0,618.58,480.23
2016,11,3,11,45,918.5,79.5,1.35,18.5,627.0,595.62,460.53
2016,11,3,12,0,918.0,80.0,1.3,19.0,629.0,569.89,438.59
2016,11,3,12,15,915.5,79.5,1.25,19.0,623.0,539.54,413.74
2016,11,3,12,30,913.0,79.0,1.2,19.0,617.0,506.82,386.61
2016,11,3,12,45,907.0,79.0,1.15,19.5,602.5,470.8,355.75
2016,11,3,13,0,901.0,79.0,1.1,20.0,588.0,432.94,322.91
2016,11,3,13,15,892.5,78.0,1.05,20.0,566.5,391.62,287.44
2016,11,3,13,30,884.0,77.0,1.0,20.0,545.0,349.05,250.29
2016,11,3,13,45,870.0,76.0,1.0,20.0,516.5,303.94,210.93
2016,11,3,14,0,856.0,75.0,1.0,20.0,488.0,254.24,167.91
2016,11,3,14,15,838.5,72.5,0.95,20.0,453.5,206.43,127.21
2016,11,3,14,30,821.0,70.0,0.9,20.0,419.0,159.17,89.45
2016,11,3,14,45,794.0,67.5,0.85,20.0,379.0,111.96,57.44
2016,11,3,15,0,767.0,65.0,0.8,20.0,339.0,66.74,36.82
2016,11,3,15,15,731.0,61.5,0.75,19.5,295.5,45.71,34.57
2016,11,3,15,30,695.0,58.0,0.7,19.0,252.0,44.46,33.56
2016,11,3,15,45,638.0,52.5,0.7,18.5,206.5,41.39,30.84
2016,11,3,16,0,581.0,47.0,0.7,18.0,161.0,34.99,25.06
2016,11,3,16,15,489.5,39.0,0.75,17.5,117.0,29.91,20.27
2016,11,3,16,30,398.0,31.0,0.8,17.0,73.0,24.69,14.81
2016,11,3,16,45,199.0,15.5,0.85,16.5,36.5,12.02,0.0
2016,11,3,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,4,6,45,112.0,10.5,2.0,9.5,16.5,55.51,0.0
2016,11,4,7,0,224.0,21.0,2.0,10.0,33.0,140.18,16.54
2016,11,4,7,15,349.5,31.5,2.05,10.5,72.5,229.52,176.31
2016,11,4,7,30,475.0,42.0,2.1,11.0,112.0,314.38,255.14
2016,11,4,7,45,548.0,49.0,2.2,11.5,157.5,373.79,308.04
2016,11,4,8,0,621.0,56.0,2.3,12.0,203.0,435.45,360.7
2016,11,4,8,15,668.0,61.0,2.15,12.5,247.5,481.13,398.0
2016,11,4,8,30,715.0,66.0,2.0,13.0,292.0,523.4,431.01
2016,11,4,8,45,745.5,69.5,1.95,13.5,334.0,556.72,456.01
2016,11,4,9,0,776.0,73.0,1.9,14.0,376.0,588.29,478.78
2016,11,4,9,15,798.0,76.0,1.75,14.5,413.0,611.78,494.13
2016,11,4,9,30,820.0,79.0,1.6,15.0,450.0,632.8,507.05
2016,11,4,9,45,835.5,81.0,1.45,16.0,481.5,645.75,512.57
2016,11,4,10,0,851.0,83.0,1.3,17.0,513.0,655.77,515.64
2016,11,4,10,15,861.5,84.5,1.15,17.5,537.5,658.94,514.44
2016,11,4,10,30,872.0,86.0,1.0,18.0,562.0,658.98,510.85
2016,11,4,10,45,879.5,87.0,0.9,18.5,579.5,653.39,503.65
2016,11,4,11,0,887.0,88.0,0.8,19.0,597.0,642.49,492.7
2016,11,4,11,15,890.5,88.5,0.7,19.0,606.5,628.12,480.08
2016,11,4,11,30,894.0,89.0,0.6,19.0,616.0,610.77,465.2
2016,11,4,11,45,895.0,88.5,0.5,19.5,618.0,588.1,445.53
2016,11,4,12,0,896.0,88.0,0.4,20.0,620.0,562.7,423.76
2016,11,4,12,15,894.0,87.5,0.3,20.0,614.0,533.17,399.56
2016,11,4,12,30,892.0,87.0,0.2,20.0,608.0,501.29,373.3
2016,11,4,12,45,889.0,85.5,0.15,20.5,594.5,465.84,343.75
2016,11,4,13,0,886.0,84.0,0.1,21.0,581.0,428.42,312.2
2016,11,4,13,15,877.5,82.5,0.15,21.0,560.0,387.24,278.41
2016,11,4,13,30,869.0,81.0,0.2,21.0,539.0,341.54,240.41
2016,11,4,13,45,857.0,79.5,0.25,21.0,510.5,296.79,202.44
2016,11,4,14,0,845.0,78.0,0.3,21.0,482.0,251.6,163.87
2016,11,4,14,15,827.0,75.5,0.3,20.5,448.0,204.31,124.72
2016,11,4,14,30,809.0,73.0,0.3,20.0,414.0,157.64,88.39
2016,11,4,14,45,783.5,70.0,0.35,20.0,374.0,110.84,57.34
2016,11,4,15,0,758.0,67.0,0.4,20.0,334.0,65.92,37.63
2016,11,4,15,15,721.0,63.0,0.45,19.5,290.5,47.16,35.84
2016,11,4,15,30,684.0,59.0,0.5,19.0,247.0,45.51,34.49
2016,11,4,15,45,628.0,53.0,0.55,19.0,202.0,38.32,28.08
2016,11,4,16,0,572.0,47.0,0.6,19.0,157.0,35.14,25.06
2016,11,4,16,15,479.0,39.0,0.7,18.0,113.5,30.06,20.32
2016,11,4,16,30,386.0,31.0,0.8,17.0,70.0,24.85,14.77
2016,11,4,16,45,193.0,15.5,0.9,16.5,35.0,12.12,0.0
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,6,45,112.5,9.5,0.65,10.0,15.5,54.39,0.0
2016,11,5,7,0,225.0,19.0,0.7,10.0,31.0,136.79,0.0
2016,11,5,7,15,347.5,29.5,0.7,10.5,69.5,225.14,169.81
2016,11,5,7,30,470.0,40.0,0.7,11.0,108.0,307.76,246.65
2016,11,5,7,45,537.5,47.5,0.75,12.0,152.0,364.3,295.64
2016,11,5,8,0,605.0,55.0,0.8,13.0,196.0,422.93,343.99
2016,11,5,8,15,651.0,60.5,0.8,13.5,240.0,468.07,380.16
2016,11,5,8,30,697.0,66.0,0.8,14.0,284.0,513.05,414.67
2016,11,5,8,45,725.5,70.0,0.85,14.5,324.5,542.0,436.29
2016,11,5,9,0,754.0,74.0,0.9,15.0,365.0,572.5,458.36
2016,11,5,9,15,775.5,77.0,0.85,15.0,401.0,595.38,474.12
2016,11,5,9,30,797.0,80.0,0.8,15.0,437.0,615.84,487.71
2016,11,5,9,45,711.0,104.5,0.8,15.5,439.5,590.23,465.81
2016,11,5,10,0,625.0,129.0,0.8,16.0,442.0,558.44,439.9
2016,11,5,10,15,620.5,138.0,0.8,16.5,461.5,559.87,439.33
2016,11,5,10,30,616.0,147.0,0.8,17.0,481.0,558.87,436.58
2016,11,5,10,45,743.0,116.0,0.85,17.5,531.0,596.39,463.9
2016,11,5,11,0,870.0,85.0,0.9,18.0,581.0,625.55,484.16
2016,11,5,11,15,872.5,85.5,1.0,18.0,590.0,610.95,472.82
2016,11,5,11,30,875.0,86.0,1.1,18.0,599.0,593.47,459.53
2016,11,5,11,45,714.5,136.5,1.2,18.5,556.5,533.5,412.82
2016,11,5,12,0,554.0,187.0,1.3,19.0,514.0,473.15,365.94
2016,11,5,12,15,713.0,135.5,1.35,19.0,552.0,485.17,374.27
2016,11,5,12,30,872.0,84.0,1.4,19.0,590.0,486.03,372.33
2016,11,5,12,45,712.0,129.0,1.45,19.0,536.0,424.31,323.74
2016,11,5,13,0,552.0,174.0,1.5,19.0,482.0,371.52,282.58
2016,11,5,13,15,694.0,128.5,1.55,19.0,500.5,356.38,266.15
2016,11,5,13,30,836.0,83.0,1.6,19.0,519.0,330.31,238.85
2016,11,5,13,45,700.5,110.0,1.65,19.0,462.5,276.31,195.82
2016,11,5,14,0,565.0,137.0,1.7,19.0,406.0,234.73,164.15
2016,11,5,14,15,547.5,130.0,1.7,18.5,375.0,196.14,132.18
2016,11,5,14,30,530.0,123.0,1.7,18.0,344.0,158.58,102.78
2016,11,5,14,45,508.0,115.0,1.75,18.0,310.5,121.1,77.09
2016,11,5,15,0,486.0,107.0,1.8,18.0,277.0,85.42,59.39
2016,11,5,15,15,464.0,95.0,1.75,17.5,240.5,67.79,54.22
2016,11,5,15,30,442.0,83.0,1.7,17.0,204.0,60.33,47.77
2016,11,5,15,45,402.0,71.0,1.7,16.5,166.0,52.56,40.87
2016,11,5,16,0,362.0,59.0,1.7,16.0,128.0,44.51,33.55
2016,11,5,16,15,298.0,45.5,1.6,15.5,91.5,34.93,24.68
2016,11,5,16,30,234.0,32.0,1.5,15.0,55.0,24.98,14.8
2016,11,5,16,45,117.0,16.0,1.45,14.5,27.5,12.58,0.0
2016,11,5,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.5,0.85,13.0,5.5,5.24,0.0
2016,11,6,7,0,0.0,11.0,0.8,13.0,11.0,10.2,0.0
2016,11,6,7,15,0.0,26.5,0.9,13.0,26.5,25.74,14.47
2016,11,6,7,30,0.0,42.0,1.0,13.0,42.0,42.02,29.53
2016,11,6,7,45,0.0,60.0,1.1,13.5,60.0,60.79,45.91
2016,11,6,8,0,0.0,78.0,1.2,14.0,78.0,79.0,61.59
2016,11,6,8,15,5.0,94.5,1.2,14.0,96.0,97.94,77.86
2016,11,6,8,30,10.0,111.0,1.2,14.0,114.0,116.96,93.94
2016,11,6,8,45,14.0,126.0,1.3,14.5,131.0,133.72,107.7
2016,11,6,9,0,18.0,141.0,1.4,15.0,148.0,150.52,121.27
2016,11,6,9,15,45.5,164.5,1.4,15.0,184.0,199.66,161.78
2016,11,6,9,30,73.0,188.0,1.4,15.0,220.0,241.14,195.28
2016,11,6,9,45,78.5,202.5,1.4,15.5,239.5,257.88,207.77
2016,11,6,10,0,84.0,217.0,1.4,16.0,259.0,274.22,219.88
2016,11,6,10,15,69.5,222.5,1.35,16.0,258.5,267.62,213.8
2016,11,6,10,30,55.0,228.0,1.3,16.0,258.0,261.1,207.93
2016,11,6,10,45,158.5,240.0,1.3,16.5,329.0,340.97,271.27
2016,11,6,11,0,262.0,252.0,1.3,17.0,400.0,416.38,328.62
2016,11,6,11,15,230.0,260.5,1.35,17.0,392.0,392.26,308.92
2016,11,6,11,30,198.0,269.0,1.4,17.0,384.0,374.25,294.48
2016,11,6,11,45,204.0,269.5,1.45,17.0,388.5,369.86,290.85
2016,11,6,12,0,210.0,270.0,1.5,17.0,393.0,364.53,286.33
2016,11,6,12,15,263.5,258.5,1.5,17.0,411.5,372.44,291.89
2016,11,6,12,30,317.0,247.0,1.5,17.0,430.0,373.91,291.95
2016,11,6,12,45,571.0,168.5,1.5,17.5,488.5,396.92,306.28
2016,11,6,13,0,825.0,90.0,1.5,18.0,547.0,402.12,303.98
2016,11,6,13,15,647.0,136.5,1.45,18.0,486.0,345.01,258.6
2016,11,6,13,30,469.0,183.0,1.4,18.0,425.0,299.71,224.05
2016,11,6,13,45,380.5,188.5,1.4,18.0,378.5,259.13,192.45
2016,11,6,14,0,292.0,194.0,1.4,18.0,332.0,223.4,165.62
2016,11,6,14,15,266.0,182.5,1.35,18.0,301.0,192.32,141.01
2016,11,6,14,30,240.0,171.0,1.3,18.0,270.0,163.46,119.14
2016,11,6,14,45,232.0,155.5,1.3,18.0,243.5,135.34,98.77
2016,11,6,15,0,224.0,140.0,1.3,18.0,217.0,108.01,82.09
2016,11,6,15,15,214.0,122.0,1.15,17.5,188.0,91.36,74.71
2016,11,6,15,30,204.0,104.0,1.0,17.0,159.0,79.22,64.24
2016,11,6,15,45,185.5,86.0,0.9,16.5,129.0,66.65,53.17
2016,11,6,16,0,167.0,68.0,0.8,16.0,99.0,53.64,41.48
2016,11,6,16,15,133.0,50.5,0.75,15.5,70.5,40.55,29.49
2016,11,6,16,30,99.0,33.0,0.7,15.0,42.0,27.04,16.23
2016,11,6,16,45,49.5,16.5,0.7,14.5,21.0,13.87,0.0
2016,11,6,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,1.55,11.5,10.0,9.53,0.0
2016,11,7,7,0,0.0,20.0,1.5,12.0,20.0,21.85,0.0
2016,11,7,7,15,103.5,33.5,1.5,12.0,47.5,105.32,75.13
2016,11,7,7,30,207.0,47.0,1.5,12.0,75.0,182.09,145.56
2016,11,7,7,45,241.0,63.0,1.55,12.5,108.0,222.51,181.86
2016,11,7,8,0,275.0,79.0,1.6,13.0,141.0,263.91,217.76
2016,11,7,8,15,296.0,94.5,1.55,13.5,174.0,287.93,238.29
2016,11,7,8,30,317.0,110.0,1.5,14.0,207.0,321.6,265.62
2016,11,7,8,45,330.0,124.5,1.45,14.5,237.5,348.7,286.7
2016,11,7,9,0,343.0,139.0,1.4,15.0,268.0,374.88,306.42
2016,11,7,9,15,231.5,165.0,1.35,15.5,256.0,335.06,271.99
2016,11,7,9,30,120.0,191.0,1.3,16.0,244.0,282.93,227.95
2016,11,7,9,45,300.5,179.0,1.3,17.0,324.0,390.14,313.65
2016,11,7,10,0,481.0,167.0,1.3,18.0,404.0,497.95,395.06
2016,11,7,10,15,438.0,187.5,1.25,18.5,411.0,487.11,383.46
2016,11,7,10,30,395.0,208.0,1.2,19.0,418.0,467.33,366.39
2016,11,7,10,45,476.5,191.0,1.15,19.5,453.0,499.7,389.73
2016,11,7,11,0,558.0,174.0,1.1,20.0,488.0,521.52,404.42
2016,11,7,11,15,522.0,190.5,1.05,20.0,488.0,503.8,389.37
2016,11,7,11,30,486.0,207.0,1.0,20.0,488.0,485.09,373.95
2016,11,7,11,45,516.5,196.5,1.0,20.5,496.0,476.24,366.01
2016,11,7,12,0,547.0,186.0,1.0,21.0,504.0,464.54,355.6
2016,11,7,12,15,551.0,183.0,1.0,21.0,500.5,443.91,338.87
2016,11,7,12,30,555.0,180.0,1.0,21.0,497.0,421.57,320.56
2016,11,7,12,45,518.0,187.5,1.05,21.0,478.0,389.78,295.25
2016,11,7,13,0,481.0,195.0,1.1,21.0,459.0,359.09,270.58
2016,11,7,13,15,646.0,139.5,1.05,21.0,480.0,345.27,254.84
2016,11,7,13,30,811.0,84.0,1.0,21.0,501.0,318.32,226.62
2016,11,7,13,45,601.0,129.5,1.0,21.0,429.5,263.4,185.98
2016,11,7,14,0,391.0,175.0,1.0,21.0,358.0,225.47,161.14
2016,11,7,14,15,310.0,172.5,0.95,20.5,311.0,191.02,136.44
2016,11,7,14,30,229.0,170.0,0.9,20.0,264.0,160.6,116.23
2016,11,7,14,45,220.5,154.5,0.9,20.0,238.0,133.04,96.58
2016,11,7,15,0,212.0,139.0,0.9,20.0,212.0,106.32,80.54
2016,11,7,15,15,202.0,121.5,0.8,19.5,183.5,91.01,73.76
2016,11,7,15,30,192.0,104.0,0.7,19.0,155.0,79.2,63.67
2016,11,7,15,45,173.5,85.5,0.6,19.0,125.5,66.26,52.25
2016,11,7,16,0,155.0,67.0,0.5,19.0,96.0,52.88,40.27
2016,11,7,16,15,121.0,49.5,0.5,18.5,68.0,39.77,28.38
2016,11,7,16,30,87.0,32.0,0.5,18.0,40.0,26.24,15.06
2016,11,7,16,45,43.5,16.0,0.55,17.5,20.0,13.45,0.0
2016,11,7,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,1.3,11.0,11.5,10.96,0.0
2016,11,8,7,0,0.0,23.0,1.3,11.0,23.0,21.92,0.0
2016,11,8,7,15,215.0,30.5,1.3,11.5,59.0,161.53,115.07
2016,11,8,7,30,430.0,38.0,1.3,12.0,95.0,280.48,223.7
2016,11,8,7,45,506.0,45.0,1.35,13.0,137.5,338.82,274.99
2016,11,8,8,0,582.0,52.0,1.4,14.0,180.0,399.77,326.12
2016,11,8,8,15,630.0,57.0,1.3,14.5,223.0,444.31,362.35
2016,11,8,8,30,678.0,62.0,1.2,15.0,266.0,488.86,396.89
2016,11,8,8,45,711.5,65.5,1.15,15.5,306.0,519.81,419.93
2016,11,8,9,0,745.0,69.0,1.1,16.0,346.0,552.3,443.17
2016,11,8,9,15,767.0,71.5,1.05,16.5,382.0,574.6,457.99
2016,11,8,9,30,789.0,74.0,1.0,17.0,418.0,594.56,470.66
2016,11,8,9,45,813.0,73.5,0.95,17.5,450.0,609.79,479.59
2016,11,8,10,0,837.0,73.0,0.9,18.0,482.0,622.27,486.29
2016,11,8,10,15,848.0,74.5,0.85,18.5,506.0,622.72,484.13
2016,11,8,10,30,859.0,76.0,0.8,19.0,530.0,623.63,482.22
2016,11,8,10,45,864.5,77.0,0.8,19.5,546.5,617.52,475.71
2016,11,8,11,0,870.0,78.0,0.8,20.0,563.0,608.41,467.04
2016,11,8,11,15,874.0,78.5,0.75,20.0,573.0,594.88,455.5
2016,11,8,11,30,878.0,79.0,0.7,20.0,583.0,578.42,441.72
2016,11,8,11,45,877.5,79.5,0.7,20.5,584.5,556.63,423.56
2016,11,8,12,0,877.0,80.0,0.7,21.0,586.0,532.23,403.24
2016,11,8,12,15,875.5,80.0,0.7,21.0,580.5,504.33,380.77
2016,11,8,12,30,874.0,80.0,0.7,21.0,575.0,474.11,356.04
2016,11,8,12,45,869.5,79.0,0.7,21.5,562.0,439.49,326.84
2016,11,8,13,0,865.0,78.0,0.7,22.0,549.0,403.05,295.66
2016,11,8,13,15,857.0,76.5,0.7,22.0,529.0,363.31,261.93
2016,11,8,13,30,849.0,75.0,0.7,22.0,509.0,322.38,226.59
2016,11,8,13,45,836.0,74.0,0.75,22.0,481.5,275.79,186.76
2016,11,8,14,0,823.0,73.0,0.8,22.0,454.0,232.26,149.25
2016,11,8,14,15,805.5,70.5,0.7,22.0,421.0,186.61,111.2
2016,11,8,14,30,788.0,68.0,0.6,22.0,388.0,141.55,76.68
2016,11,8,14,45,762.0,65.0,0.55,22.0,349.5,96.34,48.42
2016,11,8,15,0,736.0,62.0,0.5,22.0,311.0,53.04,32.75
2016,11,8,15,15,698.5,58.5,0.45,21.5,269.5,43.87,32.69
2016,11,8,15,30,661.0,55.0,0.4,21.0,228.0,42.54,31.58
2016,11,8,15,45,601.5,49.5,0.35,20.5,184.0,35.96,25.79
2016,11,8,16,0,542.0,44.0,0.3,20.0,140.0,33.1,23.1
2016,11,8,16,15,446.5,35.5,0.6,19.0,99.0,27.46,17.81
2016,11,8,16,30,351.0,27.0,0.9,18.0,58.0,21.64,11.14
2016,11,8,16,45,175.5,13.5,1.2,17.5,29.0,12.87,0.0
2016,11,8,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
