Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,9,6,45,65.5,7.5,1.45,11.0,10.0,7.15,0.0
2016,11,9,7,0,131.0,15.0,1.4,11.0,20.0,69.49,0.0
2016,11,9,7,15,252.5,28.0,1.45,11.5,54.5,173.5,120.3
2016,11,9,7,30,374.0,41.0,1.5,12.0,89.0,254.64,202.6
2016,11,9,7,45,452.5,49.5,1.55,12.5,131.5,314.54,256.02
2016,11,9,8,0,531.0,58.0,1.6,13.0,174.0,377.13,309.41
2016,11,9,8,15,581.5,64.5,1.5,13.5,216.5,423.71,347.77
2016,11,9,8,30,632.0,71.0,1.4,14.0,259.0,470.41,384.55
2016,11,9,8,45,612.5,81.5,1.35,14.5,285.0,479.52,390.65
2016,11,9,9,0,593.0,92.0,1.3,15.0,311.0,485.72,394.13
2016,11,9,9,15,673.5,89.0,1.3,15.5,361.5,536.08,431.99
2016,11,9,9,30,754.0,86.0,1.3,16.0,412.0,582.99,465.93
2016,11,9,9,45,785.5,84.5,1.35,17.0,445.0,601.73,477.42
2016,11,9,10,0,817.0,83.0,1.4,18.0,478.0,617.75,486.85
2016,11,9,10,15,828.0,84.5,1.4,18.5,502.0,621.27,487.34
2016,11,9,10,30,839.0,86.0,1.4,19.0,526.0,621.78,485.65
2016,11,9,10,45,847.0,86.5,1.4,19.5,543.5,616.31,479.56
2016,11,9,11,0,855.0,87.0,1.4,20.0,561.0,607.81,471.21
2016,11,9,11,15,859.0,87.5,1.4,20.0,570.5,593.93,459.73
2016,11,9,11,30,863.0,88.0,1.4,20.0,580.0,577.13,445.94
2016,11,9,11,45,864.0,88.0,1.4,20.5,582.0,555.36,427.45
2016,11,9,12,0,865.0,88.0,1.4,21.0,584.0,530.94,406.74
2016,11,9,12,15,862.5,88.0,1.35,21.0,578.0,502.29,383.04
2016,11,9,12,30,860.0,88.0,1.3,21.0,572.0,471.41,357.19
2016,11,9,12,45,862.5,84.0,1.3,21.5,560.0,436.71,327.46
2016,11,9,13,0,865.0,80.0,1.3,22.0,548.0,402.15,297.13
2016,11,9,13,15,856.0,79.0,1.25,22.0,527.5,359.74,260.79
2016,11,9,13,30,847.0,78.0,1.2,22.0,507.0,318.57,224.78
2016,11,9,13,45,832.5,76.5,1.15,22.0,479.0,274.69,186.5
2016,11,9,14,0,818.0,75.0,1.1,22.0,451.0,230.65,148.34
2016,11,9,14,15,799.0,72.5,1.05,22.0,417.5,185.08,110.48
2016,11,9,14,30,780.0,70.0,1.0,22.0,384.0,140.26,76.36
2016,11,9,14,45,752.5,67.5,0.95,22.0,345.5,95.9,49.08
2016,11,9,15,0,725.0,65.0,0.9,22.0,307.0,53.62,40.96
2016,11,9,15,15,686.0,60.5,0.85,21.5,265.0,45.74,34.3
2016,11,9,15,30,647.0,56.0,0.8,21.0,223.0,39.72,29.1
2016,11,9,15,45,587.5,50.0,0.75,20.5,180.0,36.5,26.22
2016,11,9,16,0,528.0,44.0,0.7,20.0,137.0,33.23,23.15
2016,11,9,16,15,430.0,35.5,0.75,19.5,96.0,27.59,17.82
2016,11,9,16,30,332.0,27.0,0.8,19.0,55.0,21.77,10.85
2016,11,9,16,45,166.0,13.5,0.85,18.5,27.5,12.87,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,7.0,2.0,11.5,7.0,0.0,0.0
2016,11,10,7,0,0.0,14.0,2.1,12.0,14.0,13.34,0.0
2016,11,10,7,15,77.0,29.5,2.15,12.5,39.5,85.2,54.57
2016,11,10,7,30,154.0,45.0,2.2,13.0,65.0,142.94,112.13
2016,11,10,7,45,187.0,62.5,2.25,13.5,96.0,183.06,148.31
2016,11,10,8,0,220.0,80.0,2.3,14.0,127.0,223.94,183.96
2016,11,10,8,15,241.0,96.5,2.15,14.0,158.5,257.38,212.73
2016,11,10,8,30,262.0,113.0,2.0,14.0,190.0,290.72,240.54
2016,11,10,8,45,281.5,126.0,1.9,14.5,219.5,318.53,262.71
2016,11,10,9,0,301.0,139.0,1.8,15.0,249.0,345.92,283.9
2016,11,10,9,15,303.5,154.5,1.65,15.5,275.0,365.04,297.59
2016,11,10,9,30,306.0,170.0,1.5,16.0,301.0,382.84,309.86
2016,11,10,9,45,228.0,191.5,1.4,16.5,293.5,347.04,279.23
2016,11,10,10,0,150.0,213.0,1.3,17.0,286.0,318.46,254.42
2016,11,10,10,15,493.5,148.0,1.25,17.5,402.5,475.17,378.74
2016,11,10,10,30,837.0,83.0,1.2,18.0,519.0,614.21,481.93
2016,11,10,10,45,612.5,151.0,1.15,18.5,475.5,539.34,420.76
2016,11,10,11,0,388.0,219.0,1.1,19.0,432.0,453.85,353.58
2016,11,10,11,15,622.5,152.5,1.0,19.0,501.5,521.28,404.98
2016,11,10,11,30,857.0,86.0,0.9,19.0,571.0,568.76,438.57
2016,11,10,11,45,856.0,86.5,0.8,19.5,572.0,546.65,418.51
2016,11,10,12,0,855.0,87.0,0.7,20.0,573.0,522.01,397.07
2016,11,10,12,15,597.5,161.0,0.6,20.0,499.0,442.02,335.71
2016,11,10,12,30,340.0,235.0,0.5,20.0,425.0,368.99,280.5
2016,11,10,12,45,170.0,189.5,0.4,20.5,284.5,243.64,186.06
2016,11,10,13,0,0.0,144.0,0.3,21.0,144.0,132.78,101.55
2016,11,10,13,15,265.0,152.0,0.25,21.0,285.0,223.7,168.16
2016,11,10,13,30,530.0,160.0,0.2,21.0,426.0,292.15,211.2
2016,11,10,13,45,660.5,119.0,0.15,21.5,432.5,263.73,181.35
2016,11,10,14,0,791.0,78.0,0.1,22.0,439.0,225.57,143.49
2016,11,10,14,15,771.5,75.5,0.1,22.0,406.0,181.27,107.5
2016,11,10,14,30,752.0,73.0,0.1,22.0,373.0,137.82,75.19
2016,11,10,14,45,724.0,69.5,0.15,22.0,335.0,94.08,48.92
2016,11,10,15,0,696.0,66.0,0.2,22.0,297.0,52.51,39.98
2016,11,10,15,15,655.5,61.5,0.2,21.5,256.0,42.49,31.51
2016,11,10,15,30,615.0,57.0,0.2,21.0,215.0,40.61,29.91
2016,11,10,15,45,554.0,51.0,0.2,20.5,172.5,37.42,27.05
2016,11,10,16,0,493.0,45.0,0.2,20.0,130.0,34.22,24.01
2016,11,10,16,15,395.0,35.5,0.2,19.5,90.5,27.69,17.89
2016,11,10,16,30,297.0,26.0,0.2,19.0,51.0,20.92,9.87
2016,11,10,16,45,148.5,13.0,0.2,18.5,25.5,12.39,0.0
2016,11,10,17,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,7.5,1.3,12.0,7.5,0.0,0.0
2016,11,11,7,0,0.0,15.0,1.3,12.0,15.0,14.3,0.0
2016,11,11,7,15,143.0,27.5,1.3,12.5,45.0,119.52,74.78
2016,11,11,7,30,286.0,40.0,1.3,13.0,75.0,208.1,163.53
2016,11,11,7,45,349.0,52.0,1.35,14.0,113.0,259.72,209.64
2016,11,11,8,0,412.0,64.0,1.4,15.0,151.0,314.07,255.8
2016,11,11,8,15,453.5,74.0,1.25,15.0,189.0,358.68,293.01
2016,11,11,8,30,495.0,84.0,1.1,15.0,227.0,401.34,327.25
2016,11,11,8,45,532.5,89.0,1.0,15.5,263.5,435.9,353.53
2016,11,11,9,0,570.0,94.0,0.9,16.0,300.0,469.46,378.02
2016,11,11,9,15,479.0,124.5,0.85,16.5,309.5,447.09,358.21
2016,11,11,9,30,388.0,155.0,0.8,17.0,319.0,424.74,338.59
2016,11,11,9,45,273.5,183.0,0.8,17.5,303.0,373.63,297.04
2016,11,11,10,0,159.0,211.0,0.8,18.0,287.0,321.47,254.45
2016,11,11,10,15,142.0,222.0,0.8,18.5,292.5,318.81,251.44
2016,11,11,10,30,125.0,233.0,0.8,19.0,298.0,315.67,247.76
2016,11,11,10,45,93.5,234.5,0.85,19.5,284.0,287.45,224.97
2016,11,11,11,0,62.0,236.0,0.9,20.0,270.0,266.66,208.01
2016,11,11,11,15,127.0,247.0,0.95,20.0,318.0,316.15,246.64
2016,11,11,11,30,192.0,258.0,1.0,20.0,366.0,356.89,277.47
2016,11,11,11,45,212.5,257.0,1.1,20.0,377.0,358.95,278.63
2016,11,11,12,0,233.0,256.0,1.2,20.0,388.0,359.41,278.67
2016,11,11,12,15,231.5,254.0,1.2,20.0,384.0,346.75,268.31
2016,11,11,12,30,230.0,252.0,1.2,20.0,380.0,333.53,257.51
2016,11,11,12,45,136.5,236.0,1.3,20.0,311.5,270.25,209.18
2016,11,11,13,0,43.0,220.0,1.4,20.0,243.0,214.31,166.69
2016,11,11,13,15,21.5,188.5,1.4,20.0,200.5,178.39,138.89
2016,11,11,13,30,0.0,157.0,1.4,20.0,158.0,143.02,111.39
2016,11,11,13,45,0.0,148.5,1.45,20.0,149.0,134.84,105.09
2016,11,11,14,0,0.0,140.0,1.5,20.0,140.0,126.66,98.7
2016,11,11,14,15,0.0,120.5,1.45,19.5,120.5,109.31,84.96
2016,11,11,14,30,0.0,101.0,1.4,19.0,101.0,92.1,71.19
2016,11,11,14,45,0.0,90.5,1.4,19.0,90.5,82.54,63.44
2016,11,11,15,0,0.0,80.0,1.4,19.0,80.0,73.02,58.43
2016,11,11,15,15,0.0,69.0,1.3,18.5,69.0,63.3,50.09
2016,11,11,15,30,0.0,58.0,1.2,18.0,58.0,53.5,41.54
2016,11,11,15,45,0.0,46.0,1.1,17.5,46.0,42.76,32.01
2016,11,11,16,0,0.0,34.0,1.0,17.0,34.0,31.57,21.96
2016,11,11,16,15,0.0,23.5,0.95,16.5,23.5,21.8,13.02
2016,11,11,16,30,0.0,13.0,0.9,16.0,13.0,12.05,3.12
2016,11,11,16,45,0.0,6.5,0.9,15.5,6.5,6.2,0.0
2016,11,11,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,45,66.5,6.0,0.95,12.5,8.0,0.0,0.0
2016,11,12,7,0,133.0,12.0,0.9,13.0,16.0,66.1,0.0
2016,11,12,7,15,272.5,23.0,0.9,13.0,49.5,170.38,101.14
2016,11,12,7,30,412.0,34.0,0.9,13.0,83.0,260.99,203.43
2016,11,12,7,45,493.5,41.0,0.9,13.5,124.5,320.18,256.67
2016,11,12,8,0,575.0,48.0,0.9,14.0,166.0,382.47,309.28
2016,11,12,8,15,625.5,52.5,0.85,14.5,208.5,426.8,345.61
2016,11,12,8,30,676.0,57.0,0.8,15.0,251.0,468.55,378.37
2016,11,12,8,45,711.5,60.5,0.8,15.5,291.0,503.18,404.56
2016,11,12,9,0,747.0,64.0,0.8,16.0,331.0,536.39,428.73
2016,11,12,9,15,770.0,66.5,0.8,16.5,366.5,559.05,444.28
2016,11,12,9,30,793.0,69.0,0.8,17.0,402.0,579.42,457.74
2016,11,12,9,45,813.5,69.5,0.8,17.5,433.0,593.39,466.23
2016,11,12,10,0,834.0,70.0,0.8,18.0,464.0,604.63,472.54
2016,11,12,10,15,845.0,71.5,0.8,18.0,488.0,605.2,471.91
2016,11,12,10,30,856.0,73.0,0.8,18.0,512.0,606.15,471.45
2016,11,12,10,45,863.5,73.5,0.85,18.5,529.0,600.85,466.0
2016,11,12,11,0,871.0,74.0,0.9,19.0,546.0,592.53,458.28
2016,11,12,11,15,875.0,74.5,0.95,19.0,555.5,579.17,447.6
2016,11,12,11,30,879.0,75.0,1.0,19.0,565.0,562.9,434.56
2016,11,12,11,45,879.5,75.0,1.1,19.5,567.0,541.39,416.93
2016,11,12,12,0,880.0,75.0,1.2,20.0,569.0,517.23,396.92
2016,11,12,12,15,878.0,75.0,1.25,20.0,563.5,489.35,374.08
2016,11,12,12,30,876.0,75.0,1.3,20.0,558.0,459.17,348.91
2016,11,12,12,45,865.0,76.0,1.4,20.0,544.0,424.12,319.63
2016,11,12,13,0,854.0,77.0,1.5,20.0,530.0,387.66,288.47
2016,11,12,13,15,845.5,76.0,1.55,20.0,509.5,346.14,252.54
2016,11,12,13,30,837.0,75.0,1.6,20.0,489.0,305.88,216.88
2016,11,12,13,45,824.0,73.5,1.65,20.0,462.5,263.16,179.11
2016,11,12,14,0,811.0,72.0,1.7,20.0,436.0,220.15,141.44
2016,11,12,14,15,792.0,69.5,1.7,19.5,403.0,175.29,104.23
2016,11,12,14,30,773.0,67.0,1.7,19.0,370.0,131.18,71.0
2016,11,12,14,45,746.5,64.0,1.75,19.0,332.5,87.2,44.7
2016,11,12,15,0,720.0,61.0,1.8,19.0,295.0,45.18,34.14
2016,11,12,15,15,680.0,57.0,1.85,18.5,254.0,43.1,32.42
2016,11,12,15,30,640.0,53.0,1.9,18.0,213.0,41.28,30.81
2016,11,12,15,45,578.0,47.5,1.95,18.0,170.0,34.77,24.92
2016,11,12,16,0,516.0,42.0,2.0,18.0,127.0,31.85,22.05
2016,11,12,16,15,411.5,33.5,2.0,17.0,87.5,26.13,16.59
2016,11,12,16,30,307.0,25.0,2.0,16.0,48.0,20.23,8.56
2016,11,12,16,45,153.5,12.5,2.05,15.5,24.0,11.91,0.0
2016,11,12,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,6,45,55.5,5.5,1.05,11.5,7.0,0.0,0.0
2016,11,13,7,0,111.0,11.0,1.0,12.0,14.0,55.74,0.0
2016,11,13,7,15,248.0,23.0,0.95,12.0,47.0,157.34,85.8
2016,11,13,7,30,385.0,35.0,0.9,12.0,80.0,247.81,192.93
2016,11,13,7,45,466.0,43.0,0.85,12.5,121.0,307.05,246.62
2016,11,13,8,0,547.0,51.0,0.8,13.0,162.0,369.35,299.3
2016,11,13,8,15,599.0,57.0,0.7,13.0,204.0,415.63,337.62
2016,11,13,8,30,651.0,63.0,0.6,13.0,246.0,462.15,374.4
2016,11,13,8,45,687.5,66.5,0.55,13.5,286.0,496.32,399.89
2016,11,13,9,0,724.0,70.0,0.5,14.0,326.0,526.8,421.68
2016,11,13,9,15,748.5,73.0,0.45,14.5,362.0,550.67,437.64
2016,11,13,9,30,773.0,76.0,0.4,15.0,398.0,572.3,451.41
2016,11,13,9,45,791.0,78.0,0.35,15.5,428.5,586.3,459.23
2016,11,13,10,0,809.0,80.0,0.3,16.0,459.0,597.58,464.89
2016,11,13,10,15,820.5,81.5,0.35,16.5,483.0,601.44,466.26
2016,11,13,10,30,832.0,83.0,0.4,17.0,507.0,602.34,465.5
2016,11,13,10,45,839.5,84.5,0.5,17.5,524.0,597.81,461.35
2016,11,13,11,0,847.0,86.0,0.6,18.0,541.0,590.27,454.9
2016,11,13,11,15,851.0,86.5,0.6,18.0,551.0,576.68,443.72
2016,11,13,11,30,855.0,87.0,0.6,18.0,561.0,560.22,430.3
2016,11,13,11,45,857.0,87.0,0.65,18.5,563.5,539.37,413.13
2016,11,13,12,0,859.0,87.0,0.7,19.0,566.0,515.87,393.65
2016,11,13,12,15,857.5,86.5,0.65,19.0,560.5,487.66,370.25
2016,11,13,12,30,856.0,86.0,0.6,19.0,555.0,457.2,344.7
2016,11,13,12,45,860.0,82.0,0.6,19.0,544.0,423.49,316.44
2016,11,13,13,0,864.0,78.0,0.6,19.0,533.0,389.83,287.37
2016,11,13,13,15,855.5,77.0,0.6,19.0,512.5,348.03,251.61
2016,11,13,13,30,847.0,76.0,0.6,19.0,492.0,307.43,216.11
2016,11,13,13,45,834.5,74.0,0.6,19.5,465.0,264.04,177.89
2016,11,13,14,0,822.0,72.0,0.6,20.0,438.0,220.31,139.85
2016,11,13,14,15,803.0,69.5,0.6,20.0,405.0,175.05,102.7
2016,11,13,14,30,784.0,67.0,0.6,20.0,372.0,130.52,69.65
2016,11,13,14,45,756.5,64.0,0.6,20.0,334.0,86.07,43.83
2016,11,13,15,0,729.0,61.0,0.6,20.0,296.0,45.13,33.95
2016,11,13,15,15,689.0,57.0,0.65,19.5,254.5,43.26,32.44
2016,11,13,15,30,649.0,53.0,0.7,19.0,213.0,41.44,30.84
2016,11,13,15,45,586.5,47.0,0.75,18.5,170.0,34.48,24.63
2016,11,13,16,0,524.0,41.0,0.8,18.0,127.0,31.1,21.41
2016,11,13,16,15,420.5,32.5,0.9,17.5,87.0,25.34,15.85
2016,11,13,16,30,317.0,24.0,1.0,17.0,47.0,19.39,7.41
2016,11,13,16,45,158.5,12.0,1.1,16.5,23.5,11.44,0.0
2016,11,13,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,14,6,45,60.5,5.0,1.55,10.0,6.5,0.0,0.0
2016,11,14,7,0,121.0,10.0,1.5,10.0,13.0,58.47,0.0
2016,11,14,7,15,265.0,21.5,1.45,10.5,46.0,161.09,78.44
2016,11,14,7,30,409.0,33.0,1.4,11.0,79.0,255.48,198.99
2016,11,14,7,45,491.0,40.5,1.35,12.0,120.5,314.8,253.74
2016,11,14,8,0,573.0,48.0,1.3,13.0,162.0,377.29,306.84
2016,11,14,8,15,625.5,53.5,1.2,13.0,204.5,423.57,345.92
2016,11,14,8,30,678.0,59.0,1.1,13.0,247.0,466.9,381.1
2016,11,14,8,45,710.0,63.0,1.0,13.5,287.0,499.94,406.01
2016,11,14,9,0,742.0,67.0,0.9,14.0,327.0,531.44,428.59
2016,11,14,9,15,766.5,70.0,0.8,14.5,363.0,555.41,444.56
2016,11,14,9,30,791.0,73.0,0.7,15.0,399.0,577.11,458.17
2016,11,14,9,45,805.0,76.0,0.6,15.5,429.0,589.83,464.64
2016,11,14,10,0,819.0,79.0,0.5,16.0,459.0,599.77,468.8
2016,11,14,10,15,830.5,80.5,0.45,16.5,483.5,603.6,468.99
2016,11,14,10,30,842.0,82.0,0.4,17.0,508.0,604.45,466.95
2016,11,14,10,45,848.0,84.0,0.35,17.5,524.5,599.51,460.69
2016,11,14,11,0,854.0,86.0,0.3,18.0,541.0,591.55,452.25
2016,11,14,11,15,858.0,86.5,0.35,18.0,551.0,577.88,441.68
2016,11,14,11,30,862.0,87.0,0.4,18.0,561.0,561.33,428.84
2016,11,14,11,45,862.0,87.5,0.45,18.5,563.0,539.84,411.36
2016,11,14,12,0,862.0,88.0,0.5,19.0,565.0,515.77,391.64
2016,11,14,12,15,860.0,87.5,0.55,19.0,559.5,487.3,368.97
2016,11,14,12,30,858.0,87.0,0.6,19.0,554.0,456.6,344.01
2016,11,14,12,45,855.5,85.0,0.65,19.5,541.5,422.18,314.95
2016,11,14,13,0,853.0,83.0,0.7,20.0,529.0,385.89,283.74
2016,11,14,13,15,843.5,82.0,0.75,20.0,508.5,346.54,250.11
2016,11,14,13,30,834.0,81.0,0.8,20.0,488.0,306.18,215.01
2016,11,14,13,45,821.0,79.0,0.9,20.0,461.0,263.27,177.79
2016,11,14,14,0,808.0,77.0,1.0,20.0,434.0,220.09,140.6
2016,11,14,14,15,788.0,74.5,1.1,19.5,401.0,175.4,104.17
2016,11,14,14,30,768.0,72.0,1.2,19.0,368.0,131.55,71.87
2016,11,14,14,45,739.0,68.5,1.35,19.0,330.0,87.49,46.4
2016,11,14,15,0,710.0,65.0,1.5,19.0,292.0,48.65,37.19
2016,11,14,15,15,668.5,60.5,1.55,18.5,250.5,42.29,31.7
2016,11,14,15,30,627.0,56.0,1.6,18.0,209.0,40.37,30.0
2016,11,14,15,45,562.0,50.0,1.65,17.5,166.0,37.14,27.03
2016,11,14,16,0,497.0,44.0,1.7,17.0,123.0,33.9,23.88
2016,11,14,16,15,391.5,34.0,1.8,16.0,84.0,26.83,17.14
2016,11,14,16,30,286.0,24.0,1.9,15.0,45.0,19.49,6.95
2016,11,14,16,45,143.0,12.0,2.0,14.5,22.5,11.44,0.0
2016,11,14,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,7,15,224.0,14.0,1.9,11.5,38.5,129.08,51.44
2016,11,15,7,30,448.0,28.0,2.0,12.0,77.0,261.01,201.8
2016,11,15,7,45,525.5,34.5,2.1,12.5,117.5,318.5,256.86
2016,11,15,8,0,603.0,41.0,2.2,13.0,158.0,378.56,309.62
2016,11,15,8,15,651.5,45.0,2.25,13.5,199.5,421.89,347.05
2016,11,15,8,30,700.0,49.0,2.3,14.0,241.0,465.13,382.83
2016,11,15,8,45,730.0,52.5,2.35,14.5,280.0,496.57,407.95
2016,11,15,9,0,760.0,56.0,2.4,15.0,319.0,526.47,430.97
2016,11,15,9,15,380.5,96.5,2.45,15.0,228.5,349.1,287.66
2016,11,15,9,30,1.0,137.0,2.5,15.0,138.0,133.3,106.3
2016,11,15,9,45,5.5,150.0,2.6,15.5,153.0,148.24,118.71
2016,11,15,10,0,10.0,163.0,2.7,16.0,168.0,163.11,130.53
2016,11,15,10,15,406.5,124.0,2.75,16.0,327.5,388.09,317.53
2016,11,15,10,30,803.0,85.0,2.8,16.0,487.0,581.58,469.13
2016,11,15,10,45,426.5,154.0,2.85,16.5,368.5,418.98,337.5
2016,11,15,11,0,50.0,223.0,2.9,17.0,250.0,246.16,196.0
2016,11,15,11,15,25.0,180.5,3.0,17.0,194.0,187.33,148.85
2016,11,15,11,30,0.0,138.0,3.1,17.0,138.0,129.01,101.22
2016,11,15,11,45,0.0,137.5,3.25,17.0,137.5,128.28,100.7
2016,11,15,12,0,0.0,137.0,3.4,17.0,137.0,127.57,100.13
2016,11,15,12,15,4.0,161.0,3.5,16.5,163.0,151.27,119.73
2016,11,15,12,30,8.0,185.0,3.6,16.0,189.0,174.19,138.64
2016,11,15,12,45,42.5,206.5,3.7,16.0,228.5,205.4,163.67
2016,11,15,13,0,77.0,228.0,3.8,16.0,268.0,232.56,184.91
2016,11,15,13,15,38.5,188.5,3.8,16.0,208.5,181.55,144.11
2016,11,15,13,30,0.0,149.0,3.8,16.0,149.0,135.89,107.84
2016,11,15,13,45,74.5,170.5,3.85,16.0,203.0,167.83,131.7
2016,11,15,14,0,149.0,192.0,3.9,16.0,257.0,189.59,146.22
2016,11,15,14,15,74.5,99.0,3.85,15.5,131.5,96.86,72.82
2016,11,15,14,30,0.0,6.0,3.8,15.0,6.0,5.56,0.0
2016,11,15,14,45,0.0,5.5,3.75,15.0,5.5,5.1,0.0
2016,11,15,15,0,0.0,5.0,3.7,15.0,5.0,4.63,0.0
2016,11,15,15,15,0.0,4.0,3.55,14.5,4.0,3.7,0.0
2016,11,15,15,30,0.0,3.0,3.4,14.0,3.0,2.78,0.0
2016,11,15,15,45,0.0,2.5,3.25,14.0,2.5,2.31,0.0
2016,11,15,16,0,0.0,2.0,3.1,14.0,2.0,1.85,0.0
2016,11,15,16,15,0.0,1.0,2.95,13.5,1.0,0.92,0.0
2016,11,15,16,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,16,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,15,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,7,15,213.5,16.0,2.8,8.5,38.5,128.32,38.6
2016,11,16,7,30,427.0,32.0,2.9,9.0,77.0,259.71,201.8
2016,11,16,7,45,519.0,39.0,3.05,9.5,120.0,323.22,263.68
2016,11,16,8,0,611.0,46.0,3.2,10.0,163.0,385.81,319.74
2016,11,16,8,15,663.5,51.0,3.35,10.5,206.5,432.86,361.17
2016,11,16,8,30,716.0,56.0,3.5,11.0,250.0,479.74,400.86
2016,11,16,8,45,753.5,58.5,3.7,11.5,291.0,514.59,429.65
2016,11,16,9,0,791.0,61.0,3.9,12.0,332.0,547.94,456.3
2016,11,16,9,15,814.0,63.5,3.95,12.0,368.5,570.81,474.39
2016,11,16,9,30,837.0,66.0,4.0,12.0,405.0,591.27,490.13
2016,11,16,9,45,852.5,68.0,4.05,12.5,436.0,603.96,498.51
2016,11,16,10,0,868.0,70.0,4.1,13.0,467.0,613.76,504.39
2016,11,16,10,15,878.5,71.5,4.1,13.0,491.0,613.98,503.54
2016,11,16,10,30,889.0,73.0,4.1,13.0,515.0,614.42,502.64
2016,11,16,10,45,892.5,75.0,4.1,13.5,531.5,608.14,495.44
2016,11,16,11,0,896.0,77.0,4.1,14.0,548.0,598.81,485.77
2016,11,16,11,15,899.5,77.5,4.1,14.0,558.0,584.87,473.31
2016,11,16,11,30,903.0,78.0,4.1,14.0,568.0,567.97,458.3
2016,11,16,11,45,897.5,80.0,4.1,14.0,569.0,545.03,438.29
2016,11,16,12,0,892.0,82.0,4.1,14.0,570.0,519.62,415.96
2016,11,16,12,15,889.5,82.0,4.05,14.0,564.0,491.32,390.89
2016,11,16,12,30,887.0,82.0,4.0,14.0,558.0,460.73,363.45
2016,11,16,12,45,882.5,80.5,4.0,14.0,545.0,425.79,332.07
2016,11,16,13,0,878.0,79.0,4.0,14.0,532.0,386.74,296.76
2016,11,16,13,15,868.5,78.0,3.95,14.0,511.5,346.67,260.0
2016,11,16,13,30,859.0,77.0,3.9,14.0,491.0,305.53,221.92
2016,11,16,13,45,840.5,76.5,3.9,14.0,462.5,261.86,182.05
2016,11,16,14,0,822.0,76.0,3.9,14.0,434.0,218.32,143.02
2016,11,16,14,15,802.0,73.5,3.85,13.5,401.0,173.22,104.95
2016,11,16,14,30,782.0,71.0,3.8,13.0,368.0,128.93,71.62
2016,11,16,14,45,746.5,69.0,3.8,13.0,328.5,85.45,46.95
2016,11,16,15,0,711.0,67.0,3.8,13.0,289.0,46.05,35.8
2016,11,16,15,15,667.5,62.0,3.7,12.5,247.5,43.75,33.81
2016,11,16,15,30,624.0,57.0,3.6,12.0,206.0,41.46,31.72
2016,11,16,15,45,547.5,51.0,3.5,12.0,162.5,38.25,28.62
2016,11,16,16,0,471.0,45.0,3.4,12.0,119.0,35.06,25.36
2016,11,16,16,15,361.0,34.5,3.3,11.0,80.0,27.53,17.99
2016,11,16,16,30,251.0,24.0,3.2,10.0,41.0,19.7,5.83
2016,11,16,16,45,125.5,12.0,3.1,9.5,20.5,11.44,0.0
2016,11,16,17,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,7,15,216.5,14.5,1.35,5.5,36.5,125.9,21.58
2016,11,17,7,30,433.0,29.0,1.3,6.0,73.0,257.72,199.4
2016,11,17,7,45,522.5,36.0,1.3,6.5,115.5,314.66,256.78
2016,11,17,8,0,612.0,43.0,1.3,7.0,158.0,380.98,315.25
2016,11,17,8,15,664.5,47.5,1.3,7.5,201.0,427.13,355.23
2016,11,17,8,30,717.0,52.0,1.3,8.0,244.0,473.19,393.41
2016,11,17,8,45,754.5,55.0,1.35,8.5,285.0,508.44,421.8
2016,11,17,9,0,792.0,58.0,1.4,9.0,326.0,542.26,448.05
2016,11,17,9,15,815.5,60.0,1.3,9.5,362.5,564.81,463.78
2016,11,17,9,30,839.0,62.0,1.2,10.0,399.0,584.97,477.06
2016,11,17,9,45,857.5,63.5,1.2,10.5,430.0,595.43,483.38
2016,11,17,10,0,876.0,65.0,1.2,11.0,461.0,606.79,490.09
2016,11,17,10,15,887.0,66.0,1.15,11.5,486.0,610.1,490.11
2016,11,17,10,30,898.0,67.0,1.1,12.0,511.0,610.34,487.73
2016,11,17,10,45,907.0,67.0,1.05,12.5,528.5,605.15,481.25
2016,11,17,11,0,916.0,67.0,1.0,13.0,546.0,596.82,472.32
2016,11,17,11,15,919.5,67.5,0.95,13.0,556.0,582.78,459.88
2016,11,17,11,30,923.0,68.0,0.9,13.0,566.0,565.71,445.0
2016,11,17,11,45,925.0,68.0,0.85,13.5,568.5,544.39,425.9
2016,11,17,12,0,927.0,68.0,0.8,14.0,571.0,520.22,404.4
2016,11,17,12,15,925.0,67.5,0.8,14.0,565.5,490.98,379.83
2016,11,17,12,30,923.0,67.0,0.8,14.0,560.0,459.34,352.83
2016,11,17,12,45,917.5,66.5,0.85,14.5,546.5,424.07,322.06
2016,11,17,13,0,912.0,66.0,0.9,15.0,533.0,386.91,289.1
2016,11,17,13,15,903.5,65.0,0.9,15.0,512.5,346.65,253.39
2016,11,17,13,30,895.0,64.0,0.9,15.0,492.0,305.12,216.08
2016,11,17,13,45,881.5,63.0,0.9,15.0,465.0,261.35,176.94
2016,11,17,14,0,868.0,62.0,0.9,15.0,438.0,217.14,138.0
2016,11,17,14,15,849.5,60.0,0.85,14.5,404.5,171.15,99.93
2016,11,17,14,30,831.0,58.0,0.8,14.0,371.0,125.63,66.44
2016,11,17,14,45,804.0,55.5,0.8,14.0,332.5,75.17,37.04
2016,11,17,15,0,777.0,53.0,0.8,14.0,294.0,39.03,29.42
2016,11,17,15,15,737.0,49.5,0.75,13.5,252.0,37.33,27.99
2016,11,17,15,30,697.0,46.0,0.7,13.0,210.0,35.68,26.48
2016,11,17,15,45,635.0,41.0,0.65,13.0,167.0,32.67,23.59
2016,11,17,16,0,573.0,36.0,0.6,13.0,124.0,29.67,20.56
2016,11,17,16,15,465.0,28.0,0.6,12.5,83.5,23.64,14.54
2016,11,17,16,30,357.0,20.0,0.6,12.0,43.0,17.42,3.68
2016,11,17,16,45,178.5,10.0,0.6,11.5,21.5,9.53,0.0
2016,11,17,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,18,7,15,199.5,14.5,2.4,5.5,34.0,117.26,0.0
2016,11,18,7,30,399.0,29.0,2.4,6.0,68.0,240.89,185.04
2016,11,18,7,45,491.5,37.0,2.45,6.5,110.5,304.06,249.12
2016,11,18,8,0,584.0,45.0,2.5,7.0,153.0,371.24,309.32
2016,11,18,8,15,640.5,50.5,2.35,7.5,196.5,415.4,348.34
2016,11,18,8,30,697.0,56.0,2.2,8.0,240.0,464.28,389.24
2016,11,18,8,45,735.5,60.0,2.1,9.0,281.5,500.93,417.99
2016,11,18,9,0,774.0,64.0,2.0,10.0,323.0,536.18,444.3
2016,11,18,9,15,798.5,66.5,2.05,10.5,359.5,559.69,461.9
2016,11,18,9,30,823.0,69.0,2.1,11.0,396.0,580.84,477.18
2016,11,18,9,45,844.5,70.0,2.15,12.0,428.0,595.88,486.48
2016,11,18,10,0,866.0,71.0,2.2,13.0,460.0,608.1,493.32
2016,11,18,10,15,876.5,72.5,2.35,13.5,484.5,611.31,494.42
2016,11,18,10,30,887.0,74.0,2.5,14.0,509.0,608.83,491.13
2016,11,18,10,45,892.5,75.0,2.65,15.0,525.5,602.73,483.95
2016,11,18,11,0,898.0,76.0,2.8,16.0,542.0,593.56,474.28
2016,11,18,11,15,900.5,76.5,2.85,16.0,551.5,579.16,461.87
2016,11,18,11,30,903.0,77.0,2.9,16.0,561.0,561.84,446.98
2016,11,18,11,45,901.0,77.5,3.0,16.5,562.0,539.35,427.15
2016,11,18,12,0,899.0,78.0,3.1,17.0,563.0,514.27,404.97
2016,11,18,12,15,896.0,78.0,3.2,17.0,557.0,485.78,380.43
2016,11,18,12,30,893.0,78.0,3.3,17.0,551.0,455.0,353.5
2016,11,18,12,45,887.5,77.0,3.4,17.0,537.5,420.17,322.76
2016,11,18,13,0,882.0,76.0,3.5,17.0,524.0,383.54,289.9
2016,11,18,13,15,872.5,74.5,3.55,17.0,504.0,343.59,253.77
2016,11,18,13,30,863.0,73.0,3.6,17.0,484.0,299.29,213.72
2016,11,18,13,45,849.5,71.5,3.7,17.0,457.0,255.99,174.5
2016,11,18,14,0,836.0,70.0,3.8,17.0,430.0,212.37,135.72
2016,11,18,14,15,816.5,68.0,3.75,16.5,397.0,167.4,98.35
2016,11,18,14,30,797.0,66.0,3.7,16.0,364.0,123.15,65.84
2016,11,18,14,45,770.0,62.5,3.65,16.0,326.0,78.27,40.92
2016,11,18,15,0,743.0,59.0,3.6,16.0,288.0,44.08,33.61
2016,11,18,15,15,701.0,55.0,3.4,15.5,246.5,42.13,31.95
2016,11,18,15,30,659.0,51.0,3.2,15.0,205.0,40.25,30.23
2016,11,18,15,45,594.0,45.0,3.05,14.5,162.0,36.48,26.71
2016,11,18,16,0,529.0,39.0,2.9,14.0,119.0,29.88,20.56
2016,11,18,16,15,415.0,30.5,2.8,13.0,79.5,24.02,14.69
2016,11,18,16,30,301.0,22.0,2.7,12.0,40.0,17.97,3.06
2016,11,18,16,45,150.5,11.0,2.65,11.5,20.0,10.48,0.0
2016,11,18,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,8.0,4.9,11.0,8.0,7.41,0.0
2016,11,19,7,30,0.0,16.0,4.9,11.0,16.0,14.83,5.98
