Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,7,45,0.0,26.5,4.9,11.0,26.5,24.59,15.04
2016,11,19,8,0,0.0,37.0,4.9,11.0,37.0,34.37,23.77
2016,11,19,8,15,0.0,48.0,4.9,11.0,48.0,44.64,32.87
2016,11,19,8,30,0.0,59.0,4.9,11.0,59.0,55.39,42.3
2016,11,19,8,45,0.0,69.5,4.9,11.5,69.5,65.56,51.01
2016,11,19,9,0,0.0,80.0,4.9,12.0,80.0,75.68,59.56
2016,11,19,9,15,0.0,98.5,4.9,12.0,98.5,94.01,75.12
2016,11,19,9,30,0.0,117.0,4.9,12.0,117.0,112.23,90.44
2016,11,19,9,45,0.0,89.0,4.9,12.5,89.0,83.4,65.69
2016,11,19,10,0,0.0,61.0,4.9,13.0,61.0,56.73,42.84
2016,11,19,10,15,0.0,82.5,4.9,13.0,82.5,76.83,59.81
2016,11,19,10,30,0.0,104.0,4.9,13.0,104.0,97.41,77.06
2016,11,19,10,45,13.5,152.5,4.9,13.5,160.0,151.95,122.55
2016,11,19,11,0,27.0,201.0,4.9,14.0,216.0,206.05,166.84
2016,11,19,11,15,13.5,156.5,4.85,14.0,164.0,154.37,123.92
2016,11,19,11,30,0.0,112.0,4.8,14.0,112.0,104.53,82.36
2016,11,19,11,45,5.5,150.5,4.8,14.5,153.5,143.26,114.38
2016,11,19,12,0,11.0,189.0,4.8,15.0,195.0,181.15,145.23
2016,11,19,12,15,5.5,137.5,4.75,15.0,140.5,130.23,103.3
2016,11,19,12,30,0.0,86.0,4.7,15.0,86.0,80.11,61.75
2016,11,19,12,45,0.0,114.5,4.7,15.0,114.5,106.23,83.6
2016,11,19,13,0,0.0,143.0,4.7,15.0,143.0,131.68,104.78
2016,11,19,13,15,0.0,117.5,4.6,15.0,117.5,108.49,85.62
2016,11,19,13,30,0.0,92.0,4.5,15.0,92.0,85.41,66.47
2016,11,19,13,45,0.0,95.0,4.45,15.0,95.0,87.92,68.7
2016,11,19,14,0,0.0,98.0,4.4,15.0,98.0,90.28,70.8
2016,11,19,14,15,0.0,71.0,4.25,15.0,71.0,66.06,50.52
2016,11,19,14,30,0.0,44.0,4.1,15.0,44.0,40.87,29.25
2016,11,19,14,45,0.0,39.0,4.0,15.0,39.0,36.21,25.33
2016,11,19,15,0,0.0,34.0,3.9,15.0,34.0,31.55,22.6
2016,11,19,15,15,0.0,29.0,3.7,14.5,29.0,26.9,18.47
2016,11,19,15,30,0.0,24.0,3.5,14.0,24.0,22.25,14.29
2016,11,19,15,45,0.0,19.0,3.35,14.0,19.0,17.61,10.02
2016,11,19,16,0,0.0,14.0,3.2,14.0,14.0,12.97,5.72
2016,11,19,16,15,0.0,9.0,3.15,13.5,9.0,8.33,1.36
2016,11,19,16,30,0.0,4.0,3.1,13.0,4.0,3.7,0.0
2016,11,19,16,45,0.0,2.0,3.05,12.5,2.0,1.91,0.0
2016,11,19,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,13.0,1.55,10.5,13.0,12.06,0.0
2016,11,20,7,30,0.0,26.0,1.5,11.0,26.0,25.39,13.99
2016,11,20,7,45,0.0,43.0,1.5,11.5,43.0,43.86,31.11
2016,11,20,8,0,0.0,60.0,1.5,12.0,60.0,61.36,46.54
2016,11,20,8,15,6.0,76.5,1.55,12.0,78.0,80.88,63.66
2016,11,20,8,30,12.0,93.0,1.6,12.0,96.0,100.41,80.6
2016,11,20,8,45,16.0,108.0,1.65,12.5,113.0,117.09,94.7
2016,11,20,9,0,20.0,123.0,1.7,13.0,130.0,133.79,108.57
2016,11,20,9,15,24.0,136.5,1.7,13.0,145.5,148.82,121.03
2016,11,20,9,30,28.0,150.0,1.7,13.0,161.0,170.83,139.13
2016,11,20,9,45,14.0,112.5,1.7,13.0,118.0,115.16,92.36
2016,11,20,10,0,0.0,75.0,1.7,13.0,75.0,69.81,53.9
2016,11,20,10,15,0.0,42.0,1.7,13.0,42.0,39.03,27.75
2016,11,20,10,30,0.0,9.0,1.7,13.0,9.0,8.35,1.51
2016,11,20,10,45,0.0,20.0,1.7,13.0,20.0,18.57,10.25
2016,11,20,11,0,0.0,31.0,1.7,13.0,31.0,28.8,18.97
2016,11,20,11,15,0.0,26.5,1.6,13.0,26.5,24.62,15.38
2016,11,20,11,30,0.0,22.0,1.5,13.0,22.0,20.43,11.81
2016,11,20,11,45,9.5,110.5,1.45,13.0,115.5,107.78,85.48
2016,11,20,12,0,19.0,199.0,1.4,13.0,209.0,194.23,156.23
2016,11,20,12,15,9.5,118.5,1.25,13.0,123.5,114.47,90.55
2016,11,20,12,30,0.0,38.0,1.1,13.0,38.0,35.32,24.43
2016,11,20,12,45,0.0,76.5,1.0,13.0,76.5,71.22,54.88
2016,11,20,13,0,0.0,115.0,0.9,13.0,115.0,106.48,84.34
2016,11,20,13,15,0.0,91.0,0.85,13.0,91.0,84.6,66.09
2016,11,20,13,30,0.0,67.0,0.8,13.0,67.0,62.34,47.5
2016,11,20,13,45,0.0,80.5,0.8,13.5,80.5,74.94,58.14
2016,11,20,14,0,0.0,94.0,0.8,14.0,94.0,86.75,68.01
2016,11,20,14,15,0.0,86.5,0.8,13.5,86.5,79.87,62.45
2016,11,20,14,30,0.0,79.0,0.8,13.0,79.0,73.0,56.89
2016,11,20,14,45,0.0,70.5,0.8,13.0,70.5,65.3,50.44
2016,11,20,15,0,0.0,62.0,0.8,13.0,62.0,57.62,46.19
2016,11,20,15,15,0.0,52.5,0.75,13.0,52.5,48.8,38.29
2016,11,20,15,30,0.0,43.0,0.7,13.0,43.0,39.95,30.26
2016,11,20,15,45,0.0,34.0,0.65,13.0,34.0,31.57,22.56
2016,11,20,16,0,0.0,25.0,0.6,13.0,25.0,23.19,14.8
2016,11,20,16,15,0.0,16.5,0.6,12.5,16.5,15.29,7.27
2016,11,20,16,30,0.0,8.0,0.6,12.0,8.0,7.41,0.0
2016,11,20,16,45,0.0,4.0,0.65,12.0,4.0,3.81,0.0
2016,11,20,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,7,15,183.0,13.5,2.25,8.5,29.5,104.92,0.0
2016,11,21,7,30,366.0,27.0,2.3,9.0,59.0,220.2,158.78
2016,11,21,7,45,464.5,34.5,2.4,9.5,99.5,283.54,227.81
2016,11,21,8,0,563.0,42.0,2.5,10.0,140.0,351.38,288.51
2016,11,21,8,15,620.5,47.0,2.55,10.0,182.0,394.61,327.74
2016,11,21,8,30,678.0,52.0,2.6,10.0,224.0,442.52,369.2
2016,11,21,8,45,718.5,55.0,2.65,10.5,264.0,478.46,398.97
2016,11,21,9,0,759.0,58.0,2.7,11.0,304.0,513.15,426.67
2016,11,21,9,15,784.0,60.5,2.7,11.5,340.0,536.66,444.48
2016,11,21,9,30,809.0,63.0,2.7,12.0,376.0,557.93,459.97
2016,11,21,9,45,814.0,68.5,2.7,12.5,404.5,568.36,466.42
2016,11,21,10,0,819.0,74.0,2.7,13.0,433.0,575.89,470.4
2016,11,21,10,15,832.0,75.5,2.7,13.0,457.5,580.75,473.13
2016,11,21,10,30,845.0,77.0,2.7,13.0,482.0,582.64,473.4
2016,11,21,10,45,854.0,78.0,2.7,13.5,500.0,578.64,468.14
2016,11,21,11,0,863.0,79.0,2.7,14.0,518.0,571.6,460.42
2016,11,21,11,15,595.5,149.5,2.65,14.0,455.0,482.72,388.44
2016,11,21,11,30,328.0,220.0,2.6,14.0,392.0,389.9,313.44
2016,11,21,11,45,603.0,149.5,2.55,14.5,468.0,454.98,363.95
2016,11,21,12,0,878.0,79.0,2.5,15.0,544.0,498.76,394.64
2016,11,21,12,15,876.0,79.0,2.5,15.0,539.0,471.53,370.4
2016,11,21,12,30,874.0,79.0,2.5,15.0,534.0,442.02,344.23
2016,11,21,12,45,875.0,76.5,2.5,15.0,522.5,409.16,314.78
2016,11,21,13,0,876.0,74.0,2.5,15.0,511.0,374.12,282.91
2016,11,21,13,15,867.0,72.5,2.5,15.0,491.5,334.88,247.26
2016,11,21,13,30,858.0,71.0,2.5,15.0,472.0,291.27,207.69
2016,11,21,13,45,843.0,70.0,2.5,15.0,445.0,248.62,169.05
2016,11,21,14,0,828.0,69.0,2.5,15.0,418.0,205.78,131.06
2016,11,21,14,15,808.0,66.5,2.5,14.5,385.5,161.01,94.1
2016,11,21,14,30,788.0,64.0,2.5,14.0,353.0,117.01,62.19
2016,11,21,14,45,758.0,61.5,2.5,14.0,315.5,73.64,39.25
2016,11,21,15,0,728.0,59.0,2.5,14.0,278.0,44.35,34.15
2016,11,21,15,15,684.5,54.5,2.45,13.5,237.0,41.96,32.06
2016,11,21,15,30,641.0,50.0,2.4,13.0,196.0,39.59,29.89
2016,11,21,15,45,570.5,44.5,2.35,13.0,153.5,33.14,23.88
2016,11,21,16,0,500.0,39.0,2.3,13.0,111.0,30.13,20.8
2016,11,21,16,15,381.0,30.0,2.3,12.0,73.5,23.79,14.33
2016,11,21,16,30,262.0,21.0,2.3,11.0,36.0,17.22,0.0
2016,11,21,16,45,131.0,10.5,2.35,10.5,18.0,10.01,0.0
2016,11,21,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,7,15,155.0,14.5,0.75,7.5,27.5,77.25,0.0
2016,11,22,7,30,310.0,29.0,0.7,8.0,55.0,194.85,136.61
2016,11,22,7,45,409.0,38.0,0.7,8.5,94.0,260.04,207.1
2016,11,22,8,0,508.0,47.0,0.7,9.0,133.0,328.35,266.86
2016,11,22,8,15,568.5,53.0,0.75,9.5,174.5,376.67,308.54
2016,11,22,8,30,629.0,59.0,0.8,10.0,216.0,425.66,349.21
2016,11,22,8,45,667.5,63.5,0.85,10.5,255.5,460.84,377.59
2016,11,22,9,0,706.0,68.0,0.9,11.0,295.0,494.95,404.14
2016,11,22,9,15,462.0,113.0,1.0,11.0,268.5,406.79,333.89
2016,11,22,9,30,218.0,158.0,1.1,11.0,242.0,307.11,252.61
2016,11,22,9,45,328.5,154.5,1.2,11.5,292.0,365.28,300.43
2016,11,22,10,0,439.0,151.0,1.3,12.0,342.0,431.76,352.47
2016,11,22,10,15,483.0,151.0,1.35,12.0,372.0,453.13,368.43
2016,11,22,10,30,527.0,151.0,1.4,12.0,402.0,472.44,382.87
2016,11,22,10,45,493.0,166.0,1.45,12.5,407.5,460.41,371.56
2016,11,22,11,0,459.0,181.0,1.5,13.0,413.0,446.94,359.39
2016,11,22,11,15,656.0,133.0,1.5,13.0,472.0,497.51,398.56
2016,11,22,11,30,853.0,85.0,1.5,13.0,531.0,535.75,426.49
2016,11,22,11,45,619.0,146.5,1.55,13.0,471.0,458.65,364.9
2016,11,22,12,0,385.0,208.0,1.6,13.0,411.0,382.05,304.38
2016,11,22,12,15,388.0,205.5,1.6,13.0,408.0,366.89,291.6
2016,11,22,12,30,391.0,203.0,1.6,13.0,405.0,350.53,277.26
2016,11,22,12,45,397.5,196.0,1.6,13.5,397.5,330.31,259.1
2016,11,22,13,0,404.0,189.0,1.6,14.0,390.0,308.81,239.62
2016,11,22,13,15,349.5,190.5,1.6,13.5,359.5,274.72,212.14
2016,11,22,13,30,295.0,192.0,1.6,13.0,329.0,243.88,187.58
2016,11,22,13,45,395.0,162.5,1.65,13.0,335.0,223.83,166.23
2016,11,22,14,0,495.0,133.0,1.7,13.0,341.0,196.24,137.92
2016,11,22,14,15,475.5,124.5,1.7,13.0,311.5,160.82,109.04
2016,11,22,14,30,456.0,116.0,1.7,13.0,282.0,126.69,83.88
2016,11,22,14,45,428.0,109.0,1.7,13.0,251.5,94.82,65.48
2016,11,22,15,0,400.0,102.0,1.7,13.0,221.0,73.35,60.15
2016,11,22,15,15,372.5,90.0,1.65,12.5,188.0,65.81,53.51
2016,11,22,15,30,345.0,78.0,1.6,12.0,155.0,58.04,46.49
2016,11,22,15,45,309.0,63.5,1.6,11.5,121.5,48.03,37.3
2016,11,22,16,0,273.0,49.0,1.6,11.0,88.0,37.67,27.61
2016,11,22,16,15,198.0,35.0,1.65,10.5,57.5,27.32,17.32
2016,11,22,16,30,123.0,21.0,1.7,10.0,27.0,16.6,0.0
2016,11,22,16,45,61.5,10.5,1.8,10.0,13.5,10.01,0.0
2016,11,22,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,7,15,109.5,16.0,2.0,7.5,25.0,59.73,0.0
2016,11,23,7,30,219.0,32.0,1.9,8.0,50.0,157.97,107.24
2016,11,23,7,45,321.5,43.5,1.85,9.0,88.0,224.17,178.94
2016,11,23,8,0,424.0,55.0,1.8,10.0,126.0,293.5,239.93
2016,11,23,8,15,491.5,62.5,1.85,10.0,167.0,345.76,286.01
2016,11,23,8,30,559.0,70.0,1.9,10.0,208.0,398.83,331.42
2016,11,23,8,45,602.5,75.5,2.0,10.5,247.5,436.92,362.99
2016,11,23,9,0,646.0,81.0,2.1,11.0,287.0,474.09,392.83
2016,11,23,9,15,677.0,85.0,2.15,11.0,322.5,501.14,414.41
2016,11,23,9,30,708.0,89.0,2.2,11.0,358.0,526.29,434.01
2016,11,23,9,45,738.0,89.5,2.25,11.5,390.0,544.76,447.25
2016,11,23,10,0,768.0,90.0,2.3,12.0,422.0,560.78,458.28
2016,11,23,10,15,507.0,146.5,2.3,12.0,371.0,461.02,377.18
2016,11,23,10,30,246.0,203.0,2.3,12.0,320.0,356.98,291.68
2016,11,23,10,45,535.5,148.5,2.3,12.5,414.0,465.19,379.35
2016,11,23,11,0,825.0,94.0,2.3,13.0,508.0,562.05,453.53
2016,11,23,11,15,419.0,140.5,2.3,13.0,351.5,373.12,302.78
2016,11,23,11,30,13.0,187.0,2.3,13.0,195.0,182.33,146.44
2016,11,23,11,45,104.0,212.0,2.3,13.0,267.0,255.78,206.97
2016,11,23,12,0,195.0,237.0,2.3,13.0,339.0,316.57,254.98
2016,11,23,12,15,517.5,164.5,2.35,13.0,432.0,387.51,309.25
2016,11,23,12,30,840.0,92.0,2.4,13.0,525.0,435.95,342.15
2016,11,23,12,45,833.0,91.5,2.5,13.0,512.0,402.53,312.07
2016,11,23,13,0,826.0,91.0,2.6,13.0,499.0,367.57,280.5
2016,11,23,13,15,816.0,89.5,2.65,13.0,479.5,329.41,245.77
2016,11,23,13,30,806.0,88.0,2.7,13.0,460.0,290.34,209.92
2016,11,23,13,45,792.5,85.5,2.8,13.0,434.0,248.88,172.3
2016,11,23,14,0,779.0,83.0,2.9,13.0,408.0,207.25,135.32
2016,11,23,14,15,757.5,80.0,2.85,13.0,375.5,164.17,99.64
2016,11,23,14,30,736.0,77.0,2.8,13.0,343.0,117.81,65.6
2016,11,23,14,45,705.0,73.0,2.8,13.0,306.0,75.41,43.06
2016,11,23,15,0,674.0,69.0,2.8,13.0,269.0,48.39,37.9
2016,11,23,15,15,626.5,64.0,2.6,12.5,228.5,46.13,35.93
2016,11,23,15,30,579.0,59.0,2.4,12.0,188.0,43.92,33.87
2016,11,23,15,45,507.0,51.5,2.25,11.5,146.5,39.44,29.64
2016,11,23,16,0,435.0,44.0,2.1,11.0,105.0,34.91,25.15
2016,11,23,16,15,311.0,33.0,2.05,10.0,68.5,26.8,16.83
2016,11,23,16,30,187.0,22.0,2.0,9.0,32.0,18.35,0.0
2016,11,23,16,45,93.5,11.0,2.0,8.5,16.0,10.48,0.0
2016,11,23,17,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,7,15,121.5,15.5,1.35,4.0,24.5,63.77,0.0
2016,11,24,7,30,243.0,31.0,1.4,4.0,49.0,165.36,109.49
2016,11,24,7,45,353.5,41.5,1.5,4.5,88.5,234.75,189.44
2016,11,24,8,0,464.0,52.0,1.6,5.0,128.0,308.67,255.98
2016,11,24,8,15,530.5,59.5,1.55,5.5,170.0,360.9,302.1
2016,11,24,8,30,597.0,67.0,1.5,6.0,212.0,413.93,347.12
2016,11,24,8,45,648.0,71.0,1.5,6.5,253.0,454.9,380.97
2016,11,24,9,0,699.0,75.0,1.5,7.0,294.0,495.04,412.96
2016,11,24,9,15,728.5,78.5,1.45,7.5,330.5,521.13,432.54
2016,11,24,9,30,758.0,82.0,1.4,8.0,367.0,545.2,449.89
2016,11,24,9,45,783.0,83.5,1.4,8.5,399.0,559.98,459.92
2016,11,24,10,0,808.0,85.0,1.4,9.0,431.0,574.7,469.55
2016,11,24,10,15,821.5,86.5,1.3,9.5,456.0,579.89,470.88
2016,11,24,10,30,835.0,88.0,1.2,10.0,481.0,582.11,469.8
2016,11,24,10,45,845.5,89.0,1.1,11.0,499.0,579.06,463.72
2016,11,24,11,0,856.0,90.0,1.0,12.0,517.0,572.96,455.23
2016,11,24,11,15,861.0,90.5,0.85,12.0,527.5,560.31,442.91
2016,11,24,11,30,866.0,91.0,0.7,12.0,538.0,544.75,428.22
2016,11,24,11,45,868.5,91.0,0.6,12.5,541.0,524.57,409.53
2016,11,24,12,0,871.0,91.0,0.5,13.0,544.0,501.69,388.59
2016,11,24,12,15,869.0,90.5,0.4,13.0,539.0,473.73,364.26
2016,11,24,12,30,867.0,90.0,0.3,13.0,534.0,443.52,337.81
2016,11,24,12,45,862.0,89.0,0.25,13.0,521.5,409.6,308.46
2016,11,24,13,0,857.0,88.0,0.2,13.0,509.0,373.93,277.17
2016,11,24,13,15,847.0,86.5,0.2,13.0,489.0,334.72,242.94
2016,11,24,13,30,837.0,85.0,0.2,13.0,469.0,294.53,207.46
2016,11,24,13,45,822.0,83.0,0.25,13.0,442.5,252.01,170.36
2016,11,24,14,0,807.0,81.0,0.3,13.0,416.0,209.37,133.78
2016,11,24,14,15,785.0,78.5,0.35,13.0,383.0,165.5,98.49
2016,11,24,14,30,763.0,76.0,0.4,13.0,350.0,122.66,68.35
2016,11,24,14,45,731.5,72.0,0.45,13.0,312.0,74.79,42.24
2016,11,24,15,0,700.0,68.0,0.5,13.0,274.0,47.75,37.36
2016,11,24,15,15,653.0,63.0,0.55,12.5,232.5,45.45,35.37
2016,11,24,15,30,606.0,58.0,0.6,12.0,191.0,43.19,33.26
2016,11,24,15,45,532.5,50.5,0.7,11.5,149.0,38.67,28.98
2016,11,24,16,0,459.0,43.0,0.8,11.0,107.0,34.08,24.44
2016,11,24,16,15,334.0,32.0,0.9,10.5,69.5,25.92,15.99
2016,11,24,16,30,209.0,21.0,1.0,10.0,32.0,17.42,0.0
2016,11,24,16,45,104.5,10.5,1.15,10.0,16.0,10.01,0.0
2016,11,24,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,12.0,2.0,6.0,12.0,11.44,0.0
2016,11,25,7,30,0.0,24.0,2.0,6.0,24.0,24.2,10.6
2016,11,25,7,45,18.0,41.5,2.0,6.5,44.5,56.7,41.99
2016,11,25,8,0,36.0,59.0,2.0,7.0,65.0,84.86,67.43
2016,11,25,8,15,46.5,76.5,2.0,7.5,86.5,109.21,89.18
2016,11,25,8,30,57.0,94.0,2.0,8.0,108.0,133.45,110.47
2016,11,25,8,45,64.5,111.0,2.0,8.5,129.5,155.31,129.28
2016,11,25,9,0,72.0,128.0,2.0,9.0,151.0,177.0,147.54
2016,11,25,9,15,79.5,142.0,2.0,9.0,170.0,194.79,162.49
2016,11,25,9,30,87.0,156.0,2.0,9.0,189.0,212.45,177.11
2016,11,25,9,45,83.0,168.5,2.0,9.5,202.0,221.46,183.85
2016,11,25,10,0,79.0,181.0,2.0,10.0,215.0,230.14,190.22
2016,11,25,10,15,134.5,193.5,2.0,10.5,255.0,279.55,230.67
2016,11,25,10,30,190.0,206.0,2.0,11.0,295.0,320.56,263.34
2016,11,25,10,45,133.0,211.0,2.05,11.5,274.5,288.98,236.14
2016,11,25,11,0,76.0,216.0,2.1,12.0,254.0,252.94,205.71
2016,11,25,11,15,75.5,220.5,2.1,12.0,259.0,253.69,206.12
2016,11,25,11,30,75.0,225.0,2.1,12.0,264.0,254.2,206.2
2016,11,25,11,45,58.5,219.5,2.15,12.5,250.0,236.99,191.61
2016,11,25,12,0,42.0,214.0,2.2,13.0,236.0,220.65,177.88
2016,11,25,12,15,126.0,221.0,2.15,13.0,285.5,262.48,211.27
2016,11,25,12,30,210.0,228.0,2.1,13.0,335.0,296.1,236.78
2016,11,25,12,45,215.0,222.0,2.1,13.0,329.5,282.57,224.82
2016,11,25,13,0,220.0,216.0,2.1,13.0,324.0,268.24,212.23
2016,11,25,13,15,299.5,195.0,2.1,13.0,335.5,261.9,204.04
2016,11,25,13,30,379.0,174.0,2.1,13.0,347.0,249.5,189.85
2016,11,25,13,45,237.5,175.5,2.1,13.0,281.5,200.53,153.32
2016,11,25,14,0,96.0,177.0,2.1,13.0,216.0,168.42,132.21
2016,11,25,14,15,225.5,153.0,2.1,12.5,236.5,152.79,113.89
2016,11,25,14,30,355.0,129.0,2.1,12.0,257.0,127.17,88.98
2016,11,25,14,45,331.0,120.0,2.1,12.0,229.0,102.97,75.49
2016,11,25,15,0,307.0,111.0,2.1,12.0,201.0,84.22,70.07
2016,11,25,15,15,284.0,96.5,2.0,11.5,170.0,74.24,61.23
2016,11,25,15,30,261.0,82.0,1.9,11.0,139.0,63.96,51.93
2016,11,25,15,45,231.5,66.0,1.85,11.0,108.5,52.29,41.09
2016,11,25,16,0,202.0,50.0,1.8,11.0,78.0,38.51,28.26
2016,11,25,16,15,101.0,36.5,1.8,10.5,50.5,29.71,19.0
2016,11,25,16,30,0.0,23.0,1.8,10.0,23.0,20.41,0.0
2016,11,25,16,45,0.0,11.5,1.85,10.0,11.5,10.96,0.0
2016,11,25,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.95,8.0,2.5,2.38,0.0
2016,11,26,7,30,0.0,5.0,2.9,8.0,5.0,4.62,0.0
2016,11,26,7,45,0.0,9.5,2.85,8.5,9.5,8.79,1.67
2016,11,26,8,0,0.0,14.0,2.8,9.0,14.0,12.97,5.47
2016,11,26,8,15,0.0,18.5,2.75,9.0,18.5,17.14,9.23
2016,11,26,8,30,0.0,23.0,2.7,9.0,23.0,21.32,12.98
2016,11,26,8,45,0.0,28.0,2.65,9.0,28.0,25.97,17.09
2016,11,26,9,0,0.0,33.0,2.6,9.0,33.0,30.62,21.17
2016,11,26,9,15,0.0,37.5,2.7,9.0,37.5,34.81,24.81
2016,11,26,9,30,0.0,42.0,2.8,9.0,42.0,39.01,28.42
2016,11,26,9,45,0.0,75.5,2.95,9.0,75.5,70.31,55.45
2016,11,26,10,0,0.0,109.0,3.1,9.0,109.0,103.09,83.44
2016,11,26,10,15,50.5,156.5,3.3,9.0,180.0,184.57,153.09
2016,11,26,10,30,101.0,204.0,3.5,9.0,251.0,261.26,217.16
2016,11,26,10,45,54.0,186.5,3.7,9.5,211.5,213.44,176.11
2016,11,26,11,0,7.0,169.0,3.9,10.0,172.0,163.73,133.66
2016,11,26,11,15,111.5,199.0,4.0,10.0,255.5,255.93,211.24
2016,11,26,11,30,216.0,229.0,4.1,10.0,339.0,333.96,274.99
2016,11,26,11,45,288.0,219.0,4.2,10.0,366.5,355.28,291.67
2016,11,26,12,0,360.0,209.0,4.3,10.0,394.0,368.51,301.4
2016,11,26,12,15,180.0,146.5,4.3,10.0,239.0,218.51,178.36
2016,11,26,12,30,0.0,84.0,4.3,10.0,84.0,78.23,61.4
2016,11,26,12,45,0.0,89.0,4.3,10.0,89.0,82.84,65.47
2016,11,26,13,0,0.0,94.0,4.3,10.0,94.0,87.36,69.38
2016,11,26,13,15,127.5,143.5,4.15,10.0,201.5,167.62,134.0
2016,11,26,13,30,255.0,193.0,4.0,10.0,309.0,232.68,183.2
2016,11,26,13,45,413.0,153.5,3.9,10.0,329.0,218.22,163.62
2016,11,26,14,0,571.0,114.0,3.8,10.0,349.0,192.05,133.26
2016,11,26,14,15,285.5,80.5,3.7,10.0,198.0,99.47,67.23
2016,11,26,14,30,0.0,47.0,3.6,10.0,47.0,43.66,32.31
2016,11,26,14,45,0.0,42.0,3.55,10.0,42.0,39.0,28.33
2016,11,26,15,0,0.0,37.0,3.5,10.0,37.0,34.35,25.65
2016,11,26,15,15,220.0,55.0,3.5,10.0,102.5,39.41,30.2
2016,11,26,15,30,440.0,73.0,3.5,10.0,168.0,54.58,43.72
2016,11,26,15,45,353.0,63.5,3.5,10.0,129.0,48.31,37.68
2016,11,26,16,0,266.0,54.0,3.5,10.0,90.0,41.89,31.3
2016,11,26,16,15,133.0,39.5,3.6,9.5,57.5,31.95,20.81
2016,11,26,16,30,0.0,25.0,3.7,9.0,25.0,21.84,0.0
2016,11,26,16,45,0.0,12.5,3.8,9.0,12.5,11.91,0.0
2016,11,26,17,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,27,7,15,124.0,13.0,3.1,7.5,21.5,61.34,0.0
2016,11,27,7,30,248.0,26.0,3.1,8.0,43.0,154.41,81.73
2016,11,27,7,45,371.5,35.0,3.15,8.5,81.5,233.34,183.79
2016,11,27,8,0,495.0,44.0,3.2,9.0,120.0,310.87,254.33
2016,11,27,8,15,562.5,50.0,3.3,9.0,161.5,361.59,300.54
2016,11,27,8,30,630.0,56.0,3.4,9.0,203.0,413.32,346.15
2016,11,27,8,45,678.5,59.5,3.55,9.5,243.5,452.28,379.44
2016,11,27,9,0,727.0,63.0,3.7,10.0,284.0,487.88,408.94
2016,11,27,9,15,755.5,66.0,3.65,10.0,320.0,513.51,429.82
2016,11,27,9,30,784.0,69.0,3.6,10.0,356.0,537.02,448.37
2016,11,27,9,45,731.5,80.0,3.6,10.5,365.5,522.47,434.99
2016,11,27,10,0,679.0,91.0,3.6,11.0,375.0,503.0,417.69
2016,11,27,10,15,768.5,82.5,3.5,11.0,422.0,539.28,446.05
2016,11,27,10,30,858.0,74.0,3.4,11.0,469.0,574.02,472.22
2016,11,27,10,45,867.0,75.0,3.3,11.5,487.0,570.23,466.58
2016,11,27,11,0,876.0,76.0,3.2,12.0,505.0,563.39,458.61
2016,11,27,11,15,880.5,76.5,3.1,12.0,515.5,549.28,445.66
2016,11,27,11,30,885.0,77.0,3.0,12.0,526.0,533.98,431.52
2016,11,27,11,45,884.5,77.5,2.9,12.5,528.5,513.37,412.18
2016,11,27,12,0,884.0,78.0,2.8,13.0,531.0,490.15,390.52
2016,11,27,12,15,881.5,77.5,2.7,13.0,526.0,462.59,365.82
2016,11,27,12,30,879.0,77.0,2.6,13.0,521.0,432.77,338.84
2016,11,27,12,45,752.5,101.5,2.55,13.0,475.0,375.03,291.11
2016,11,27,13,0,626.0,126.0,2.5,13.0,429.0,325.7,250.53
2016,11,27,13,15,519.0,146.0,2.4,13.0,390.5,283.57,215.93
2016,11,27,13,30,412.0,166.0,2.3,13.0,352.0,249.04,188.42
2016,11,27,13,45,411.0,155.5,2.25,13.0,332.0,219.06,161.91
2016,11,27,14,0,410.0,145.0,2.2,13.0,312.0,188.67,135.44
2016,11,27,14,15,318.5,144.0,2.15,12.5,267.5,157.23,113.49
2016,11,27,14,30,227.0,143.0,2.1,12.0,223.0,130.5,96.89
2016,11,27,14,45,210.0,130.5,2.1,12.0,198.0,105.9,80.75
2016,11,27,15,0,193.0,118.0,2.1,12.0,173.0,88.68,74.03
2016,11,27,15,15,177.5,101.5,2.05,11.5,146.5,77.45,64.07
2016,11,27,15,30,162.0,85.0,2.0,11.0,120.0,65.87,53.6
2016,11,27,15,45,138.0,67.5,1.95,11.0,93.0,53.2,41.86
2016,11,27,16,0,114.0,50.0,1.9,11.0,66.0,40.13,29.62
2016,11,27,16,15,57.0,34.5,1.95,10.5,42.5,29.25,18.41
2016,11,27,16,30,0.0,19.0,2.0,10.0,19.0,17.24,0.0
2016,11,27,16,45,0.0,9.5,2.05,9.5,9.5,9.05,0.0
2016,11,27,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,7,15,63.5,13.0,3.9,9.0,17.0,37.28,0.0
2016,11,28,7,30,127.0,26.0,4.0,9.0,34.0,103.15,46.67
2016,11,28,7,45,208.0,40.0,4.15,9.5,66.0,165.19,128.36
2016,11,28,8,0,289.0,54.0,4.3,10.0,98.0,222.74,181.59
2016,11,28,8,15,336.5,66.5,4.3,10.0,133.0,265.09,220.25
2016,11,28,8,30,384.0,79.0,4.3,10.0,168.0,308.54,258.82
2016,11,28,8,45,421.0,89.0,4.35,10.0,202.5,343.88,289.75
2016,11,28,9,0,458.0,99.0,4.4,10.0,237.0,378.94,319.67
2016,11,28,9,15,500.5,100.0,4.35,10.0,268.0,406.02,342.4
2016,11,28,9,30,543.0,101.0,4.3,10.0,299.0,436.32,367.16
2016,11,28,9,45,483.5,123.5,4.3,10.5,310.5,423.26,354.67
2016,11,28,10,0,424.0,146.0,4.3,11.0,322.0,411.24,342.95
2016,11,28,10,15,484.5,142.5,4.2,11.0,355.5,437.91,364.25
2016,11,28,10,30,545.0,139.0,4.1,11.0,389.0,462.5,383.3
2016,11,28,10,45,557.5,141.5,4.05,11.5,405.5,464.14,382.72
2016,11,28,11,0,570.0,144.0,4.0,12.0,422.0,463.61,380.4
2016,11,28,11,15,562.0,150.0,3.9,12.0,428.5,453.57,370.89
2016,11,28,11,30,554.0,156.0,3.8,12.0,435.0,441.82,359.94
2016,11,28,11,45,487.0,174.5,3.7,12.0,421.0,411.89,334.32
2016,11,28,12,0,420.0,193.0,3.6,12.0,407.0,382.87,309.6
2016,11,28,12,15,585.5,156.0,3.5,12.0,451.5,404.67,324.61
2016,11,28,12,30,751.0,119.0,3.4,12.0,496.0,417.59,330.62
2016,11,28,12,45,743.0,118.0,3.3,12.5,484.0,385.97,301.3
2016,11,28,13,0,735.0,117.0,3.2,13.0,472.0,353.1,270.8
2016,11,28,13,15,454.0,157.5,3.15,13.0,374.0,273.78,210.1
2016,11,28,13,30,173.0,198.0,3.1,13.0,276.0,216.68,170.16
2016,11,28,13,45,163.5,190.0,3.05,13.0,260.5,197.52,154.09
2016,11,28,14,0,154.0,182.0,3.0,13.0,245.0,178.8,138.56
2016,11,28,14,15,77.0,141.5,2.9,12.5,173.0,131.58,102.93
2016,11,28,14,30,0.0,101.0,2.8,12.0,101.0,91.25,72.68
2016,11,28,14,45,304.5,89.0,2.75,12.0,177.0,73.64,51.52
2016,11,28,15,0,609.0,77.0,2.7,12.0,253.0,55.41,44.37
2016,11,28,15,15,558.0,71.0,2.5,11.5,213.5,52.53,41.8
2016,11,28,15,30,507.0,65.0,2.3,11.0,174.0,49.69,39.14
2016,11,28,15,45,449.5,54.5,2.15,11.0,135.5,42.6,32.44
2016,11,28,16,0,392.0,44.0,2.0,11.0,97.0,35.29,25.36
2016,11,28,16,15,196.0,36.0,2.05,10.0,62.5,28.31,17.59
2016,11,28,16,30,0.0,28.0,2.1,9.0,28.0,23.86,0.0
2016,11,28,16,45,0.0,14.0,2.2,8.5,14.0,13.34,0.0
2016,11,28,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,29,7,15,200.0,9.5,2.4,4.5,22.0,86.95,0.0
2016,11,29,7,30,400.0,19.0,2.4,5.0,44.0,203.87,82.86
2016,11,29,7,45,505.5,26.0,2.4,6.0,83.5,276.3,216.17
2016,11,29,8,0,611.0,33.0,2.4,7.0,123.0,345.99,282.57
2016,11,29,8,15,670.5,37.0,2.45,7.0,165.0,392.97,326.41
2016,11,29,8,30,730.0,41.0,2.5,7.0,207.0,440.38,368.76
2016,11,29,8,45,767.0,44.0,2.6,7.5,247.0,470.78,395.31
2016,11,29,9,0,804.0,47.0,2.7,8.0,287.0,503.57,422.53
2016,11,29,9,15,828.5,49.5,2.65,8.5,323.0,527.22,440.97
2016,11,29,9,30,853.0,52.0,2.6,9.0,359.0,548.68,456.92
2016,11,29,9,45,869.0,53.5,2.55,9.5,390.0,561.61,465.6
2016,11,29,10,0,885.0,55.0,2.5,10.0,421.0,571.79,471.75
2016,11,29,10,15,896.0,56.5,2.35,10.0,445.5,576.2,473.55
2016,11,29,10,30,907.0,58.0,2.2,10.0,470.0,577.56,472.74
2016,11,29,10,45,913.0,59.0,2.1,10.5,487.5,572.45,466.11
2016,11,29,11,0,919.0,60.0,2.0,11.0,505.0,564.26,456.94
2016,11,29,11,15,923.0,60.5,1.9,11.0,515.5,551.38,444.81
2016,11,29,11,30,927.0,61.0,1.8,11.0,526.0,535.48,430.12
2016,11,29,11,45,926.0,62.0,1.7,11.5,529.0,514.69,410.61
2016,11,29,12,0,925.0,63.0,1.6,12.0,532.0,491.19,388.72
2016,11,29,12,15,923.0,63.0,1.55,12.0,527.5,463.65,364.24
2016,11,29,12,30,921.0,63.0,1.5,12.0,523.0,433.7,337.33
2016,11,29,12,45,905.0,66.0,1.5,12.5,509.5,399.18,306.01
2016,11,29,13,0,889.0,69.0,1.5,13.0,496.0,363.36,273.21
