Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,13,15,880.5,68.0,1.5,13.0,477.0,325.07,238.33
2016,11,29,13,30,872.0,67.0,1.5,13.0,458.0,285.52,202.05
2016,11,29,13,45,858.0,65.5,1.5,13.0,432.0,243.29,163.87
2016,11,29,14,0,844.0,64.0,1.5,13.0,406.0,196.8,123.15
2016,11,29,14,15,824.5,62.0,1.45,12.5,374.0,152.62,87.15
2016,11,29,14,30,805.0,60.0,1.4,12.0,342.0,109.06,56.56
2016,11,29,14,45,777.5,57.0,1.35,12.0,305.5,65.29,34.91
2016,11,29,15,0,750.0,54.0,1.3,12.0,269.0,40.68,31.16
2016,11,29,15,15,706.5,50.0,1.25,11.5,228.5,38.57,29.28
2016,11,29,15,30,663.0,46.0,1.2,11.0,188.0,36.49,27.32
2016,11,29,15,45,593.5,40.5,1.2,10.5,146.5,33.01,23.97
2016,11,29,16,0,524.0,35.0,1.2,10.0,105.0,29.54,20.43
2016,11,29,16,15,399.5,26.0,1.15,9.5,67.5,22.39,12.73
2016,11,29,16,30,275.0,17.0,1.1,9.0,30.0,13.73,0.0
2016,11,29,16,45,137.5,8.5,1.1,9.0,15.0,8.1,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,7,15,115.5,11.0,1.15,7.0,18.0,55.17,0.0
2016,11,30,7,30,231.0,22.0,1.1,7.0,36.0,138.66,41.99
2016,11,30,7,45,340.5,32.0,1.05,7.5,71.5,213.3,164.04
2016,11,30,8,0,450.0,42.0,1.0,8.0,107.0,283.35,229.03
2016,11,30,8,15,519.0,49.0,1.1,8.0,147.0,334.42,274.94
2016,11,30,8,30,588.0,56.0,1.2,8.0,187.0,386.79,320.44
2016,11,30,8,45,633.0,60.5,1.35,8.5,226.0,424.16,352.2
2016,11,30,9,0,678.0,65.0,1.5,9.0,265.0,460.79,382.33
2016,11,30,9,15,709.0,68.5,1.6,9.0,301.0,487.32,404.07
2016,11,30,9,30,740.0,72.0,1.7,9.0,337.0,509.95,422.24
2016,11,30,9,45,409.0,123.0,1.8,9.5,271.5,378.45,314.35
2016,11,30,10,0,78.0,174.0,1.9,10.0,206.0,221.81,182.82
2016,11,30,10,15,437.5,129.5,1.9,10.0,325.5,395.53,328.51
2016,11,30,10,30,797.0,85.0,1.9,10.0,445.0,546.55,447.85
2016,11,30,10,45,405.0,129.5,1.95,10.5,313.0,365.74,300.72
2016,11,30,11,0,13.0,174.0,2.0,11.0,181.0,171.98,139.35
2016,11,30,11,15,6.5,155.5,2.05,11.0,159.0,149.71,121.2
2016,11,30,11,30,0.0,137.0,2.1,11.0,137.0,128.22,103.22
2016,11,30,11,45,1.5,151.5,2.2,11.0,152.0,142.26,114.96
2016,11,30,12,0,3.0,166.0,2.3,11.0,167.0,155.97,126.34
2016,11,30,12,15,2.5,164.5,2.4,11.0,165.5,153.71,124.45
2016,11,30,12,30,2.0,163.0,2.5,11.0,164.0,151.47,122.65
2016,11,30,12,45,4.5,164.0,2.6,11.0,166.5,152.57,123.63
2016,11,30,13,0,7.0,165.0,2.7,11.0,169.0,153.38,124.34
2016,11,30,13,15,30.0,175.0,2.65,11.0,189.0,166.14,134.44
2016,11,30,13,30,53.0,185.0,2.6,11.0,209.0,176.94,142.59
2016,11,30,13,45,49.5,175.5,2.6,11.0,197.0,163.82,131.65
2016,11,30,14,0,46.0,166.0,2.6,11.0,185.0,150.92,121.02
2016,11,30,14,15,379.0,122.0,2.5,11.0,255.5,143.45,100.06
2016,11,30,14,30,712.0,78.0,2.4,11.0,326.0,112.91,63.83
2016,11,30,14,45,682.0,73.5,2.35,11.0,290.5,71.84,42.76
2016,11,30,15,0,652.0,69.0,2.3,11.0,255.0,48.93,38.71
2016,11,30,15,15,603.0,63.5,2.15,10.5,215.5,46.22,36.29
2016,11,30,15,30,554.0,58.0,2.0,10.0,176.0,43.54,33.76
2016,11,30,15,45,468.5,51.5,1.95,10.0,135.5,39.93,30.18
2016,11,30,16,0,383.0,45.0,1.9,10.0,95.0,36.39,26.4
2016,11,30,16,15,261.5,32.5,1.9,9.5,61.0,26.75,16.2
2016,11,30,16,30,140.0,20.0,1.9,9.0,27.0,15.91,0.0
2016,11,30,16,45,70.0,10.0,1.9,9.0,13.5,9.53,0.0
2016,11,30,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,170.5,9.5,2.15,4.5,19.0,74.61,0.0
2016,12,1,7,30,341.0,19.0,2.1,5.0,38.0,175.34,35.7
2016,12,1,7,45,459.0,26.5,2.1,5.5,77.0,253.33,195.25
2016,12,1,8,0,577.0,34.0,2.1,6.0,116.0,327.83,267.42
2016,12,1,8,15,641.0,39.0,2.3,6.5,158.0,377.36,313.22
2016,12,1,8,30,705.0,44.0,2.5,7.0,200.0,427.54,357.65
2016,12,1,8,45,747.0,47.0,2.75,7.5,240.5,463.88,389.43
2016,12,1,9,0,789.0,50.0,3.0,8.0,281.0,499.07,419.09
2016,12,1,9,15,816.0,53.0,3.1,8.5,318.0,524.44,439.48
2016,12,1,9,30,843.0,56.0,3.2,9.0,355.0,544.14,454.72
2016,12,1,9,45,855.5,59.0,3.3,9.5,385.5,556.8,463.74
2016,12,1,10,0,868.0,62.0,3.4,10.0,416.0,566.67,470.2
2016,12,1,10,15,881.0,63.5,3.45,10.0,441.5,572.2,473.7
2016,12,1,10,30,894.0,65.0,3.5,10.0,467.0,574.72,474.62
2016,12,1,10,45,902.5,66.0,3.55,10.5,485.0,571.1,469.65
2016,12,1,11,0,911.0,67.0,3.6,11.0,503.0,564.39,462.06
2016,12,1,11,15,915.5,67.5,3.55,11.0,514.0,551.92,450.35
2016,12,1,11,30,920.0,68.0,3.5,11.0,525.0,536.45,436.01
2016,12,1,11,45,922.0,68.0,3.5,11.5,528.5,516.28,417.0
2016,12,1,12,0,924.0,68.0,3.5,12.0,532.0,493.31,395.43
2016,12,1,12,15,922.0,67.5,3.45,12.0,527.5,465.4,370.17
2016,12,1,12,30,920.0,67.0,3.4,12.0,523.0,435.09,342.46
2016,12,1,12,45,914.0,67.0,3.35,12.5,511.0,401.54,311.02
2016,12,1,13,0,908.0,67.0,3.3,13.0,499.0,366.11,277.58
2016,12,1,13,15,899.0,66.0,3.25,13.0,479.5,327.18,241.46
2016,12,1,13,30,890.0,65.0,3.2,13.0,460.0,286.99,204.01
2016,12,1,13,45,874.5,64.0,3.2,13.0,433.5,244.34,165.01
2016,12,1,14,0,859.0,63.0,3.2,13.0,407.0,201.35,126.84
2016,12,1,14,15,838.5,60.5,3.1,13.0,375.0,152.28,86.44
2016,12,1,14,30,818.0,58.0,3.0,13.0,343.0,107.74,55.01
2016,12,1,14,45,788.5,55.5,2.9,13.0,306.0,63.88,33.66
2016,12,1,15,0,759.0,53.0,2.8,13.0,269.0,39.94,30.34
2016,12,1,15,15,715.0,49.0,2.65,12.0,228.0,37.79,28.48
2016,12,1,15,30,671.0,45.0,2.5,11.0,187.0,35.67,26.54
2016,12,1,15,45,599.5,39.5,2.45,10.5,145.5,32.14,23.14
2016,12,1,16,0,528.0,34.0,2.4,10.0,104.0,28.61,19.56
2016,12,1,16,15,402.0,25.5,2.45,9.5,67.0,21.94,12.22
2016,12,1,16,30,276.0,17.0,2.5,9.0,30.0,13.78,0.0
2016,12,1,16,45,138.0,8.5,2.65,8.5,15.0,8.1,0.0
2016,12,1,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,2,7,15,177.0,9.0,3.15,4.5,18.5,76.22,0.0
2016,12,2,7,30,354.0,18.0,3.2,5.0,37.0,178.28,12.66
2016,12,2,7,45,466.0,25.5,3.25,5.5,75.5,254.24,194.58
2016,12,2,8,0,578.0,33.0,3.3,6.0,114.0,325.74,266.31
2016,12,2,8,15,642.0,38.0,3.4,6.5,155.5,375.11,312.45
2016,12,2,8,30,706.0,43.0,3.5,7.0,197.0,425.17,357.09
2016,12,2,8,45,744.5,46.5,3.65,8.0,237.0,460.22,387.21
2016,12,2,9,0,783.0,50.0,3.8,9.0,277.0,494.05,414.97
2016,12,2,9,15,810.0,52.5,3.9,9.5,313.5,518.75,434.96
2016,12,2,9,30,837.0,55.0,4.0,10.0,350.0,537.82,449.8
2016,12,2,9,45,850.0,58.0,4.1,10.5,380.5,550.8,459.19
2016,12,2,10,0,863.0,61.0,4.2,11.0,411.0,561.02,466.04
2016,12,2,10,15,875.5,62.5,4.1,11.0,436.0,566.35,468.96
2016,12,2,10,30,888.0,64.0,4.0,11.0,461.0,568.7,469.36
2016,12,2,10,45,896.0,65.0,3.95,11.5,479.0,564.95,464.07
2016,12,2,11,0,904.0,66.0,3.9,12.0,497.0,558.14,456.18
2016,12,2,11,15,908.5,66.5,3.85,12.0,508.0,545.88,444.65
2016,12,2,11,30,913.0,67.0,3.8,12.0,519.0,530.64,430.52
2016,12,2,11,45,915.0,67.0,3.75,12.5,522.5,510.73,411.63
2016,12,2,12,0,917.0,67.0,3.7,13.0,526.0,488.04,390.22
2016,12,2,12,15,915.0,67.0,3.7,13.0,521.5,460.92,365.71
2016,12,2,12,30,913.0,67.0,3.7,13.0,517.0,431.42,338.74
2016,12,2,12,45,905.5,67.0,3.7,13.0,505.0,397.64,307.83
2016,12,2,13,0,898.0,67.0,3.7,13.0,493.0,362.1,274.92
2016,12,2,13,15,888.5,66.0,3.65,13.0,473.5,323.49,239.02
2016,12,2,13,30,879.0,65.0,3.6,13.0,454.0,283.68,201.86
2016,12,2,13,45,863.0,64.0,3.6,13.0,428.0,241.47,163.22
2016,12,2,14,0,847.0,63.0,3.6,13.0,402.0,195.17,122.31
2016,12,2,14,15,826.0,61.0,3.45,13.0,370.0,150.92,85.91
2016,12,2,14,30,805.0,59.0,3.3,13.0,338.0,107.41,55.3
2016,12,2,14,45,774.5,56.0,3.15,13.0,301.0,63.78,33.93
2016,12,2,15,0,744.0,53.0,3.0,13.0,264.0,39.94,30.33
2016,12,2,15,15,699.5,49.5,2.8,12.0,224.0,38.23,28.87
2016,12,2,15,30,655.0,46.0,2.6,11.0,184.0,36.6,27.37
2016,12,2,15,45,584.0,40.0,2.45,10.5,142.5,32.62,23.57
2016,12,2,16,0,513.0,34.0,2.3,10.0,101.0,28.63,19.56
2016,12,2,16,15,386.5,25.5,2.3,9.5,65.0,20.11,10.69
2016,12,2,16,30,260.0,17.0,2.3,9.0,29.0,13.79,0.0
2016,12,2,16,45,130.0,8.5,2.35,8.5,14.5,8.1,0.0
2016,12,2,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,7,15,141.0,9.0,1.35,5.5,16.0,62.13,0.0
2016,12,3,7,30,282.0,18.0,1.3,6.0,32.0,151.22,0.0
2016,12,3,7,45,400.0,26.5,1.3,6.5,68.5,230.72,172.92
2016,12,3,8,0,518.0,35.0,1.3,7.0,105.0,298.45,240.72
2016,12,3,8,15,584.5,40.0,1.35,7.5,145.5,347.88,285.75
2016,12,3,8,30,651.0,45.0,1.4,8.0,186.0,398.05,329.37
2016,12,3,8,45,697.0,48.0,1.45,8.5,225.5,435.52,361.23
2016,12,3,9,0,743.0,51.0,1.5,9.0,265.0,472.09,391.13
2016,12,3,9,15,771.5,54.0,1.55,9.5,300.5,497.78,411.38
2016,12,3,9,30,800.0,57.0,1.6,10.0,336.0,521.44,429.33
2016,12,3,9,45,816.0,59.5,1.65,10.5,366.5,535.17,439.0
2016,12,3,10,0,832.0,62.0,1.7,11.0,397.0,546.24,446.28
2016,12,3,10,15,845.5,63.5,1.65,11.0,421.5,549.21,447.43
2016,12,3,10,30,859.0,65.0,1.6,11.0,446.0,552.31,448.43
2016,12,3,10,45,869.0,65.5,1.6,11.5,464.5,549.41,444.08
2016,12,3,11,0,879.0,66.0,1.6,12.0,483.0,543.51,437.27
2016,12,3,11,15,883.5,66.5,1.6,12.5,494.0,531.71,425.77
2016,12,3,11,30,888.0,67.0,1.6,13.0,505.0,517.01,411.84
2016,12,3,11,45,889.5,67.5,1.65,13.5,508.5,498.0,394.55
2016,12,3,12,0,891.0,68.0,1.7,14.0,512.0,476.28,374.82
2016,12,3,12,15,889.5,67.5,1.75,14.0,508.0,449.67,351.55
2016,12,3,12,30,888.0,67.0,1.8,14.0,504.0,420.72,325.86
2016,12,3,12,45,883.0,67.0,1.85,14.0,492.5,388.75,297.19
2016,12,3,13,0,878.0,67.0,1.9,14.0,481.0,354.92,266.37
2016,12,3,13,15,869.5,66.0,1.85,14.0,463.0,317.44,232.02
2016,12,3,13,30,861.0,65.0,1.8,14.0,445.0,278.71,196.36
2016,12,3,13,45,846.0,64.0,1.8,14.5,419.5,237.54,158.87
2016,12,3,14,0,831.0,63.0,1.8,15.0,394.0,192.24,119.15
2016,12,3,14,15,811.0,61.0,1.7,14.5,363.0,148.91,84.16
2016,12,3,14,30,791.0,59.0,1.6,14.0,332.0,106.24,54.56
2016,12,3,14,45,758.5,56.5,1.55,14.0,295.5,63.7,34.06
2016,12,3,15,0,726.0,54.0,1.5,14.0,259.0,40.79,30.98
2016,12,3,15,15,681.5,50.0,1.45,13.5,219.5,38.67,29.1
2016,12,3,15,30,637.0,46.0,1.4,13.0,180.0,36.6,27.15
2016,12,3,15,45,559.5,41.0,1.35,12.5,139.0,33.58,24.23
2016,12,3,16,0,482.0,36.0,1.3,12.0,98.0,28.01,18.86
2016,12,3,16,15,357.0,26.5,1.35,11.5,62.5,21.05,11.31
2016,12,3,16,30,232.0,17.0,1.4,11.0,27.0,13.79,0.0
2016,12,3,16,45,116.0,8.5,1.5,10.5,13.5,8.1,0.0
2016,12,3,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,7,15,116.0,9.0,0.85,6.5,14.5,52.38,0.0
2016,12,4,7,30,232.0,18.0,0.9,7.0,29.0,129.43,0.0
2016,12,4,7,45,355.0,27.5,0.95,7.5,65.0,211.48,155.61
2016,12,4,8,0,478.0,37.0,1.0,8.0,101.0,286.15,229.05
2016,12,4,8,15,549.0,43.0,1.05,8.0,141.0,336.84,275.22
2016,12,4,8,30,620.0,49.0,1.1,8.0,181.0,385.33,317.88
2016,12,4,8,45,665.5,53.5,1.15,8.5,220.5,423.88,350.49
2016,12,4,9,0,711.0,58.0,1.2,9.0,260.0,461.53,381.13
2016,12,4,9,15,740.5,61.0,1.2,9.5,295.5,487.47,401.27
2016,12,4,9,30,770.0,64.0,1.2,10.0,331.0,511.42,419.13
2016,12,4,9,45,769.5,71.5,1.25,10.5,358.5,521.41,425.77
2016,12,4,10,0,769.0,79.0,1.3,11.0,386.0,528.6,430.0
2016,12,4,10,15,784.0,81.0,1.3,11.0,411.0,535.73,434.59
2016,12,4,10,30,799.0,83.0,1.3,11.0,436.0,540.06,436.8
2016,12,4,10,45,811.5,83.5,1.3,11.5,454.0,538.52,433.59
2016,12,4,11,0,824.0,84.0,1.3,12.0,472.0,534.06,427.99
2016,12,4,11,15,829.0,84.5,1.35,12.0,483.0,522.72,418.04
2016,12,4,11,30,834.0,85.0,1.4,12.0,494.0,508.59,405.71
2016,12,4,11,45,837.5,84.5,1.45,12.0,497.5,489.98,389.61
2016,12,4,12,0,841.0,84.0,1.5,12.0,501.0,468.73,371.06
2016,12,4,12,15,632.5,133.0,1.65,12.0,445.5,401.49,317.82
2016,12,4,12,30,424.0,182.0,1.8,12.0,390.0,340.17,269.68
2016,12,4,12,45,365.5,188.5,1.95,12.5,364.5,306.38,241.74
2016,12,4,13,0,307.0,195.0,2.1,13.0,339.0,276.85,217.26
2016,12,4,13,15,333.5,182.0,2.2,13.0,333.5,258.61,200.39
2016,12,4,13,30,360.0,169.0,2.3,13.0,328.0,237.96,181.05
2016,12,4,13,45,395.0,153.0,2.4,13.0,317.5,212.19,156.9
2016,12,4,14,0,430.0,137.0,2.5,13.0,307.0,184.26,131.05
2016,12,4,14,15,518.0,117.0,2.45,12.5,306.5,156.29,104.08
2016,12,4,14,30,606.0,97.0,2.4,12.0,306.0,120.64,74.32
2016,12,4,14,45,584.0,89.0,2.35,12.0,272.5,81.96,53.37
2016,12,4,15,0,562.0,81.0,2.3,12.0,239.0,59.23,47.77
2016,12,4,15,15,509.5,74.5,2.25,11.5,201.0,55.99,44.89
2016,12,4,15,30,457.0,68.0,2.2,11.0,163.0,52.81,41.89
2016,12,4,15,45,396.0,57.0,2.15,11.0,126.0,45.26,34.75
2016,12,4,16,0,335.0,46.0,2.1,11.0,89.0,35.65,25.59
2016,12,4,16,15,167.5,35.0,2.15,10.5,56.5,27.55,16.55
2016,12,4,16,30,0.0,24.0,2.2,10.0,24.0,20.9,0.0
2016,12,4,16,45,0.0,12.0,2.3,10.0,12.0,11.44,0.0
2016,12,4,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.5,2.0,6.0,2.5,2.38,0.0
2016,12,5,7,30,0.0,5.0,2.0,6.0,5.0,4.62,0.0
2016,12,5,7,45,0.0,11.0,2.0,6.5,11.0,10.19,2.27
2016,12,5,8,0,0.0,17.0,2.0,7.0,17.0,15.75,7.76
2016,12,5,8,15,0.0,24.5,2.0,7.0,24.5,22.72,14.08
2016,12,5,8,30,0.0,32.0,2.0,7.0,32.0,29.7,20.37
2016,12,5,8,45,0.0,39.0,2.0,7.5,39.0,36.21,26.15
2016,12,5,9,0,0.0,46.0,2.0,8.0,46.0,42.73,31.86
2016,12,5,9,15,0.0,52.5,1.95,8.0,52.5,48.79,37.15
2016,12,5,9,30,0.0,59.0,1.9,8.0,59.0,54.86,42.4
2016,12,5,9,45,4.5,101.0,1.9,8.5,103.0,98.53,80.0
2016,12,5,10,0,9.0,143.0,1.9,9.0,147.0,143.4,117.84
2016,12,5,10,15,234.5,146.5,1.9,9.0,249.5,289.58,242.04
2016,12,5,10,30,460.0,150.0,1.9,9.0,352.0,420.81,348.44
2016,12,5,10,45,360.5,175.5,1.9,9.0,338.0,379.83,313.25
2016,12,5,11,0,261.0,201.0,1.9,9.0,324.0,346.1,284.75
2016,12,5,11,15,315.0,197.0,1.85,9.0,348.5,362.63,297.68
2016,12,5,11,30,369.0,193.0,1.8,9.0,373.0,376.62,307.9
2016,12,5,11,45,313.5,204.0,1.8,9.0,358.0,349.98,285.35
2016,12,5,12,0,258.0,215.0,1.8,9.0,343.0,324.48,264.04
2016,12,5,12,15,228.5,216.5,1.75,9.0,329.0,300.74,244.15
2016,12,5,12,30,199.0,218.0,1.7,9.0,315.0,280.74,227.34
2016,12,5,12,45,206.5,212.0,1.7,9.0,311.0,268.74,216.66
2016,12,5,13,0,214.0,206.0,1.7,9.0,307.0,255.8,204.99
2016,12,5,13,15,191.0,199.0,1.6,9.0,286.5,232.17,185.09
2016,12,5,13,30,168.0,192.0,1.5,9.0,266.0,209.9,166.54
2016,12,5,13,45,157.5,181.0,1.45,9.0,247.5,188.64,148.62
2016,12,5,14,0,147.0,170.0,1.4,9.0,229.0,168.08,131.52
2016,12,5,14,15,135.0,159.5,1.4,9.0,210.0,148.44,115.72
2016,12,5,14,30,123.0,149.0,1.4,9.0,191.0,129.64,101.33
2016,12,5,14,45,120.0,133.0,1.4,9.0,170.5,108.35,85.72
2016,12,5,15,0,117.0,117.0,1.4,9.0,150.0,91.63,77.47
2016,12,5,15,15,105.5,100.0,1.45,8.5,126.5,79.44,66.55
2016,12,5,15,30,94.0,83.0,1.5,8.0,103.0,66.91,55.09
2016,12,5,15,45,80.0,65.0,1.55,8.0,79.5,53.35,42.42
2016,12,5,16,0,66.0,47.0,1.6,8.0,56.0,39.41,29.24
2016,12,5,16,15,33.0,31.0,1.6,8.0,35.5,26.53,15.92
2016,12,5,16,30,0.0,15.0,1.6,8.0,15.0,13.91,0.0
2016,12,5,16,45,0.0,7.5,1.65,8.0,7.5,7.15,0.0
2016,12,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,6,7,15,130.0,8.5,2.3,2.5,14.0,56.67,0.0
2016,12,6,7,30,260.0,17.0,2.3,3.0,28.0,137.15,0.0
2016,12,6,7,45,386.5,25.5,2.35,4.0,64.0,220.84,160.12
2016,12,6,8,0,513.0,34.0,2.4,5.0,100.0,291.3,236.22
2016,12,6,8,15,584.5,40.0,2.45,5.5,141.0,343.8,285.25
2016,12,6,8,30,656.0,46.0,2.5,6.0,182.0,397.36,332.79
2016,12,6,8,45,582.5,62.5,2.6,6.5,201.5,392.06,330.33
2016,12,6,9,0,509.0,79.0,2.7,7.0,221.0,378.22,319.66
2016,12,6,9,15,534.5,85.0,2.75,7.5,251.5,402.78,340.11
2016,12,6,9,30,560.0,91.0,2.8,8.0,282.0,425.82,358.47
2016,12,6,9,45,544.0,104.0,2.9,8.5,304.0,431.52,362.03
2016,12,6,10,0,528.0,117.0,3.0,9.0,326.0,431.52,360.83
2016,12,6,10,15,699.0,92.0,3.0,9.0,387.0,499.81,416.11
2016,12,6,10,30,870.0,67.0,3.0,9.0,448.0,556.86,460.94
2016,12,6,10,45,877.5,68.5,3.05,9.5,466.0,553.79,456.13
2016,12,6,11,0,885.0,70.0,3.1,10.0,484.0,547.71,449.12
2016,12,6,11,15,889.5,71.0,3.1,10.0,495.5,536.53,438.55
2016,12,6,11,30,894.0,72.0,3.1,10.0,507.0,522.41,425.4
2016,12,6,11,45,891.0,73.5,3.15,10.5,509.5,502.33,406.61
2016,12,6,12,0,888.0,75.0,3.2,11.0,512.0,479.7,385.47
2016,12,6,12,15,886.0,75.0,3.25,11.0,508.5,453.6,361.85
2016,12,6,12,30,884.0,75.0,3.3,11.0,505.0,425.18,335.81
2016,12,6,12,45,880.0,74.0,3.35,11.0,493.5,392.88,306.08
2016,12,6,13,0,876.0,73.0,3.4,11.0,482.0,356.62,272.54
2016,12,6,13,15,866.5,72.0,3.45,11.0,463.5,318.62,237.14
2016,12,6,13,30,857.0,71.0,3.5,11.0,445.0,279.48,200.51
2016,12,6,13,45,841.5,69.5,3.6,11.0,419.5,237.69,162.12
2016,12,6,14,0,826.0,68.0,3.7,11.0,394.0,195.7,124.61
2016,12,6,14,15,805.5,65.5,3.65,10.5,363.0,152.23,88.81
2016,12,6,14,30,785.0,63.0,3.6,10.0,332.0,109.49,58.53
2016,12,6,14,45,754.5,60.0,3.6,10.0,296.0,67.0,37.41
2016,12,6,15,0,724.0,57.0,3.6,10.0,260.0,43.49,33.93
2016,12,6,15,15,678.0,53.0,3.45,9.5,220.5,41.45,32.08
2016,12,6,15,30,632.0,49.0,3.3,9.0,181.0,39.48,30.19
2016,12,6,15,45,561.0,42.5,3.15,8.5,140.5,32.08,23.26
2016,12,6,16,0,490.0,36.0,3.0,8.0,100.0,28.06,19.2
2016,12,6,16,15,360.5,27.0,2.9,7.5,64.0,21.55,11.88
2016,12,6,16,30,231.0,18.0,2.8,7.0,28.0,14.78,0.0
2016,12,6,16,45,115.5,9.0,2.7,6.5,14.0,8.58,0.0
2016,12,6,17,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.0,1.9,3.0,8.0,7.63,0.0
2016,12,7,7,30,0.0,16.0,1.9,3.0,16.0,15.25,0.0
2016,12,7,7,45,56.5,30.5,1.9,3.0,37.5,67.52,45.35
2016,12,7,8,0,113.0,45.0,1.9,3.0,59.0,117.97,94.8
2016,12,7,8,15,129.5,62.0,1.95,3.0,84.0,146.83,122.06
2016,12,7,8,30,146.0,79.0,2.0,3.0,109.0,175.44,148.32
2016,12,7,8,45,155.5,95.0,2.05,3.5,133.0,190.99,162.51
2016,12,7,9,0,165.0,111.0,2.1,4.0,157.0,213.97,182.5
2016,12,7,9,15,172.0,125.5,2.05,4.5,179.0,233.25,198.73
2016,12,7,9,30,179.0,140.0,2.0,5.0,201.0,251.97,214.07
2016,12,7,9,45,252.5,145.5,2.0,5.5,240.0,304.03,257.6
2016,12,7,10,0,326.0,151.0,2.0,6.0,279.0,348.09,293.51
2016,12,7,10,15,256.0,170.0,2.0,6.0,274.5,326.62,274.34
2016,12,7,10,30,186.0,189.0,2.0,6.0,270.0,297.61,249.27
2016,12,7,10,45,230.5,193.0,2.05,6.5,297.5,321.32,268.34
2016,12,7,11,0,275.0,197.0,2.1,7.0,325.0,349.0,289.96
2016,12,7,11,15,137.5,171.0,2.2,7.0,235.0,240.24,199.5
2016,12,7,11,30,0.0,145.0,2.3,7.0,145.0,135.93,111.28
2016,12,7,11,45,7.0,162.0,2.45,7.5,166.0,154.86,127.27
2016,12,7,12,0,14.0,179.0,2.6,8.0,187.0,173.14,142.32
2016,12,7,12,15,56.5,197.0,2.7,8.0,225.5,207.84,171.04
2016,12,7,12,30,99.0,215.0,2.8,8.0,264.0,237.34,194.81
2016,12,7,12,45,49.5,111.0,2.95,8.0,135.5,121.07,97.75
2016,12,7,13,0,0.0,7.0,3.1,8.0,7.0,6.49,0.0
2016,12,7,13,15,63.5,99.0,3.15,8.0,127.0,109.25,87.17
2016,12,7,13,30,127.0,191.0,3.2,8.0,247.0,198.81,160.38
2016,12,7,13,45,70.5,168.0,3.25,8.0,199.0,162.15,131.03
2016,12,7,14,0,14.0,145.0,3.3,8.0,151.0,131.91,107.8
2016,12,7,14,15,11.5,134.5,3.3,8.0,139.0,120.89,98.68
2016,12,7,14,30,9.0,124.0,3.3,8.0,127.0,110.06,89.69
2016,12,7,14,45,5.0,111.0,3.35,8.0,113.0,97.48,79.19
2016,12,7,15,0,1.0,98.0,3.4,8.0,99.0,85.77,72.58
2016,12,7,15,15,0.5,83.0,3.3,7.5,83.5,73.21,61.21
2016,12,7,15,30,0.0,68.0,3.2,7.0,68.0,60.49,49.5
2016,12,7,15,45,0.0,52.5,3.15,7.0,52.5,47.22,37.06
2016,12,7,16,0,0.0,37.0,3.1,7.0,37.0,33.78,24.35
2016,12,7,16,15,0.0,23.5,3.05,6.5,23.5,21.79,12.14
2016,12,7,16,30,0.0,10.0,3.0,6.0,10.0,9.27,0.0
2016,12,7,16,45,0.0,5.0,2.95,6.0,5.0,4.77,0.0
2016,12,7,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,3.2,10.0,1.5,1.43,0.0
2016,12,8,7,30,0.0,3.0,3.2,10.0,3.0,2.86,0.0
2016,12,8,7,45,0.0,8.0,3.2,10.5,8.0,7.4,0.0
2016,12,8,8,0,0.0,13.0,3.2,11.0,13.0,12.04,4.38
2016,12,8,8,15,0.0,19.0,3.15,11.0,19.0,17.61,9.38
2016,12,8,8,30,0.0,25.0,3.1,11.0,25.0,23.18,14.34
2016,12,8,8,45,0.0,30.5,3.05,11.5,30.5,28.3,18.84
2016,12,8,9,0,0.0,36.0,3.0,12.0,36.0,33.41,23.27
2016,12,8,9,15,0.0,41.5,2.9,12.0,41.5,38.54,27.71
2016,12,8,9,30,0.0,47.0,2.8,12.0,47.0,43.66,32.1
2016,12,8,9,45,0.0,83.5,2.75,12.0,83.5,78.47,61.87
2016,12,8,10,0,0.0,120.0,2.7,12.0,120.0,114.81,92.53
2016,12,8,10,15,0.0,89.0,2.65,12.0,89.0,83.34,65.74
2016,12,8,10,30,0.0,58.0,2.6,12.0,58.0,53.93,40.67
2016,12,8,10,45,0.0,101.5,2.55,12.5,101.5,95.09,75.42
2016,12,8,11,0,0.0,145.0,2.5,13.0,145.0,136.95,110.13
2016,12,8,11,15,0.0,134.5,2.45,13.0,134.5,126.32,101.12
2016,12,8,11,30,0.0,124.0,2.4,13.0,124.0,115.99,92.46
2016,12,8,11,45,0.0,125.5,2.35,13.0,125.5,117.16,93.41
2016,12,8,12,0,0.0,127.0,2.3,13.0,127.0,118.33,94.36
2016,12,8,12,15,0.0,131.0,2.25,13.0,131.0,121.78,97.24
2016,12,8,12,30,0.0,135.0,2.2,13.0,135.0,125.14,100.06
2016,12,8,12,45,0.0,127.5,2.2,13.0,127.5,117.97,94.14
2016,12,8,13,0,0.0,120.0,2.2,13.0,120.0,110.88,88.3
2016,12,8,13,15,0.0,98.5,2.15,13.0,98.5,91.27,71.96
2016,12,8,13,30,0.0,77.0,2.1,13.0,77.0,71.67,55.53
2016,12,8,13,45,0.0,102.0,2.1,13.0,102.0,93.88,74.39
2016,12,8,14,0,0.0,127.0,2.1,13.0,127.0,114.68,91.96
2016,12,8,14,15,0.0,117.0,2.05,13.0,117.0,105.29,84.16
2016,12,8,14,30,0.0,107.0,2.0,13.0,107.0,95.92,76.37
2016,12,8,14,45,0.0,95.0,1.95,13.0,95.0,84.99,67.17
2016,12,8,15,0,0.0,83.0,1.9,13.0,83.0,74.34,61.03
2016,12,8,15,15,0.0,70.0,1.8,12.5,70.0,63.16,51.08
2016,12,8,15,30,0.0,57.0,1.7,12.0,57.0,51.84,40.85
2016,12,8,15,45,0.0,44.0,1.65,12.0,44.0,40.4,30.3
2016,12,8,16,0,0.0,31.0,1.6,12.0,31.0,28.8,19.52
2016,12,8,16,15,0.0,19.5,1.55,12.0,19.5,18.09,8.87
2016,12,8,16,30,0.0,8.0,1.5,12.0,8.0,7.41,0.0
2016,12,8,16,45,0.0,4.0,1.45,12.0,4.0,3.81,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.5,1.3,10.5,10.5,10.01,0.0
2016,12,9,7,30,0.0,21.0,1.3,11.0,21.0,20.02,0.0
2016,12,9,7,45,229.5,27.0,1.35,11.5,54.5,150.75,98.12
2016,12,9,8,0,459.0,33.0,1.4,12.0,88.0,268.13,209.59
2016,12,9,8,15,533.0,39.0,1.5,12.0,127.0,319.01,256.46
2016,12,9,8,30,607.0,45.0,1.6,12.0,166.0,368.33,300.03
2016,12,9,8,45,657.0,48.5,1.7,12.5,205.0,407.56,333.58
2016,12,9,9,0,707.0,52.0,1.8,13.0,244.0,446.13,365.34
2016,12,9,9,15,354.0,84.5,1.85,13.0,181.0,298.97,246.87
2016,12,9,9,30,1.0,117.0,1.9,13.0,118.0,114.89,92.04
2016,12,9,9,45,11.5,132.5,2.0,13.5,137.5,135.58,109.58
2016,12,9,10,0,22.0,148.0,2.1,14.0,157.0,156.15,126.42
2016,12,9,10,15,11.5,147.0,2.15,14.0,151.5,147.85,119.18
2016,12,9,10,30,1.0,146.0,2.2,14.0,146.0,139.99,112.37
2016,12,9,10,45,18.0,165.5,2.3,14.5,173.5,167.7,135.1
2016,12,9,11,0,35.0,185.0,2.4,15.0,201.0,199.47,160.74
2016,12,9,11,15,27.5,184.0,2.4,15.0,197.0,188.32,151.31
2016,12,9,11,30,20.0,183.0,2.4,15.0,193.0,182.2,146.14
2016,12,9,11,45,13.5,176.0,2.4,15.0,183.0,171.21,137.06
2016,12,9,12,0,7.0,169.0,2.4,15.0,173.0,160.69,128.41
2016,12,9,12,15,29.0,185.5,2.35,15.0,200.0,185.64,148.67
2016,12,9,12,30,51.0,202.0,2.3,15.0,227.0,206.78,165.45
2016,12,9,12,45,65.5,202.0,2.25,15.0,233.0,208.38,166.27
2016,12,9,13,0,80.0,202.0,2.2,15.0,239.0,208.67,165.93
2016,12,9,13,15,78.5,194.5,2.15,14.5,230.0,196.6,156.11
2016,12,9,13,30,77.0,187.0,2.1,14.0,221.0,184.5,146.25
2016,12,9,13,45,186.5,171.5,2.05,14.0,246.5,187.48,144.21
2016,12,9,14,0,296.0,156.0,2.0,14.0,272.0,180.01,132.76
2016,12,9,14,15,287.5,144.5,1.85,14.0,250.0,153.34,111.04
2016,12,9,14,30,279.0,133.0,1.7,14.0,228.0,127.17,91.44
2016,12,9,14,45,272.0,119.0,1.55,14.0,203.0,99.83,73.78
2016,12,9,15,0,265.0,105.0,1.4,14.0,178.0,80.03,65.78
2016,12,9,15,15,416.5,77.0,1.3,13.5,172.5,56.63,45.07
2016,12,9,15,30,568.0,49.0,1.2,13.0,167.0,35.93,26.54
2016,12,9,15,45,499.5,42.5,1.1,13.0,129.0,31.98,22.76
2016,12,9,16,0,431.0,36.0,1.0,13.0,91.0,27.98,18.74
2016,12,9,16,15,311.5,26.5,1.0,12.5,58.0,21.01,11.22
2016,12,9,16,30,192.0,17.0,1.0,12.0,25.0,13.76,0.0
2016,12,9,16,45,96.0,8.5,1.05,12.0,12.5,8.1,0.0
2016,12,9,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
