Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,13.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,13.0,2.0,1.91,0.0
2016,12,10,7,45,0.0,7.0,3.6,13.0,7.0,6.48,0.0
2016,12,10,8,0,0.0,12.0,3.6,13.0,12.0,11.11,3.49
2016,12,10,8,15,0.0,17.5,3.5,13.0,17.5,16.22,8.06
2016,12,10,8,30,0.0,23.0,3.4,13.0,23.0,21.32,12.59
2016,12,10,8,45,0.0,29.0,3.3,13.0,29.0,26.9,17.49
2016,12,10,9,0,0.0,35.0,3.2,13.0,35.0,32.48,22.36
2016,12,10,9,15,0.0,40.0,3.05,13.0,40.0,37.14,26.39
2016,12,10,9,30,0.0,45.0,2.9,13.0,45.0,41.8,30.37
2016,12,10,9,45,1.5,89.5,2.8,13.0,90.5,85.38,67.53
2016,12,10,10,0,3.0,134.0,2.7,13.0,136.0,131.06,105.88
2016,12,10,10,15,1.5,72.5,2.7,13.0,73.5,68.29,52.76
2016,12,10,10,30,0.0,11.0,2.7,13.0,11.0,10.2,3.11
2016,12,10,10,45,0.0,9.0,2.7,13.0,9.0,8.35,1.52
2016,12,10,11,0,0.0,7.0,2.7,13.0,7.0,6.49,0.0
2016,12,10,11,15,0.0,76.5,2.65,13.0,76.5,71.21,55.07
2016,12,10,11,30,0.0,146.0,2.6,13.0,146.0,136.94,110.04
2016,12,10,11,45,7.5,162.5,2.55,13.5,166.0,155.62,125.14
2016,12,10,12,0,15.0,179.0,2.5,14.0,186.0,173.64,139.59
2016,12,10,12,15,7.5,146.5,2.45,13.5,150.0,139.29,111.49
2016,12,10,12,30,0.0,114.0,2.4,13.0,114.0,105.88,84.0
2016,12,10,12,45,0.0,86.5,2.35,13.0,86.5,80.51,62.8
2016,12,10,13,0,0.0,59.0,2.3,13.0,59.0,54.87,41.2
2016,12,10,13,15,0.0,57.5,2.25,13.0,57.5,53.47,40.07
2016,12,10,13,30,0.0,56.0,2.2,13.0,56.0,52.07,38.93
2016,12,10,13,45,0.0,67.0,2.15,13.0,67.0,62.33,47.72
2016,12,10,14,0,0.0,78.0,2.1,13.0,78.0,72.43,56.37
2016,12,10,14,15,0.0,72.0,2.05,13.0,72.0,66.95,51.78
2016,12,10,14,30,0.0,66.0,2.0,13.0,66.0,61.4,47.11
2016,12,10,14,45,0.0,58.5,2.0,13.0,58.5,54.39,41.17
2016,12,10,15,0,0.0,51.0,2.0,13.0,51.0,47.4,37.03
2016,12,10,15,15,0.0,43.0,1.95,12.5,43.0,39.94,30.35
2016,12,10,15,30,0.0,35.0,1.9,12.0,35.0,32.49,23.57
2016,12,10,15,45,0.0,27.0,1.85,12.0,27.0,25.05,16.69
2016,12,10,16,0,0.0,19.0,1.8,12.0,19.0,17.61,9.77
2016,12,10,16,15,0.0,12.0,1.75,11.5,12.0,11.11,3.32
2016,12,10,16,30,0.0,5.0,1.7,11.0,5.0,4.62,0.0
2016,12,10,16,45,0.0,2.5,1.65,11.0,2.5,2.38,0.0
2016,12,10,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,1.55,5.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,1.5,5.0,9.0,8.58,0.0
2016,12,11,7,45,0.0,24.0,1.45,5.5,24.0,24.14,10.6
2016,12,11,8,0,0.0,39.0,1.4,6.0,39.0,40.48,28.4
2016,12,11,8,15,8.0,55.0,1.35,6.0,56.5,60.62,46.71
2016,12,11,8,30,16.0,71.0,1.3,6.0,74.0,80.6,64.67
2016,12,11,8,45,21.5,86.0,1.3,6.5,91.5,103.86,85.12
2016,12,11,9,0,27.0,101.0,1.3,7.0,109.0,121.76,100.62
2016,12,11,9,15,31.0,115.0,1.3,7.0,124.5,137.56,114.24
2016,12,11,9,30,35.0,129.0,1.3,7.0,140.0,153.25,127.57
2016,12,11,9,45,40.0,142.0,1.3,7.0,156.0,168.15,140.07
2016,12,11,10,0,45.0,155.0,1.3,7.0,172.0,182.86,152.27
2016,12,11,10,15,38.0,161.5,1.35,7.5,177.0,183.59,152.24
2016,12,11,10,30,31.0,168.0,1.4,8.0,182.0,184.37,152.31
2016,12,11,10,45,74.0,185.5,1.45,8.5,219.5,223.47,184.71
2016,12,11,11,0,117.0,203.0,1.5,9.0,257.0,266.37,219.38
2016,12,11,11,15,133.0,209.0,1.5,9.5,271.5,276.05,226.31
2016,12,11,11,30,149.0,215.0,1.5,10.0,286.0,284.69,232.4
2016,12,11,11,45,177.0,215.5,1.55,10.5,301.0,292.47,237.78
2016,12,11,12,0,205.0,216.0,1.6,11.0,316.0,298.5,241.51
2016,12,11,12,15,283.0,203.5,1.65,11.0,340.0,313.82,252.6
2016,12,11,12,30,361.0,191.0,1.7,11.0,364.0,321.51,256.75
2016,12,11,12,45,290.5,196.5,1.75,11.0,334.0,286.3,227.95
2016,12,11,13,0,220.0,202.0,1.8,11.0,304.0,254.56,202.47
2016,12,11,13,15,112.5,176.0,1.85,11.0,228.5,190.36,151.87
2016,12,11,13,30,5.0,150.0,1.9,11.0,153.0,137.45,111.15
2016,12,11,13,45,2.5,114.0,2.0,11.0,115.5,104.89,84.1
2016,12,11,14,0,0.0,78.0,2.1,11.0,78.0,72.43,56.77
2016,12,11,14,15,0.0,71.5,1.95,10.5,71.5,66.51,51.92
2016,12,11,14,30,0.0,65.0,1.8,10.0,65.0,60.46,46.88
2016,12,11,14,45,0.0,58.0,1.65,10.0,58.0,53.93,41.28
2016,12,11,15,0,0.0,51.0,1.5,10.0,51.0,47.4,37.5
2016,12,11,15,15,0.0,43.0,1.45,9.5,43.0,39.94,30.75
2016,12,11,15,30,0.0,35.0,1.4,9.0,35.0,32.49,23.9
2016,12,11,15,45,0.0,27.0,1.35,8.5,27.0,25.05,16.98
2016,12,11,16,0,0.0,19.0,1.3,8.0,19.0,17.61,10.0
2016,12,11,16,15,0.0,12.0,1.35,7.5,12.0,11.11,3.47
2016,12,11,16,30,0.0,5.0,1.4,7.0,5.0,4.62,0.0
2016,12,11,16,45,0.0,2.5,1.45,7.0,2.5,2.38,0.0
2016,12,11,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.7,4.5,9.0,0.0,0.0
2016,12,12,7,30,0.0,18.0,1.7,5.0,18.0,17.16,0.0
2016,12,12,7,45,216.0,25.5,1.75,5.5,50.0,139.99,83.06
2016,12,12,8,0,432.0,33.0,1.8,6.0,82.0,253.9,201.41
2016,12,12,8,15,510.5,39.5,1.85,6.5,121.0,306.63,251.24
2016,12,12,8,30,589.0,46.0,1.9,7.0,160.0,361.49,299.85
2016,12,12,8,45,633.5,51.0,1.95,7.5,198.0,395.47,329.96
2016,12,12,9,0,678.0,56.0,2.0,8.0,236.0,432.59,361.29
2016,12,12,9,15,711.0,59.5,1.9,8.0,272.0,460.77,384.53
2016,12,12,9,30,744.0,63.0,1.8,8.0,308.0,487.17,405.49
2016,12,12,9,45,764.0,66.0,1.75,8.5,338.5,503.82,417.46
2016,12,12,10,0,784.0,69.0,1.7,9.0,369.0,518.01,427.04
2016,12,12,10,15,696.0,90.0,1.6,9.0,369.5,491.65,404.48
2016,12,12,10,30,608.0,111.0,1.5,9.0,370.0,460.82,378.58
2016,12,12,10,45,577.5,125.5,1.45,9.0,380.0,452.08,370.44
2016,12,12,11,0,547.0,140.0,1.4,9.0,390.0,438.59,358.37
2016,12,12,11,15,468.5,161.5,1.4,9.0,379.5,409.53,334.0
2016,12,12,11,30,390.0,183.0,1.4,9.0,369.0,376.02,306.28
2016,12,12,11,45,351.0,192.0,1.45,9.0,361.0,355.5,289.11
2016,12,12,12,0,312.0,201.0,1.5,9.0,353.0,335.29,272.11
2016,12,12,12,15,321.5,198.5,1.5,9.0,353.5,325.52,263.16
2016,12,12,12,30,331.0,196.0,1.5,9.0,354.0,314.4,252.83
2016,12,12,12,45,288.0,197.5,1.5,9.0,333.0,286.43,229.46
2016,12,12,13,0,245.0,199.0,1.5,9.0,312.0,260.39,207.89
2016,12,12,13,15,293.0,184.0,1.5,9.0,314.5,249.08,196.19
2016,12,12,13,30,341.0,169.0,1.5,9.0,317.0,233.94,180.62
2016,12,12,13,45,310.5,163.0,1.5,9.0,292.0,205.38,156.55
2016,12,12,14,0,280.0,157.0,1.5,9.0,267.0,178.76,134.7
2016,12,12,14,15,267.0,147.5,1.45,9.0,246.0,153.78,114.3
2016,12,12,14,30,254.0,138.0,1.4,9.0,225.0,129.61,96.06
2016,12,12,14,45,246.0,123.5,1.35,9.0,200.5,102.94,78.08
2016,12,12,15,0,238.0,109.0,1.3,9.0,176.0,82.71,69.47
2016,12,12,15,15,220.0,94.5,1.3,8.5,149.0,72.7,60.49
2016,12,12,15,30,202.0,80.0,1.3,8.0,122.0,62.4,51.05
2016,12,12,15,45,177.5,63.5,1.3,8.0,94.5,50.35,39.75
2016,12,12,16,0,153.0,47.0,1.3,8.0,67.0,37.93,27.98
2016,12,12,16,15,76.5,33.0,1.35,7.5,43.0,27.0,16.54
2016,12,12,16,30,0.0,19.0,1.4,7.0,19.0,17.2,0.0
2016,12,12,16,45,0.0,9.5,1.45,7.0,9.5,9.05,0.0
2016,12,12,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,7,15,49.0,6.0,1.45,6.5,7.0,0.0,0.0
2016,12,13,7,30,98.0,12.0,1.5,7.0,14.0,49.44,0.0
2016,12,13,7,45,220.0,23.5,1.6,7.5,43.5,138.75,77.46
2016,12,13,8,0,342.0,35.0,1.7,8.0,73.0,215.55,169.1
2016,12,13,8,15,421.0,43.0,1.65,8.0,110.0,268.28,218.59
2016,12,13,8,30,500.0,51.0,1.6,8.0,147.0,323.32,267.24
2016,12,13,8,45,250.0,27.5,1.6,8.5,75.5,172.23,143.76
2016,12,13,9,0,0.0,4.0,1.6,9.0,4.0,3.7,0.0
2016,12,13,9,15,0.0,4.5,1.55,9.0,4.5,4.17,0.0
2016,12,13,9,30,0.0,5.0,1.5,9.0,5.0,4.63,0.0
2016,12,13,9,45,0.0,5.5,1.5,9.5,5.5,5.1,0.0
2016,12,13,10,0,0.0,6.0,1.5,10.0,6.0,5.56,0.0
2016,12,13,10,15,223.0,76.0,1.5,10.0,171.0,212.21,178.07
2016,12,13,10,30,446.0,146.0,1.5,10.0,336.0,405.95,334.77
2016,12,13,10,45,463.5,150.0,1.5,10.5,354.5,413.06,337.67
2016,12,13,11,0,481.0,154.0,1.5,11.0,373.0,418.21,340.12
2016,12,13,11,15,628.5,120.5,1.45,11.0,414.5,452.88,366.49
2016,12,13,11,30,776.0,87.0,1.4,11.0,456.0,477.79,384.08
2016,12,13,11,45,502.5,150.0,1.35,11.0,390.0,390.29,313.65
2016,12,13,12,0,229.0,213.0,1.3,11.0,324.0,306.59,246.89
2016,12,13,12,15,503.5,150.0,1.25,11.0,391.5,359.68,286.94
2016,12,13,12,30,778.0,87.0,1.2,11.0,459.0,393.73,308.25
2016,12,13,12,45,584.5,131.0,1.2,11.0,407.5,336.7,262.44
2016,12,13,13,0,391.0,175.0,1.2,11.0,356.0,287.51,224.5
2016,12,13,13,15,195.5,141.5,1.2,11.0,232.0,184.22,144.14
2016,12,13,13,30,0.0,108.0,1.2,11.0,108.0,99.53,79.37
2016,12,13,13,45,0.0,70.5,1.2,11.0,70.5,65.6,50.85
2016,12,13,14,0,0.0,33.0,1.2,11.0,33.0,30.63,20.92
2016,12,13,14,15,0.0,30.5,1.2,11.0,30.5,28.31,18.96
2016,12,13,14,30,0.0,28.0,1.2,11.0,28.0,25.98,16.97
2016,12,13,14,45,0.0,25.0,1.25,11.0,25.0,23.19,14.55
2016,12,13,15,0,0.0,22.0,1.3,11.0,22.0,20.4,12.93
2016,12,13,15,15,0.0,18.5,1.25,10.5,18.5,17.14,9.97
2016,12,13,15,30,0.0,15.0,1.2,10.0,15.0,13.89,6.98
2016,12,13,15,45,0.0,11.5,1.2,10.0,11.5,10.65,3.94
2016,12,13,16,0,0.0,8.0,1.2,10.0,8.0,7.4,0.89
2016,12,13,16,15,0.0,5.0,1.3,9.5,5.0,4.62,0.0
2016,12,13,16,30,0.0,2.0,1.4,9.0,2.0,1.85,0.0
2016,12,13,16,45,0.0,1.0,1.5,9.0,1.0,0.95,0.0
2016,12,13,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,2.45,10.0,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,2.5,10.0,8.0,7.63,0.0
2016,12,14,7,45,24.5,23.0,2.65,10.5,26.0,41.03,17.71
2016,12,14,8,0,49.0,38.0,2.8,11.0,44.0,72.27,53.3
2016,12,14,8,15,66.0,55.0,2.8,11.0,66.0,100.16,78.88
2016,12,14,8,30,83.0,72.0,2.8,11.0,88.0,127.78,103.51
2016,12,14,8,45,93.5,88.5,2.85,11.5,110.0,151.37,124.14
2016,12,14,9,0,104.0,105.0,2.9,12.0,132.0,174.7,144.1
2016,12,14,9,15,110.0,120.5,2.95,12.0,153.0,194.06,160.57
2016,12,14,9,30,116.0,136.0,3.0,12.0,174.0,212.98,176.38
2016,12,14,9,45,117.0,149.0,3.05,12.5,190.5,225.71,186.43
2016,12,14,10,0,118.0,162.0,3.1,13.0,207.0,237.94,195.87
2016,12,14,10,15,74.0,164.0,3.1,13.0,193.0,206.23,168.93
2016,12,14,10,30,30.0,166.0,3.1,13.0,179.0,181.92,148.1
2016,12,14,10,45,135.0,181.0,3.1,13.0,242.0,257.31,210.94
2016,12,14,11,0,240.0,196.0,3.1,13.0,305.0,329.22,269.17
2016,12,14,11,15,229.0,202.5,3.1,13.0,309.0,318.53,259.6
2016,12,14,11,30,218.0,209.0,3.1,13.0,313.0,312.91,254.35
2016,12,14,11,45,127.0,202.0,3.1,13.0,262.5,256.07,207.69
2016,12,14,12,0,36.0,195.0,3.1,13.0,212.0,200.31,161.99
2016,12,14,12,15,42.0,197.0,3.05,13.0,217.0,202.01,163.33
2016,12,14,12,30,48.0,199.0,3.0,13.0,222.0,203.16,164.04
2016,12,14,12,45,24.0,143.0,2.95,13.0,154.5,140.97,112.93
2016,12,14,13,0,0.0,87.0,2.9,13.0,87.0,80.93,63.19
2016,12,14,13,15,0.0,96.0,2.9,13.0,96.0,89.01,70.14
2016,12,14,13,30,0.0,105.0,2.9,13.0,105.0,96.87,76.83
2016,12,14,13,45,0.0,102.0,2.9,13.0,102.0,93.89,74.41
2016,12,14,14,0,0.0,99.0,2.9,13.0,99.0,90.86,71.96
2016,12,14,14,15,0.0,91.0,2.9,13.0,91.0,83.48,65.81
2016,12,14,14,30,0.0,83.0,2.9,13.0,83.0,76.12,59.64
2016,12,14,14,45,0.0,74.0,2.9,13.0,74.0,67.95,52.73
2016,12,14,15,0,0.0,65.0,2.9,13.0,65.0,59.84,48.13
2016,12,14,15,15,0.0,55.0,2.9,12.5,55.0,50.93,40.17
2016,12,14,15,30,0.0,45.0,2.9,12.0,45.0,41.82,31.91
2016,12,14,15,45,0.0,35.0,2.9,12.0,35.0,32.5,23.31
2016,12,14,16,0,0.0,25.0,2.9,12.0,25.0,23.2,14.66
2016,12,14,16,15,0.0,16.0,2.85,11.5,16.0,14.83,6.45
2016,12,14,16,30,0.0,7.0,2.8,11.0,7.0,6.48,0.0
2016,12,14,16,45,0.0,3.5,2.8,11.0,3.5,3.34,0.0
2016,12,14,17,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,4.95,12.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,4.8,12.0,2.0,1.91,0.0
2016,12,15,7,45,0.0,8.0,4.7,12.0,8.0,7.4,0.0
2016,12,15,8,0,0.0,14.0,4.6,12.0,14.0,12.97,4.9
2016,12,15,8,15,0.0,21.5,4.35,12.0,21.5,19.93,11.18
2016,12,15,8,30,0.0,29.0,4.1,12.0,29.0,26.91,17.38
2016,12,15,8,45,0.0,37.0,3.9,12.0,37.0,34.35,23.95
2016,12,15,9,0,0.0,45.0,3.7,12.0,45.0,41.8,30.47
2016,12,15,9,15,0.0,52.0,3.6,12.0,52.0,48.33,36.13
2016,12,15,9,30,0.0,59.0,3.5,12.0,59.0,54.86,41.73
2016,12,15,9,45,0.0,65.5,3.45,12.0,65.5,60.93,46.89
2016,12,15,10,0,0.0,72.0,3.4,12.0,72.0,67.0,52.02
2016,12,15,10,15,0.0,77.5,3.3,12.0,77.5,72.22,56.39
2016,12,15,10,30,0.0,83.0,3.2,12.0,83.0,77.43,60.74
2016,12,15,10,45,0.0,88.0,3.1,12.5,88.0,82.15,64.53
2016,12,15,11,0,0.0,93.0,3.0,13.0,93.0,86.85,68.29
2016,12,15,11,15,0.0,86.0,2.95,13.0,86.0,80.13,62.56
2016,12,15,11,30,0.0,79.0,2.9,13.0,79.0,73.55,56.97
2016,12,15,11,45,0.0,80.0,2.85,13.0,80.0,74.49,57.74
2016,12,15,12,0,0.0,81.0,2.8,13.0,81.0,75.42,58.51
2016,12,15,12,15,0.0,61.5,2.8,13.0,61.5,57.21,43.12
2016,12,15,12,30,0.0,42.0,2.8,13.0,42.0,39.03,27.71
2016,12,15,12,45,0.0,46.0,2.8,13.0,46.0,42.75,30.9
2016,12,15,13,0,0.0,50.0,2.8,13.0,50.0,46.48,34.1
2016,12,15,13,15,0.0,56.0,2.75,13.0,56.0,52.07,38.89
2016,12,15,13,30,0.0,62.0,2.7,13.0,62.0,57.66,43.69
2016,12,15,13,45,0.0,46.0,2.7,13.0,46.0,42.74,31.03
2016,12,15,14,0,0.0,30.0,2.7,13.0,30.0,27.84,18.32
2016,12,15,14,15,0.0,27.5,2.6,13.0,27.5,25.52,16.35
2016,12,15,14,30,0.0,25.0,2.5,13.0,25.0,23.19,14.37
2016,12,15,14,45,0.0,22.5,2.45,13.0,22.5,20.86,12.38
2016,12,15,15,0,0.0,20.0,2.4,13.0,20.0,18.54,11.1
2016,12,15,15,15,0.0,17.0,2.25,12.5,17.0,15.75,8.58
2016,12,15,15,30,0.0,14.0,2.1,12.0,14.0,12.97,6.04
2016,12,15,15,45,0.0,10.5,2.0,12.0,10.5,9.72,3.03
2016,12,15,16,0,0.0,7.0,1.9,12.0,7.0,6.48,0.03
2016,12,15,16,15,0.0,4.5,1.8,12.0,4.5,4.16,0.0
2016,12,15,16,30,0.0,2.0,1.7,12.0,2.0,1.85,0.0
2016,12,15,16,45,0.0,1.0,1.6,12.0,1.0,0.95,0.0
2016,12,15,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,7,15,76.5,6.0,3.85,6.0,7.5,0.0,0.0
2016,12,16,7,30,153.0,12.0,3.9,6.0,15.0,70.13,0.0
2016,12,16,7,45,310.0,21.5,4.0,6.0,48.0,170.97,78.77
2016,12,16,8,0,467.0,31.0,4.1,6.0,81.0,258.5,203.15
2016,12,16,8,15,550.0,37.5,4.2,6.5,121.5,315.27,259.1
2016,12,16,8,30,633.0,44.0,4.3,7.0,162.0,373.71,312.02
2016,12,16,8,45,682.5,48.5,4.45,7.5,202.0,414.35,348.72
2016,12,16,9,0,732.0,53.0,4.6,8.0,242.0,454.28,383.46
2016,12,16,9,15,765.0,56.0,4.6,8.0,279.0,482.67,408.03
2016,12,16,9,30,798.0,59.0,4.6,8.0,316.0,509.18,430.2
2016,12,16,9,45,822.5,61.0,4.7,8.0,349.0,527.71,445.5
2016,12,16,10,0,847.0,63.0,4.8,8.0,382.0,543.68,458.26
2016,12,16,10,15,862.0,64.5,4.8,8.0,408.0,551.11,463.48
2016,12,16,10,30,877.0,66.0,4.8,8.0,434.0,553.14,464.12
2016,12,16,10,45,885.5,67.5,4.8,8.5,454.0,551.43,460.58
2016,12,16,11,0,894.0,69.0,4.8,9.0,474.0,546.69,454.38
2016,12,16,11,15,900.0,69.5,4.75,9.0,486.5,536.54,444.33
2016,12,16,11,30,906.0,70.0,4.7,9.0,499.0,523.41,431.6
2016,12,16,11,45,908.0,70.5,4.7,9.5,504.0,505.41,414.0
2016,12,16,12,0,910.0,71.0,4.7,10.0,509.0,484.62,393.81
2016,12,16,12,15,909.5,71.0,4.7,10.0,506.5,459.55,370.51
2016,12,16,12,30,909.0,71.0,4.7,10.0,504.0,432.0,344.65
2016,12,16,12,45,904.5,70.5,4.75,10.0,494.0,400.13,314.84
2016,12,16,13,0,900.0,70.0,4.8,10.0,484.0,366.27,282.8
2016,12,16,13,15,892.0,69.0,4.8,10.0,467.0,329.1,247.55
2016,12,16,13,30,884.0,68.0,4.8,10.0,450.0,290.53,210.86
2016,12,16,13,45,870.5,66.5,4.85,10.0,425.5,245.92,169.51
2016,12,16,14,0,857.0,65.0,4.9,10.0,401.0,203.64,131.06
2016,12,16,14,15,837.5,63.0,4.85,9.5,370.5,159.88,94.19
2016,12,16,14,30,818.0,61.0,4.8,9.0,340.0,116.62,62.36
2016,12,16,14,45,790.0,58.0,4.8,9.0,304.0,72.93,38.66
2016,12,16,15,0,762.0,55.0,4.8,9.0,268.0,41.78,32.5
2016,12,16,15,15,718.5,51.0,4.65,8.5,228.5,39.62,30.55
2016,12,16,15,30,675.0,47.0,4.5,8.0,189.0,37.52,28.54
2016,12,16,15,45,607.5,41.0,4.4,7.5,148.0,33.52,24.69
2016,12,16,16,0,540.0,35.0,4.3,7.0,107.0,29.5,20.64
2016,12,16,16,15,270.0,34.0,4.2,6.5,70.0,28.06,17.79
2016,12,16,16,30,0.0,33.0,4.1,6.0,33.0,27.34,0.0
2016,12,16,16,45,0.0,16.5,4.05,6.0,16.5,15.73,0.0
2016,12,16,17,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,7,15,104.5,5.5,1.95,0.5,7.0,0.0,0.0
2016,12,17,7,30,209.0,11.0,1.9,1.0,14.0,90.43,0.0
2016,12,17,7,45,365.0,20.0,1.85,1.5,48.5,186.6,79.79
2016,12,17,8,0,521.0,29.0,1.8,2.0,83.0,279.98,220.73
2016,12,17,8,15,601.0,35.0,1.85,2.5,124.5,335.7,276.73
2016,12,17,8,30,681.0,41.0,1.9,3.0,166.0,393.02,328.59
2016,12,17,8,45,729.0,45.0,1.95,3.5,207.5,433.07,364.44
2016,12,17,9,0,777.0,49.0,2.0,4.0,249.0,472.33,398.09
2016,12,17,9,15,808.0,52.0,2.0,4.5,286.5,500.21,421.08
2016,12,17,9,30,839.0,55.0,2.0,5.0,324.0,526.09,441.49
2016,12,17,9,45,860.0,57.0,2.0,5.5,357.0,539.86,451.6
2016,12,17,10,0,881.0,59.0,2.0,6.0,390.0,554.31,461.72
2016,12,17,10,15,895.0,60.5,2.0,6.0,416.5,561.56,466.57
2016,12,17,10,30,909.0,62.0,2.0,6.0,443.0,565.83,468.82
2016,12,17,10,45,917.0,63.5,2.0,6.5,463.0,563.79,465.04
2016,12,17,11,0,925.0,65.0,2.0,7.0,483.0,558.63,458.63
2016,12,17,11,15,930.5,65.5,2.0,7.0,495.5,547.98,448.54
2016,12,17,11,30,936.0,66.0,2.0,7.0,508.0,534.26,435.78
2016,12,17,11,45,936.5,67.0,2.0,7.5,513.0,515.64,418.08
2016,12,17,12,0,937.0,68.0,2.0,8.0,518.0,494.19,397.82
2016,12,17,12,15,935.5,67.5,2.0,8.0,515.5,467.65,373.85
2016,12,17,12,30,934.0,67.0,2.0,8.0,513.0,438.62,347.33
2016,12,17,12,45,924.5,68.0,2.0,8.0,502.0,405.74,317.21
2016,12,17,13,0,915.0,69.0,2.0,8.0,491.0,371.09,285.06
2016,12,17,13,15,906.5,68.5,1.95,8.0,473.0,333.78,250.11
2016,12,17,13,30,898.0,68.0,1.9,8.0,455.0,295.05,213.65
2016,12,17,13,45,884.0,66.5,1.85,8.0,430.5,249.83,172.12
2016,12,17,14,0,870.0,65.0,1.8,8.0,406.0,206.94,133.37
2016,12,17,14,15,850.0,63.0,1.75,8.0,375.0,162.57,95.92
2016,12,17,14,30,830.0,61.0,1.7,8.0,344.0,118.72,63.51
2016,12,17,14,45,800.5,58.0,1.65,8.0,308.0,74.42,39.29
2016,12,17,15,0,771.0,55.0,1.6,8.0,272.0,41.77,32.66
2016,12,17,15,15,727.5,51.5,1.6,7.5,232.0,40.06,31.12
2016,12,17,15,30,684.0,48.0,1.6,7.0,192.0,38.44,29.55
2016,12,17,15,45,614.0,42.0,1.6,6.5,150.5,34.46,25.7
2016,12,17,16,0,544.0,36.0,1.6,6.0,109.0,30.47,21.66
2016,12,17,16,15,272.0,34.5,1.65,5.5,71.0,28.49,18.37
2016,12,17,16,30,0.0,33.0,1.7,5.0,33.0,27.43,0.0
2016,12,17,16,45,0.0,16.5,1.75,5.0,16.5,15.73,0.0
2016,12,17,17,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,-0.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,-0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,18,7,45,260.0,14.0,2.85,0.5,40.5,137.14,51.67
2016,12,18,8,0,520.0,28.0,2.9,1.0,81.0,278.13,220.19
2016,12,18,8,15,602.0,34.0,2.95,1.0,123.0,334.54,278.36
2016,12,18,8,30,684.0,40.0,3.0,1.0,165.0,392.77,332.5
2016,12,18,8,45,734.0,44.0,3.1,1.5,206.5,433.86,370.06
2016,12,18,9,0,784.0,48.0,3.2,2.0,248.0,474.25,405.48
2016,12,18,9,15,816.0,50.5,3.15,2.5,286.0,502.21,429.03
2016,12,18,9,30,848.0,53.0,3.1,3.0,324.0,524.85,447.3
2016,12,18,9,45,866.5,56.0,3.1,3.5,357.0,541.9,460.3
2016,12,18,10,0,885.0,59.0,3.1,4.0,390.0,556.3,470.59
2016,12,18,10,15,900.0,60.5,3.0,4.5,417.5,564.17,474.95
2016,12,18,10,30,915.0,62.0,2.9,5.0,445.0,569.06,476.58
2016,12,18,10,45,925.0,63.0,2.85,5.5,465.5,567.58,473.06
2016,12,18,11,0,935.0,64.0,2.8,6.0,486.0,562.96,466.81
2016,12,18,11,15,941.0,64.5,2.75,6.0,499.0,552.54,456.59
2016,12,18,11,30,947.0,65.0,2.7,6.0,512.0,539.01,443.62
2016,12,18,11,45,949.5,65.5,2.7,6.5,517.5,520.72,425.93
2016,12,18,12,0,952.0,66.0,2.7,7.0,523.0,499.49,405.55
2016,12,18,12,15,950.5,66.0,2.7,7.0,520.5,473.19,381.44
2016,12,18,12,30,949.0,66.0,2.7,7.0,518.0,444.34,354.7
2016,12,18,12,45,944.5,65.0,2.7,7.5,507.5,411.0,323.18
2016,12,18,13,0,940.0,64.0,2.7,8.0,497.0,375.58,289.43
2016,12,18,13,15,932.0,63.5,2.7,8.0,479.5,337.68,253.71
2016,12,18,13,30,924.0,63.0,2.7,8.0,462.0,298.28,216.37
2016,12,18,13,45,911.0,61.5,2.7,8.0,437.5,255.57,176.53
2016,12,18,14,0,898.0,60.0,2.7,8.0,413.0,212.19,137.01
2016,12,18,14,15,879.5,58.0,2.6,8.0,382.0,167.18,98.67
2016,12,18,14,30,861.0,56.0,2.5,8.0,351.0,122.4,65.26
2016,12,18,14,45,833.5,53.5,2.45,8.0,314.5,73.07,36.72
2016,12,18,15,0,806.0,51.0,2.4,8.0,278.0,38.39,29.56
2016,12,18,15,15,765.0,47.5,2.3,7.0,238.0,36.55,27.97
2016,12,18,15,30,724.0,44.0,2.2,6.0,198.0,34.76,26.31
2016,12,18,15,45,658.5,39.0,2.1,5.5,156.0,31.6,23.21
2016,12,18,16,0,593.0,34.0,2.0,5.0,114.0,28.46,19.96
2016,12,18,16,15,473.5,26.0,2.0,4.5,75.0,22.22,13.23
2016,12,18,16,30,354.0,18.0,2.0,4.0,36.0,15.8,0.0
2016,12,18,16,45,177.0,9.0,2.0,3.5,18.0,8.58,0.0
2016,12,18,17,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,7,45,232.0,14.5,1.95,0.5,38.0,127.95,41.64
2016,12,19,8,0,464.0,29.0,1.9,1.0,76.0,253.96,199.77
2016,12,19,8,15,547.0,35.5,1.9,1.5,116.0,310.27,256.69
2016,12,19,8,30,630.0,42.0,1.9,2.0,156.0,368.48,309.48
2016,12,19,8,45,681.5,46.5,1.9,2.5,196.5,410.06,346.67
2016,12,19,9,0,733.0,51.0,1.9,3.0,237.0,451.09,381.86
2016,12,19,9,15,765.5,54.0,1.85,3.5,274.0,479.39,405.19
2016,12,19,9,30,798.0,57.0,1.8,4.0,311.0,505.82,426.03
2016,12,19,9,45,812.5,61.0,1.8,4.5,342.0,521.49,437.62
2016,12,19,10,0,827.0,65.0,1.8,5.0,373.0,534.51,446.66
2016,12,19,10,15,842.5,66.5,1.8,5.5,399.5,542.48,451.37
2016,12,19,10,30,858.0,68.0,1.8,6.0,426.0,547.57,453.53
2016,12,19,10,45,867.5,69.5,1.85,6.5,446.0,546.45,450.81
2016,12,19,11,0,877.0,71.0,1.9,7.0,466.0,542.3,445.53
2016,12,19,11,15,883.0,71.5,1.85,7.0,478.5,530.84,434.69
2016,12,19,11,30,889.0,72.0,1.8,7.0,491.0,518.24,422.7
2016,12,19,11,45,890.5,73.0,1.8,7.5,496.5,501.09,406.29
2016,12,19,12,0,892.0,74.0,1.8,8.0,502.0,481.2,387.41
2016,12,19,12,15,783.5,92.5,1.8,8.0,467.5,428.79,343.95
2016,12,19,12,30,675.0,111.0,1.8,8.0,433.0,377.8,301.7
2016,12,19,12,45,633.0,120.0,1.8,8.5,417.0,347.16,274.37
2016,12,19,13,0,591.0,129.0,1.8,9.0,401.0,317.38,247.61
2016,12,19,13,15,727.5,99.5,1.75,9.0,422.0,306.71,232.23
2016,12,19,13,30,864.0,70.0,1.7,9.0,443.0,287.44,207.96
2016,12,19,13,45,849.5,68.5,1.65,9.0,419.0,246.35,170.07
2016,12,19,14,0,835.0,67.0,1.6,9.0,395.0,204.87,132.72
2016,12,19,14,15,814.5,65.0,1.5,8.5,365.0,161.99,96.72
2016,12,19,14,30,794.0,63.0,1.4,8.0,335.0,119.72,65.35
2016,12,19,14,45,763.5,60.0,1.3,8.0,299.5,77.02,41.37
2016,12,19,15,0,733.0,57.0,1.2,8.0,264.0,43.33,34.09
2016,12,19,15,15,689.0,53.0,1.2,7.5,225.0,41.23,32.21
2016,12,19,15,30,645.0,49.0,1.2,7.0,186.0,39.2,30.27
2016,12,19,15,45,573.0,43.5,1.3,6.5,145.5,32.65,24.09
2016,12,19,16,0,501.0,38.0,1.4,6.0,105.0,29.52,20.85
2016,12,19,16,15,250.5,35.5,1.4,5.5,69.0,27.83,18.02
2016,12,19,16,30,0.0,33.0,1.4,5.0,33.0,27.62,0.93
2016,12,19,16,45,0.0,16.5,1.4,5.0,16.5,15.73,0.0
2016,12,19,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,20,7,45,199.5,15.0,2.2,3.0,34.5,114.99,30.54
2016,12,20,8,0,399.0,30.0,2.2,4.0,69.0,232.42,180.39
2016,12,20,8,15,484.0,36.5,2.15,4.5,107.5,286.72,235.04
2016,12,20,8,30,569.0,43.0,2.1,5.0,146.0,343.77,286.39
2016,12,20,8,45,622.5,47.5,2.05,5.5,184.5,381.41,320.08
2016,12,20,9,0,676.0,52.0,2.0,6.0,223.0,422.63,355.18
2016,12,20,9,15,710.0,55.5,1.95,6.5,259.0,451.66,379.07
